Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-05-30T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-05-30T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-05-30T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-05-30T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.21
110119,Abbey Road,2023-05-30T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.04
110119,Abbey Road,2023-05-30T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.63
110119,Abbey Road,2023-05-30T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.1
110119,Abbey Road,2023-05-30T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110119,Abbey Road,2023-05-30T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.9
110119,Abbey Road,2023-05-30T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-05-30T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-05-30T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-05-30T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-05-30T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.93
110119,Abbey Road,2023-05-30T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110119,Abbey Road,2023-05-30T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
110119,Abbey Road,2023-05-30T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110119,Abbey Road,2023-05-30T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-05-30T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-05-30T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-05-30T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-05-30T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-05-30T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-05-30T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.46
110119,Abbey Road,2023-05-30T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.63
110119,Abbey Road,2023-05-30T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.16
110119,Abbey Road,2023-05-30T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110119,Abbey Road,2023-05-30T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
110119,Abbey Road,2023-05-30T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110119,Abbey Road,2023-05-30T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110119,Abbey Road,2023-05-30T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.65
110119,Abbey Road,2023-05-30T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
110119,Abbey Road,2023-05-30T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-05-30T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.46
110119,Abbey Road,2023-05-30T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.46
110119,Abbey Road,2023-05-30T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.94
110119,Abbey Road,2023-05-30T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-05-30T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110119,Abbey Road,2023-05-30T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110119,Abbey Road,2023-05-30T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-05-30T23:50:00.000+00:00,transformer,,Temperature,C,30.4
110119,Abbey Road,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110119,Abbey Road,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
110119,Abbey Road,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110119,Abbey Road,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110119,Abbey Road,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110119,Abbey Road,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
110119,Abbey Road,2023-05-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
110119,Abbey Road,2023-05-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
110119,Abbey Road,2023-05-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
110119,Abbey Road,2023-05-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.23
110119,Abbey Road,2023-05-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.95
110119,Abbey Road,2023-05-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.46
110119,Abbey Road,2023-05-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
110119,Abbey Road,2023-05-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
110119,Abbey Road,2023-05-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
110119,Abbey Road,2023-05-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
110119,Abbey Road,2023-05-30T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-05-30T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-05-30T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-05-30T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.04
110119,Abbey Road,2023-05-30T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.05
110119,Abbey Road,2023-05-30T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.14
110119,Abbey Road,2023-05-30T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.9
110119,Abbey Road,2023-05-30T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110119,Abbey Road,2023-05-30T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.8
110119,Abbey Road,2023-05-30T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.6
110119,Abbey Road,2023-05-30T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-05-30T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-05-30T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-05-30T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.38
110119,Abbey Road,2023-05-30T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110119,Abbey Road,2023-05-30T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110119,Abbey Road,2023-05-30T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110119,Abbey Road,2023-05-30T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-05-30T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-05-30T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-05-30T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-05-30T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-05-30T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-05-30T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.41
110119,Abbey Road,2023-05-30T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.58
110119,Abbey Road,2023-05-30T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.86
110119,Abbey Road,2023-05-30T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110119,Abbey Road,2023-05-30T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110119,Abbey Road,2023-05-30T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110119,Abbey Road,2023-05-30T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110119,Abbey Road,2023-05-30T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.51
110119,Abbey Road,2023-05-30T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-05-30T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-05-30T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.15
110119,Abbey Road,2023-05-30T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.03
110119,Abbey Road,2023-05-30T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.74
110119,Abbey Road,2023-05-30T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
110119,Abbey Road,2023-05-30T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
110119,Abbey Road,2023-05-30T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
110119,Abbey Road,2023-05-30T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110119,Abbey Road,2023-05-30T23:40:00.000+00:00,transformer,,Temperature,C,30.5
110119,Abbey Road,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110119,Abbey Road,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
110119,Abbey Road,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110119,Abbey Road,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
110119,Abbey Road,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110119,Abbey Road,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
110119,Abbey Road,2023-05-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110119,Abbey Road,2023-05-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
110119,Abbey Road,2023-05-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
110119,Abbey Road,2023-05-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.94
110119,Abbey Road,2023-05-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.35
110119,Abbey Road,2023-05-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.78
110119,Abbey Road,2023-05-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
110119,Abbey Road,2023-05-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
110119,Abbey Road,2023-05-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
110119,Abbey Road,2023-05-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
110119,Abbey Road,2023-05-30T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-05-30T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-05-30T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-05-30T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.37
110119,Abbey Road,2023-05-30T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.21
110119,Abbey Road,2023-05-30T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.87
110119,Abbey Road,2023-05-30T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,11.7
110119,Abbey Road,2023-05-30T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.1
110119,Abbey Road,2023-05-30T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.7
110119,Abbey Road,2023-05-30T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.4
110119,Abbey Road,2023-05-30T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-05-30T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-05-30T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-05-30T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-05-30T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110119,Abbey Road,2023-05-30T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110119,Abbey Road,2023-05-30T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110119,Abbey Road,2023-05-30T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-05-30T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-05-30T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-05-30T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-05-30T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-05-30T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-05-30T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
110119,Abbey Road,2023-05-30T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.72
110119,Abbey Road,2023-05-30T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.36
110119,Abbey Road,2023-05-30T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-05-30T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-05-30T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110119,Abbey Road,2023-05-30T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110119,Abbey Road,2023-05-30T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.38
110119,Abbey Road,2023-05-30T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-05-30T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-05-30T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.97
110119,Abbey Road,2023-05-30T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.24
110119,Abbey Road,2023-05-30T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.69
110119,Abbey Road,2023-05-30T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-05-30T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
110119,Abbey Road,2023-05-30T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
110119,Abbey Road,2023-05-30T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-05-30T23:30:00.000+00:00,transformer,,Temperature,C,30.6
110119,Abbey Road,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110119,Abbey Road,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
110119,Abbey Road,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110119,Abbey Road,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
110119,Abbey Road,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110119,Abbey Road,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
110119,Abbey Road,2023-05-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
110119,Abbey Road,2023-05-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
110119,Abbey Road,2023-05-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
110119,Abbey Road,2023-05-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.47
110119,Abbey Road,2023-05-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.79
110119,Abbey Road,2023-05-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.09
110119,Abbey Road,2023-05-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
110119,Abbey Road,2023-05-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
110119,Abbey Road,2023-05-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
110119,Abbey Road,2023-05-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
110119,Abbey Road,2023-05-30T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-05-30T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-05-30T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-05-30T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.28
110119,Abbey Road,2023-05-30T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.29
110119,Abbey Road,2023-05-30T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.1
110119,Abbey Road,2023-05-30T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-05-30T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110119,Abbey Road,2023-05-30T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.9
110119,Abbey Road,2023-05-30T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.2
110119,Abbey Road,2023-05-30T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-05-30T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-05-30T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-05-30T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-05-30T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110119,Abbey Road,2023-05-30T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
110119,Abbey Road,2023-05-30T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110119,Abbey Road,2023-05-30T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-05-30T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-05-30T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-05-30T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-05-30T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-05-30T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-05-30T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.1
110119,Abbey Road,2023-05-30T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.9
110119,Abbey Road,2023-05-30T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.33
110119,Abbey Road,2023-05-30T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110119,Abbey Road,2023-05-30T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-05-30T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110119,Abbey Road,2023-05-30T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110119,Abbey Road,2023-05-30T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.54
110119,Abbey Road,2023-05-30T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-05-30T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-05-30T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.47
110119,Abbey Road,2023-05-30T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.45
110119,Abbey Road,2023-05-30T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.95
110119,Abbey Road,2023-05-30T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110119,Abbey Road,2023-05-30T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
110119,Abbey Road,2023-05-30T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
110119,Abbey Road,2023-05-30T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-05-30T23:20:00.000+00:00,transformer,,Temperature,C,30.8
110119,Abbey Road,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110119,Abbey Road,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
110119,Abbey Road,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110119,Abbey Road,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
110119,Abbey Road,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110119,Abbey Road,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
110119,Abbey Road,2023-05-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
110119,Abbey Road,2023-05-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
110119,Abbey Road,2023-05-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
110119,Abbey Road,2023-05-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.95
110119,Abbey Road,2023-05-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.45
110119,Abbey Road,2023-05-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.85
110119,Abbey Road,2023-05-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
110119,Abbey Road,2023-05-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
110119,Abbey Road,2023-05-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
110119,Abbey Road,2023-05-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
110119,Abbey Road,2023-05-30T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-05-30T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-05-30T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-05-30T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.29
110119,Abbey Road,2023-05-30T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.06
110119,Abbey Road,2023-05-30T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.76
110119,Abbey Road,2023-05-30T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-05-30T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110119,Abbey Road,2023-05-30T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.4
110119,Abbey Road,2023-05-30T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.6
110119,Abbey Road,2023-05-30T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-05-30T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-05-30T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-05-30T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.35
110119,Abbey Road,2023-05-30T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110119,Abbey Road,2023-05-30T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.89
110119,Abbey Road,2023-05-30T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-05-30T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-05-30T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-05-30T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110119,Abbey Road,2023-05-30T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-05-30T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-05-30T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-05-30T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.79
110119,Abbey Road,2023-05-30T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.04
110119,Abbey Road,2023-05-30T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.04
110119,Abbey Road,2023-05-30T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-05-30T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-05-30T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110119,Abbey Road,2023-05-30T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
110119,Abbey Road,2023-05-30T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.58
110119,Abbey Road,2023-05-30T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-05-30T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-05-30T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.41
110119,Abbey Road,2023-05-30T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.6
110119,Abbey Road,2023-05-30T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.92
110119,Abbey Road,2023-05-30T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-05-30T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110119,Abbey Road,2023-05-30T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
110119,Abbey Road,2023-05-30T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-05-30T23:10:00.000+00:00,transformer,,Temperature,C,30.9
110119,Abbey Road,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110119,Abbey Road,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
110119,Abbey Road,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110119,Abbey Road,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
110119,Abbey Road,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110119,Abbey Road,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
110119,Abbey Road,2023-05-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
110119,Abbey Road,2023-05-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
110119,Abbey Road,2023-05-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
110119,Abbey Road,2023-05-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.24
110119,Abbey Road,2023-05-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.96
110119,Abbey Road,2023-05-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.84
110119,Abbey Road,2023-05-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
110119,Abbey Road,2023-05-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
110119,Abbey Road,2023-05-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
110119,Abbey Road,2023-05-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
110119,Abbey Road,2023-05-30T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-05-30T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-05-30T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-05-30T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.6
110119,Abbey Road,2023-05-30T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.05
110119,Abbey Road,2023-05-30T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.63
110119,Abbey Road,2023-05-30T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-05-30T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.7
110119,Abbey Road,2023-05-30T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.4
110119,Abbey Road,2023-05-30T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.5
110119,Abbey Road,2023-05-30T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-05-30T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-05-30T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-05-30T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.38
110119,Abbey Road,2023-05-30T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110119,Abbey Road,2023-05-30T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.13
110119,Abbey Road,2023-05-30T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-05-30T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-05-30T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-05-30T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110119,Abbey Road,2023-05-30T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-05-30T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-05-30T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-05-30T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.74
110119,Abbey Road,2023-05-30T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.31
110119,Abbey Road,2023-05-30T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.92
110119,Abbey Road,2023-05-30T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110119,Abbey Road,2023-05-30T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-05-30T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110119,Abbey Road,2023-05-30T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110119,Abbey Road,2023-05-30T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.61
110119,Abbey Road,2023-05-30T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-05-30T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-05-30T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.34
110119,Abbey Road,2023-05-30T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.92
110119,Abbey Road,2023-05-30T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.83
110119,Abbey Road,2023-05-30T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-05-30T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110119,Abbey Road,2023-05-30T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
110119,Abbey Road,2023-05-30T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-05-30T23:00:00.000+00:00,transformer,,Temperature,C,31.0
110119,Abbey Road,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110119,Abbey Road,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
110119,Abbey Road,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110119,Abbey Road,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
110119,Abbey Road,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110119,Abbey Road,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
110119,Abbey Road,2023-05-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110119,Abbey Road,2023-05-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
110119,Abbey Road,2023-05-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
110119,Abbey Road,2023-05-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.36
110119,Abbey Road,2023-05-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.34
110119,Abbey Road,2023-05-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.96
110119,Abbey Road,2023-05-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
110119,Abbey Road,2023-05-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
110119,Abbey Road,2023-05-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
110119,Abbey Road,2023-05-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
110119,Abbey Road,2023-05-30T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-05-30T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-05-30T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-05-30T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.77
110119,Abbey Road,2023-05-30T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.27
110119,Abbey Road,2023-05-30T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.07
110119,Abbey Road,2023-05-30T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.1
110119,Abbey Road,2023-05-30T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.5
110119,Abbey Road,2023-05-30T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.2
110119,Abbey Road,2023-05-30T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.0
110119,Abbey Road,2023-05-30T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-05-30T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-05-30T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-05-30T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.7
110119,Abbey Road,2023-05-30T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110119,Abbey Road,2023-05-30T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.09
110119,Abbey Road,2023-05-30T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-05-30T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
110119,Abbey Road,2023-05-30T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-05-30T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110119,Abbey Road,2023-05-30T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-05-30T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-05-30T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-05-30T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.74
110119,Abbey Road,2023-05-30T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.99
110119,Abbey Road,2023-05-30T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.22
110119,Abbey Road,2023-05-30T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110119,Abbey Road,2023-05-30T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-05-30T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110119,Abbey Road,2023-05-30T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-05-30T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.21
110119,Abbey Road,2023-05-30T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-05-30T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-05-30T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.57
110119,Abbey Road,2023-05-30T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.82
110119,Abbey Road,2023-05-30T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.65
110119,Abbey Road,2023-05-30T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-05-30T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110119,Abbey Road,2023-05-30T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
110119,Abbey Road,2023-05-30T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-05-30T22:50:00.000+00:00,transformer,,Temperature,C,31.1
110119,Abbey Road,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110119,Abbey Road,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
110119,Abbey Road,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110119,Abbey Road,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
110119,Abbey Road,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110119,Abbey Road,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
110119,Abbey Road,2023-05-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
110119,Abbey Road,2023-05-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
110119,Abbey Road,2023-05-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
110119,Abbey Road,2023-05-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.55
110119,Abbey Road,2023-05-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.26
110119,Abbey Road,2023-05-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.96
110119,Abbey Road,2023-05-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
110119,Abbey Road,2023-05-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
110119,Abbey Road,2023-05-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
110119,Abbey Road,2023-05-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
110119,Abbey Road,2023-05-30T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-05-30T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-05-30T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-05-30T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.7
110119,Abbey Road,2023-05-30T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.45
110119,Abbey Road,2023-05-30T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.83
110119,Abbey Road,2023-05-30T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,10.4
110119,Abbey Road,2023-05-30T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110119,Abbey Road,2023-05-30T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.3
110119,Abbey Road,2023-05-30T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.3
110119,Abbey Road,2023-05-30T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-05-30T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-05-30T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-05-30T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.87
110119,Abbey Road,2023-05-30T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110119,Abbey Road,2023-05-30T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.17
110119,Abbey Road,2023-05-30T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110119,Abbey Road,2023-05-30T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
110119,Abbey Road,2023-05-30T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-05-30T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110119,Abbey Road,2023-05-30T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-05-30T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-05-30T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-05-30T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110119,Abbey Road,2023-05-30T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.22
110119,Abbey Road,2023-05-30T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.41
110119,Abbey Road,2023-05-30T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110119,Abbey Road,2023-05-30T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-05-30T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110119,Abbey Road,2023-05-30T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
110119,Abbey Road,2023-05-30T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.75
110119,Abbey Road,2023-05-30T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-05-30T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-05-30T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.31
110119,Abbey Road,2023-05-30T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.97
110119,Abbey Road,2023-05-30T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.86
110119,Abbey Road,2023-05-30T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
110119,Abbey Road,2023-05-30T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110119,Abbey Road,2023-05-30T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
110119,Abbey Road,2023-05-30T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-05-30T22:40:00.000+00:00,transformer,,Temperature,C,31.2
110119,Abbey Road,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110119,Abbey Road,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
110119,Abbey Road,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110119,Abbey Road,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
110119,Abbey Road,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110119,Abbey Road,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
110119,Abbey Road,2023-05-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110119,Abbey Road,2023-05-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
110119,Abbey Road,2023-05-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
110119,Abbey Road,2023-05-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.28
110119,Abbey Road,2023-05-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.26
110119,Abbey Road,2023-05-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.26
110119,Abbey Road,2023-05-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
110119,Abbey Road,2023-05-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
110119,Abbey Road,2023-05-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
110119,Abbey Road,2023-05-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
110119,Abbey Road,2023-05-30T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-05-30T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-05-30T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-05-30T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.72
110119,Abbey Road,2023-05-30T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.36
110119,Abbey Road,2023-05-30T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.32
110119,Abbey Road,2023-05-30T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.7
110119,Abbey Road,2023-05-30T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110119,Abbey Road,2023-05-30T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.6
110119,Abbey Road,2023-05-30T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.7
110119,Abbey Road,2023-05-30T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-05-30T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-05-30T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-05-30T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.73
110119,Abbey Road,2023-05-30T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110119,Abbey Road,2023-05-30T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.19
110119,Abbey Road,2023-05-30T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-05-30T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110119,Abbey Road,2023-05-30T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-05-30T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110119,Abbey Road,2023-05-30T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-05-30T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-05-30T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-05-30T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.57
110119,Abbey Road,2023-05-30T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.58
110119,Abbey Road,2023-05-30T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.59
110119,Abbey Road,2023-05-30T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110119,Abbey Road,2023-05-30T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110119,Abbey Road,2023-05-30T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110119,Abbey Road,2023-05-30T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
110119,Abbey Road,2023-05-30T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.6
110119,Abbey Road,2023-05-30T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-05-30T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-05-30T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.4
110119,Abbey Road,2023-05-30T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.41
110119,Abbey Road,2023-05-30T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.01
110119,Abbey Road,2023-05-30T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110119,Abbey Road,2023-05-30T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
110119,Abbey Road,2023-05-30T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
110119,Abbey Road,2023-05-30T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110119,Abbey Road,2023-05-30T22:30:00.000+00:00,transformer,,Temperature,C,31.3
110119,Abbey Road,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110119,Abbey Road,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
110119,Abbey Road,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110119,Abbey Road,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
110119,Abbey Road,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110119,Abbey Road,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
110119,Abbey Road,2023-05-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
110119,Abbey Road,2023-05-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
110119,Abbey Road,2023-05-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
110119,Abbey Road,2023-05-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.97
110119,Abbey Road,2023-05-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.29
110119,Abbey Road,2023-05-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.42
110119,Abbey Road,2023-05-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
110119,Abbey Road,2023-05-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
110119,Abbey Road,2023-05-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
110119,Abbey Road,2023-05-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
110119,Abbey Road,2023-05-30T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-05-30T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-05-30T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-05-30T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.83
110119,Abbey Road,2023-05-30T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.02
110119,Abbey Road,2023-05-30T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.69
110119,Abbey Road,2023-05-30T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-05-30T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
110119,Abbey Road,2023-05-30T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.4
110119,Abbey Road,2023-05-30T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.1
110119,Abbey Road,2023-05-30T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-05-30T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-05-30T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-05-30T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110119,Abbey Road,2023-05-30T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110119,Abbey Road,2023-05-30T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.05
110119,Abbey Road,2023-05-30T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-05-30T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-05-30T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-05-30T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110119,Abbey Road,2023-05-30T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-05-30T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-05-30T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-05-30T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.96
110119,Abbey Road,2023-05-30T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.69
110119,Abbey Road,2023-05-30T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.48
110119,Abbey Road,2023-05-30T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110119,Abbey Road,2023-05-30T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-05-30T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
110119,Abbey Road,2023-05-30T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110119,Abbey Road,2023-05-30T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.63
110119,Abbey Road,2023-05-30T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-05-30T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-05-30T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.32
110119,Abbey Road,2023-05-30T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.49
110119,Abbey Road,2023-05-30T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.31
110119,Abbey Road,2023-05-30T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-05-30T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110119,Abbey Road,2023-05-30T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110119,Abbey Road,2023-05-30T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
110119,Abbey Road,2023-05-30T22:20:00.000+00:00,transformer,,Temperature,C,31.4
110119,Abbey Road,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110119,Abbey Road,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
110119,Abbey Road,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110119,Abbey Road,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
110119,Abbey Road,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110119,Abbey Road,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
110119,Abbey Road,2023-05-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
110119,Abbey Road,2023-05-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
110119,Abbey Road,2023-05-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
110119,Abbey Road,2023-05-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.56
110119,Abbey Road,2023-05-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.47
