Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-05-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.58
110119,Abbey Road,2023-05-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
110119,Abbey Road,2023-05-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
110119,Abbey Road,2023-05-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
110119,Abbey Road,2023-05-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
110119,Abbey Road,2023-05-30T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-05-30T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-05-30T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-05-30T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.54
110119,Abbey Road,2023-05-30T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.82
110119,Abbey Road,2023-05-30T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.66
110119,Abbey Road,2023-05-30T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-05-30T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
110119,Abbey Road,2023-05-30T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.7
110119,Abbey Road,2023-05-30T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.4
110119,Abbey Road,2023-05-30T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-05-30T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-05-30T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-05-30T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.36
110119,Abbey Road,2023-05-30T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110119,Abbey Road,2023-05-30T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.27
110119,Abbey Road,2023-05-30T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-05-30T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-05-30T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-05-30T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110119,Abbey Road,2023-05-30T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-05-30T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-05-30T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-05-30T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.95
110119,Abbey Road,2023-05-30T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.08
110119,Abbey Road,2023-05-30T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.14
110119,Abbey Road,2023-05-30T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110119,Abbey Road,2023-05-30T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-05-30T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
110119,Abbey Road,2023-05-30T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-05-30T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.74
110119,Abbey Road,2023-05-30T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-05-30T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-05-30T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.42
110119,Abbey Road,2023-05-30T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.01
110119,Abbey Road,2023-05-30T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.35
110119,Abbey Road,2023-05-30T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
110119,Abbey Road,2023-05-30T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
110119,Abbey Road,2023-05-30T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110119,Abbey Road,2023-05-30T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
110119,Abbey Road,2023-05-30T22:10:00.000+00:00,transformer,,Temperature,C,31.5
110119,Abbey Road,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110119,Abbey Road,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
110119,Abbey Road,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110119,Abbey Road,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
110119,Abbey Road,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110119,Abbey Road,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
110119,Abbey Road,2023-05-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-05-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
110119,Abbey Road,2023-05-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
110119,Abbey Road,2023-05-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.23
110119,Abbey Road,2023-05-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.68
110119,Abbey Road,2023-05-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.95
110119,Abbey Road,2023-05-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
110119,Abbey Road,2023-05-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
110119,Abbey Road,2023-05-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
110119,Abbey Road,2023-05-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
110119,Abbey Road,2023-05-30T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-05-30T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-05-30T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-05-30T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.69
110119,Abbey Road,2023-05-30T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.55
110119,Abbey Road,2023-05-30T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.35
110119,Abbey Road,2023-05-30T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.3
110119,Abbey Road,2023-05-30T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.6
110119,Abbey Road,2023-05-30T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.3
110119,Abbey Road,2023-05-30T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.6
110119,Abbey Road,2023-05-30T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-05-30T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-05-30T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-05-30T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.81
110119,Abbey Road,2023-05-30T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.85
110119,Abbey Road,2023-05-30T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.3
110119,Abbey Road,2023-05-30T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-05-30T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110119,Abbey Road,2023-05-30T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
110119,Abbey Road,2023-05-30T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110119,Abbey Road,2023-05-30T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-05-30T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-05-30T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-05-30T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.01
110119,Abbey Road,2023-05-30T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.11
110119,Abbey Road,2023-05-30T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.07
110119,Abbey Road,2023-05-30T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110119,Abbey Road,2023-05-30T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-05-30T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110119,Abbey Road,2023-05-30T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110119,Abbey Road,2023-05-30T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.89
110119,Abbey Road,2023-05-30T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-05-30T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-05-30T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.28
110119,Abbey Road,2023-05-30T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.16
110119,Abbey Road,2023-05-30T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.74
110119,Abbey Road,2023-05-30T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110119,Abbey Road,2023-05-30T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110119,Abbey Road,2023-05-30T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
110119,Abbey Road,2023-05-30T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
110119,Abbey Road,2023-05-30T22:00:00.000+00:00,transformer,,Temperature,C,31.5
110119,Abbey Road,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110119,Abbey Road,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
110119,Abbey Road,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110119,Abbey Road,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
110119,Abbey Road,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110119,Abbey Road,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
110119,Abbey Road,2023-05-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
110119,Abbey Road,2023-05-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
110119,Abbey Road,2023-05-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
110119,Abbey Road,2023-05-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.37
110119,Abbey Road,2023-05-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.98
110119,Abbey Road,2023-05-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.54
110119,Abbey Road,2023-05-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
110119,Abbey Road,2023-05-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
110119,Abbey Road,2023-05-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
110119,Abbey Road,2023-05-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
110119,Abbey Road,2023-05-30T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-05-30T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-05-30T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-05-30T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.19
110119,Abbey Road,2023-05-30T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.43
110119,Abbey Road,2023-05-30T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.24
110119,Abbey Road,2023-05-30T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-05-30T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110119,Abbey Road,2023-05-30T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.6
110119,Abbey Road,2023-05-30T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.3
110119,Abbey Road,2023-05-30T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-05-30T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-05-30T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-05-30T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.0
110119,Abbey Road,2023-05-30T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110119,Abbey Road,2023-05-30T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.27
110119,Abbey Road,2023-05-30T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110119,Abbey Road,2023-05-30T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-05-30T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-05-30T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110119,Abbey Road,2023-05-30T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-05-30T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-05-30T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-05-30T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.21
110119,Abbey Road,2023-05-30T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.0
110119,Abbey Road,2023-05-30T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.64
110119,Abbey Road,2023-05-30T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
110119,Abbey Road,2023-05-30T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-05-30T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110119,Abbey Road,2023-05-30T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
110119,Abbey Road,2023-05-30T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.2
110119,Abbey Road,2023-05-30T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-05-30T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-05-30T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.1
110119,Abbey Road,2023-05-30T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.15
110119,Abbey Road,2023-05-30T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.96
110119,Abbey Road,2023-05-30T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110119,Abbey Road,2023-05-30T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110119,Abbey Road,2023-05-30T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
110119,Abbey Road,2023-05-30T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
110119,Abbey Road,2023-05-30T21:50:00.000+00:00,transformer,,Temperature,C,31.6
110119,Abbey Road,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
110119,Abbey Road,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110119,Abbey Road,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
110119,Abbey Road,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110119,Abbey Road,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
110119,Abbey Road,2023-05-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
110119,Abbey Road,2023-05-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
110119,Abbey Road,2023-05-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
110119,Abbey Road,2023-05-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.25
110119,Abbey Road,2023-05-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.94
110119,Abbey Road,2023-05-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.07
110119,Abbey Road,2023-05-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
110119,Abbey Road,2023-05-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
110119,Abbey Road,2023-05-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
110119,Abbey Road,2023-05-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
110119,Abbey Road,2023-05-30T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-05-30T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-05-30T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-05-30T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.45
110119,Abbey Road,2023-05-30T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.29
110119,Abbey Road,2023-05-30T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.13
110119,Abbey Road,2023-05-30T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-05-30T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110119,Abbey Road,2023-05-30T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.1
110119,Abbey Road,2023-05-30T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.6
110119,Abbey Road,2023-05-30T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-05-30T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-05-30T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-05-30T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.35
110119,Abbey Road,2023-05-30T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110119,Abbey Road,2023-05-30T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.37
110119,Abbey Road,2023-05-30T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-05-30T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-05-30T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-05-30T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110119,Abbey Road,2023-05-30T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-05-30T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-05-30T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-05-30T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.18
110119,Abbey Road,2023-05-30T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.62
110119,Abbey Road,2023-05-30T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.22
110119,Abbey Road,2023-05-30T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110119,Abbey Road,2023-05-30T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-05-30T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
110119,Abbey Road,2023-05-30T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
110119,Abbey Road,2023-05-30T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.58
110119,Abbey Road,2023-05-30T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-05-30T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-05-30T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.55
110119,Abbey Road,2023-05-30T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.15
110119,Abbey Road,2023-05-30T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.84
110119,Abbey Road,2023-05-30T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
110119,Abbey Road,2023-05-30T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110119,Abbey Road,2023-05-30T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110119,Abbey Road,2023-05-30T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.1
110119,Abbey Road,2023-05-30T21:40:00.000+00:00,transformer,,Temperature,C,31.7
110119,Abbey Road,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110119,Abbey Road,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
110119,Abbey Road,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110119,Abbey Road,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
110119,Abbey Road,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110119,Abbey Road,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
110119,Abbey Road,2023-05-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110119,Abbey Road,2023-05-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
110119,Abbey Road,2023-05-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
110119,Abbey Road,2023-05-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.07
110119,Abbey Road,2023-05-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.49
110119,Abbey Road,2023-05-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.9
110119,Abbey Road,2023-05-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
110119,Abbey Road,2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
110119,Abbey Road,2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
110119,Abbey Road,2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
110119,Abbey Road,2023-05-30T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-05-30T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-05-30T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-05-30T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.49
110119,Abbey Road,2023-05-30T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.31
110119,Abbey Road,2023-05-30T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.68
110119,Abbey Road,2023-05-30T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.7
110119,Abbey Road,2023-05-30T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110119,Abbey Road,2023-05-30T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.1
110119,Abbey Road,2023-05-30T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.1
110119,Abbey Road,2023-05-30T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-05-30T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-05-30T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-05-30T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.71
110119,Abbey Road,2023-05-30T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110119,Abbey Road,2023-05-30T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.21
110119,Abbey Road,2023-05-30T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110119,Abbey Road,2023-05-30T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110119,Abbey Road,2023-05-30T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-05-30T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110119,Abbey Road,2023-05-30T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-05-30T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-05-30T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-05-30T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.1
110119,Abbey Road,2023-05-30T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.13
110119,Abbey Road,2023-05-30T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.68
110119,Abbey Road,2023-05-30T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110119,Abbey Road,2023-05-30T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-05-30T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110119,Abbey Road,2023-05-30T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
110119,Abbey Road,2023-05-30T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-05-30T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-05-30T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-05-30T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.99
110119,Abbey Road,2023-05-30T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.0
110119,Abbey Road,2023-05-30T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.5
110119,Abbey Road,2023-05-30T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
110119,Abbey Road,2023-05-30T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110119,Abbey Road,2023-05-30T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
110119,Abbey Road,2023-05-30T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
110119,Abbey Road,2023-05-30T21:30:00.000+00:00,transformer,,Temperature,C,31.8
110119,Abbey Road,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110119,Abbey Road,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
110119,Abbey Road,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
110119,Abbey Road,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110119,Abbey Road,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
110119,Abbey Road,2023-05-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
110119,Abbey Road,2023-05-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
110119,Abbey Road,2023-05-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
110119,Abbey Road,2023-05-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.03
110119,Abbey Road,2023-05-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.27
110119,Abbey Road,2023-05-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.34
110119,Abbey Road,2023-05-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
110119,Abbey Road,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
110119,Abbey Road,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
110119,Abbey Road,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
110119,Abbey Road,2023-05-30T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-05-30T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-05-30T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-05-30T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.44
110119,Abbey Road,2023-05-30T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.37
110119,Abbey Road,2023-05-30T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.71
110119,Abbey Road,2023-05-30T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.6
110119,Abbey Road,2023-05-30T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110119,Abbey Road,2023-05-30T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.4
110119,Abbey Road,2023-05-30T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.9
110119,Abbey Road,2023-05-30T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-05-30T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-05-30T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-05-30T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.23
110119,Abbey Road,2023-05-30T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110119,Abbey Road,2023-05-30T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.31
110119,Abbey Road,2023-05-30T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110119,Abbey Road,2023-05-30T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-05-30T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110119,Abbey Road,2023-05-30T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110119,Abbey Road,2023-05-30T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-05-30T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-05-30T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-05-30T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.07
110119,Abbey Road,2023-05-30T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.03
110119,Abbey Road,2023-05-30T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
110119,Abbey Road,2023-05-30T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110119,Abbey Road,2023-05-30T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-05-30T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110119,Abbey Road,2023-05-30T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110119,Abbey Road,2023-05-30T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.11
110119,Abbey Road,2023-05-30T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-05-30T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-05-30T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.23
110119,Abbey Road,2023-05-30T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.15
110119,Abbey Road,2023-05-30T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.41
110119,Abbey Road,2023-05-30T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110119,Abbey Road,2023-05-30T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110119,Abbey Road,2023-05-30T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110119,Abbey Road,2023-05-30T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-05-30T21:20:00.000+00:00,transformer,,Temperature,C,31.8
110119,Abbey Road,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110119,Abbey Road,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
110119,Abbey Road,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110119,Abbey Road,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
110119,Abbey Road,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110119,Abbey Road,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
110119,Abbey Road,2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
110119,Abbey Road,2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
110119,Abbey Road,2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
110119,Abbey Road,2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.44
110119,Abbey Road,2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.78
110119,Abbey Road,2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.11
110119,Abbey Road,2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
110119,Abbey Road,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
110119,Abbey Road,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
110119,Abbey Road,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
110119,Abbey Road,2023-05-30T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-05-30T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-05-30T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-05-30T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.41
110119,Abbey Road,2023-05-30T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.28
110119,Abbey Road,2023-05-30T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.93
110119,Abbey Road,2023-05-30T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,10.1
110119,Abbey Road,2023-05-30T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110119,Abbey Road,2023-05-30T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.1
110119,Abbey Road,2023-05-30T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.7
110119,Abbey Road,2023-05-30T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-05-30T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-05-30T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-05-30T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110119,Abbey Road,2023-05-30T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110119,Abbey Road,2023-05-30T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.39
110119,Abbey Road,2023-05-30T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-05-30T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-05-30T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.6
110119,Abbey Road,2023-05-30T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110119,Abbey Road,2023-05-30T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-05-30T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-05-30T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-05-30T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.23
110119,Abbey Road,2023-05-30T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.1
110119,Abbey Road,2023-05-30T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.35
110119,Abbey Road,2023-05-30T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110119,Abbey Road,2023-05-30T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-05-30T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110119,Abbey Road,2023-05-30T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
110119,Abbey Road,2023-05-30T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.27
110119,Abbey Road,2023-05-30T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-05-30T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-05-30T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.42
110119,Abbey Road,2023-05-30T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.12
110119,Abbey Road,2023-05-30T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.07
110119,Abbey Road,2023-05-30T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110119,Abbey Road,2023-05-30T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
110119,Abbey Road,2023-05-30T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
110119,Abbey Road,2023-05-30T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110119,Abbey Road,2023-05-30T21:10:00.000+00:00,transformer,,Temperature,C,31.9
110119,Abbey Road,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110119,Abbey Road,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
110119,Abbey Road,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110119,Abbey Road,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
110119,Abbey Road,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110119,Abbey Road,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
110119,Abbey Road,2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110119,Abbey Road,2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
110119,Abbey Road,2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
110119,Abbey Road,2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.09
110119,Abbey Road,2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.62
110119,Abbey Road,2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.63
110119,Abbey Road,2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
110119,Abbey Road,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
110119,Abbey Road,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
110119,Abbey Road,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
110119,Abbey Road,2023-05-30T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-05-30T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-05-30T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-05-30T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.37
110119,Abbey Road,2023-05-30T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.41
110119,Abbey Road,2023-05-30T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.69
110119,Abbey Road,2023-05-30T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.5
110119,Abbey Road,2023-05-30T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110119,Abbey Road,2023-05-30T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.4
110119,Abbey Road,2023-05-30T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.0
110119,Abbey Road,2023-05-30T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-05-30T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-05-30T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-05-30T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110119,Abbey Road,2023-05-30T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.44
110119,Abbey Road,2023-05-30T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.55
110119,Abbey Road,2023-05-30T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110119,Abbey Road,2023-05-30T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-05-30T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
110119,Abbey Road,2023-05-30T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110119,Abbey Road,2023-05-30T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-05-30T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-05-30T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-05-30T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.25
110119,Abbey Road,2023-05-30T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.29
110119,Abbey Road,2023-05-30T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.81
110119,Abbey Road,2023-05-30T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110119,Abbey Road,2023-05-30T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-05-30T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
110119,Abbey Road,2023-05-30T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110119,Abbey Road,2023-05-30T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.52
110119,Abbey Road,2023-05-30T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-05-30T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-05-30T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.92
110119,Abbey Road,2023-05-30T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.31
110119,Abbey Road,2023-05-30T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.96
110119,Abbey Road,2023-05-30T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110119,Abbey Road,2023-05-30T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110119,Abbey Road,2023-05-30T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
110119,Abbey Road,2023-05-30T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
110119,Abbey Road,2023-05-30T21:00:00.000+00:00,transformer,,Temperature,C,32.0
110119,Abbey Road,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
110119,Abbey Road,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110119,Abbey Road,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
110119,Abbey Road,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110119,Abbey Road,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
110119,Abbey Road,2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
110119,Abbey Road,2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
110119,Abbey Road,2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
110119,Abbey Road,2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.7
110119,Abbey Road,2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.32
110119,Abbey Road,2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.02
110119,Abbey Road,2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
110119,Abbey Road,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
110119,Abbey Road,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
110119,Abbey Road,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
110119,Abbey Road,2023-05-30T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-05-30T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-05-30T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-05-30T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.22
110119,Abbey Road,2023-05-30T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.42
110119,Abbey Road,2023-05-30T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.72
110119,Abbey Road,2023-05-30T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
110119,Abbey Road,2023-05-30T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.5
110119,Abbey Road,2023-05-30T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.6
110119,Abbey Road,2023-05-30T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.4
110119,Abbey Road,2023-05-30T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-05-30T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-05-30T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-05-30T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110119,Abbey Road,2023-05-30T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.12
110119,Abbey Road,2023-05-30T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.65
110119,Abbey Road,2023-05-30T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-05-30T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-05-30T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
110119,Abbey Road,2023-05-30T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110119,Abbey Road,2023-05-30T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-05-30T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-05-30T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-05-30T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.28
110119,Abbey Road,2023-05-30T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.38
110119,Abbey Road,2023-05-30T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.53
110119,Abbey Road,2023-05-30T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110119,Abbey Road,2023-05-30T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-05-30T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110119,Abbey Road,2023-05-30T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110119,Abbey Road,2023-05-30T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.21
110119,Abbey Road,2023-05-30T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-05-30T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-05-30T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.18
110119,Abbey Road,2023-05-30T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.14
110119,Abbey Road,2023-05-30T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.13
110119,Abbey Road,2023-05-30T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
110119,Abbey Road,2023-05-30T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110119,Abbey Road,2023-05-30T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
110119,Abbey Road,2023-05-30T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110119,Abbey Road,2023-05-30T20:50:00.000+00:00,transformer,,Temperature,C,32.1
110119,Abbey Road,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
110119,Abbey Road,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110119,Abbey Road,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
110119,Abbey Road,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110119,Abbey Road,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110119,Abbey Road,2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
110119,Abbey Road,2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
110119,Abbey Road,2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
110119,Abbey Road,2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.41
110119,Abbey Road,2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.4
110119,Abbey Road,2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.46
110119,Abbey Road,2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
110119,Abbey Road,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
110119,Abbey Road,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
110119,Abbey Road,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
110119,Abbey Road,2023-05-30T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-05-30T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-05-30T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-05-30T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.74
110119,Abbey Road,2023-05-30T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.5
110119,Abbey Road,2023-05-30T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.93
110119,Abbey Road,2023-05-30T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,11.9
110119,Abbey Road,2023-05-30T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110119,Abbey Road,2023-05-30T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.9
110119,Abbey Road,2023-05-30T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.6
110119,Abbey Road,2023-05-30T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-05-30T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-05-30T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-05-30T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110119,Abbey Road,2023-05-30T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.01
110119,Abbey Road,2023-05-30T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.93
110119,Abbey Road,2023-05-30T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110119,Abbey Road,2023-05-30T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-05-30T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
110119,Abbey Road,2023-05-30T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110119,Abbey Road,2023-05-30T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-05-30T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-05-30T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-05-30T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.21
110119,Abbey Road,2023-05-30T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.07
110119,Abbey Road,2023-05-30T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.69
110119,Abbey Road,2023-05-30T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110119,Abbey Road,2023-05-30T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-05-30T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110119,Abbey Road,2023-05-30T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
110119,Abbey Road,2023-05-30T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.76
110119,Abbey Road,2023-05-30T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-05-30T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-05-30T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.9
110119,Abbey Road,2023-05-30T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.23
110119,Abbey Road,2023-05-30T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.46
110119,Abbey Road,2023-05-30T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110119,Abbey Road,2023-05-30T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
110119,Abbey Road,2023-05-30T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110119,Abbey Road,2023-05-30T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110119,Abbey Road,2023-05-30T20:40:00.000+00:00,transformer,,Temperature,C,32.1
110119,Abbey Road,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110119,Abbey Road,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
110119,Abbey Road,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110119,Abbey Road,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
110119,Abbey Road,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
