Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
110119,Abbey Road,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110119,Abbey Road,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
110119,Abbey Road,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
110119,Abbey Road,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.17
110119,Abbey Road,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.71
110119,Abbey Road,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.98
110119,Abbey Road,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
110119,Abbey Road,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
110119,Abbey Road,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
110119,Abbey Road,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
110119,Abbey Road,2023-05-30T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-05-30T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-05-30T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-05-30T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.99
110119,Abbey Road,2023-05-30T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.27
110119,Abbey Road,2023-05-30T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.85
110119,Abbey Road,2023-05-30T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110119,Abbey Road,2023-05-30T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110119,Abbey Road,2023-05-30T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-05-30T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.4
110119,Abbey Road,2023-05-30T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-05-30T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-05-30T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-05-30T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.45
110119,Abbey Road,2023-05-30T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.75
110119,Abbey Road,2023-05-30T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.96
110119,Abbey Road,2023-05-30T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110119,Abbey Road,2023-05-30T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-05-30T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
110119,Abbey Road,2023-05-30T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110119,Abbey Road,2023-05-30T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-05-30T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-05-30T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-05-30T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.0
110119,Abbey Road,2023-05-30T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.76
110119,Abbey Road,2023-05-30T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.97
110119,Abbey Road,2023-05-30T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-05-30T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
110119,Abbey Road,2023-05-30T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110119,Abbey Road,2023-05-30T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110119,Abbey Road,2023-05-30T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.38
110119,Abbey Road,2023-05-30T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-05-30T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-05-30T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.66
110119,Abbey Road,2023-05-30T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.35
110119,Abbey Road,2023-05-30T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.91
110119,Abbey Road,2023-05-30T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110119,Abbey Road,2023-05-30T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
110119,Abbey Road,2023-05-30T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110119,Abbey Road,2023-05-30T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
110119,Abbey Road,2023-05-30T20:30:00.000+00:00,transformer,,Temperature,C,32.2
110119,Abbey Road,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110119,Abbey Road,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
110119,Abbey Road,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110119,Abbey Road,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
110119,Abbey Road,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110119,Abbey Road,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
110119,Abbey Road,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110119,Abbey Road,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
110119,Abbey Road,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
110119,Abbey Road,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.42
110119,Abbey Road,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.43
110119,Abbey Road,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.03
110119,Abbey Road,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
110119,Abbey Road,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
110119,Abbey Road,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
110119,Abbey Road,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
110119,Abbey Road,2023-05-30T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-05-30T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-05-30T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-05-30T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.02
110119,Abbey Road,2023-05-30T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.39
110119,Abbey Road,2023-05-30T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.87
110119,Abbey Road,2023-05-30T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.1
110119,Abbey Road,2023-05-30T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110119,Abbey Road,2023-05-30T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.4
110119,Abbey Road,2023-05-30T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.5
110119,Abbey Road,2023-05-30T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-05-30T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-05-30T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-05-30T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110119,Abbey Road,2023-05-30T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.63
110119,Abbey Road,2023-05-30T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.62
110119,Abbey Road,2023-05-30T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110119,Abbey Road,2023-05-30T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-05-30T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
110119,Abbey Road,2023-05-30T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110119,Abbey Road,2023-05-30T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-05-30T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-05-30T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-05-30T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.11
110119,Abbey Road,2023-05-30T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.46
110119,Abbey Road,2023-05-30T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
110119,Abbey Road,2023-05-30T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110119,Abbey Road,2023-05-30T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-05-30T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110119,Abbey Road,2023-05-30T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110119,Abbey Road,2023-05-30T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-05-30T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-05-30T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-05-30T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.22
110119,Abbey Road,2023-05-30T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.83
110119,Abbey Road,2023-05-30T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.13
110119,Abbey Road,2023-05-30T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110119,Abbey Road,2023-05-30T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110119,Abbey Road,2023-05-30T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
110119,Abbey Road,2023-05-30T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110119,Abbey Road,2023-05-30T20:20:00.000+00:00,transformer,,Temperature,C,32.3
110119,Abbey Road,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
110119,Abbey Road,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110119,Abbey Road,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
110119,Abbey Road,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110119,Abbey Road,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
110119,Abbey Road,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
110119,Abbey Road,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
110119,Abbey Road,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
110119,Abbey Road,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.78
110119,Abbey Road,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.29
110119,Abbey Road,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.75
110119,Abbey Road,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
110119,Abbey Road,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
110119,Abbey Road,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
110119,Abbey Road,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
110119,Abbey Road,2023-05-30T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-05-30T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-05-30T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-05-30T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.15
110119,Abbey Road,2023-05-30T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.33
110119,Abbey Road,2023-05-30T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.76
110119,Abbey Road,2023-05-30T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.8
110119,Abbey Road,2023-05-30T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.1
110119,Abbey Road,2023-05-30T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.1
110119,Abbey Road,2023-05-30T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.3
110119,Abbey Road,2023-05-30T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-05-30T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-05-30T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-05-30T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110119,Abbey Road,2023-05-30T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.32
110119,Abbey Road,2023-05-30T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.12
110119,Abbey Road,2023-05-30T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-05-30T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-05-30T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
110119,Abbey Road,2023-05-30T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-05-30T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-05-30T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-05-30T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-05-30T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-05-30T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.81
110119,Abbey Road,2023-05-30T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.05
110119,Abbey Road,2023-05-30T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
110119,Abbey Road,2023-05-30T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-05-30T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110119,Abbey Road,2023-05-30T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
110119,Abbey Road,2023-05-30T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.05
110119,Abbey Road,2023-05-30T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-05-30T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-05-30T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.85
110119,Abbey Road,2023-05-30T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.51
110119,Abbey Road,2023-05-30T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.13
110119,Abbey Road,2023-05-30T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
110119,Abbey Road,2023-05-30T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
110119,Abbey Road,2023-05-30T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.2
110119,Abbey Road,2023-05-30T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110119,Abbey Road,2023-05-30T20:10:00.000+00:00,transformer,,Temperature,C,32.4
110119,Abbey Road,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110119,Abbey Road,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
110119,Abbey Road,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110119,Abbey Road,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
110119,Abbey Road,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110119,Abbey Road,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
110119,Abbey Road,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110119,Abbey Road,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
110119,Abbey Road,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
110119,Abbey Road,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.36
110119,Abbey Road,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.45
110119,Abbey Road,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.67
110119,Abbey Road,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
110119,Abbey Road,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
110119,Abbey Road,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
110119,Abbey Road,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
110119,Abbey Road,2023-05-30T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-05-30T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-05-30T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-05-30T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.29
110119,Abbey Road,2023-05-30T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.27
110119,Abbey Road,2023-05-30T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.35
110119,Abbey Road,2023-05-30T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.5
110119,Abbey Road,2023-05-30T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110119,Abbey Road,2023-05-30T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.9
110119,Abbey Road,2023-05-30T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.2
110119,Abbey Road,2023-05-30T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-05-30T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-05-30T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-05-30T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.98
110119,Abbey Road,2023-05-30T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110119,Abbey Road,2023-05-30T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.89
110119,Abbey Road,2023-05-30T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110119,Abbey Road,2023-05-30T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110119,Abbey Road,2023-05-30T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-05-30T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110119,Abbey Road,2023-05-30T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-05-30T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-05-30T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-05-30T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.99
110119,Abbey Road,2023-05-30T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.92
110119,Abbey Road,2023-05-30T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.56
110119,Abbey Road,2023-05-30T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110119,Abbey Road,2023-05-30T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-05-30T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
110119,Abbey Road,2023-05-30T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110119,Abbey Road,2023-05-30T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.92
110119,Abbey Road,2023-05-30T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-05-30T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-05-30T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.31
110119,Abbey Road,2023-05-30T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.51
110119,Abbey Road,2023-05-30T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.55
110119,Abbey Road,2023-05-30T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110119,Abbey Road,2023-05-30T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110119,Abbey Road,2023-05-30T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
110119,Abbey Road,2023-05-30T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
110119,Abbey Road,2023-05-30T20:00:00.000+00:00,transformer,,Temperature,C,32.4
110119,Abbey Road,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110119,Abbey Road,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
110119,Abbey Road,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110119,Abbey Road,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
110119,Abbey Road,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110119,Abbey Road,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
110119,Abbey Road,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
110119,Abbey Road,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
110119,Abbey Road,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
110119,Abbey Road,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.79
110119,Abbey Road,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.19
110119,Abbey Road,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.33
110119,Abbey Road,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
110119,Abbey Road,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
110119,Abbey Road,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
110119,Abbey Road,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
110119,Abbey Road,2023-05-30T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-05-30T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-05-30T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-05-30T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.07
110119,Abbey Road,2023-05-30T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.3
110119,Abbey Road,2023-05-30T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.6
110119,Abbey Road,2023-05-30T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
110119,Abbey Road,2023-05-30T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110119,Abbey Road,2023-05-30T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.9
110119,Abbey Road,2023-05-30T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.2
110119,Abbey Road,2023-05-30T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-05-30T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-05-30T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-05-30T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.76
110119,Abbey Road,2023-05-30T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110119,Abbey Road,2023-05-30T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.27
110119,Abbey Road,2023-05-30T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
110119,Abbey Road,2023-05-30T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110119,Abbey Road,2023-05-30T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110119,Abbey Road,2023-05-30T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
110119,Abbey Road,2023-05-30T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-05-30T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-05-30T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-05-30T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.56
110119,Abbey Road,2023-05-30T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.59
110119,Abbey Road,2023-05-30T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.82
110119,Abbey Road,2023-05-30T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110119,Abbey Road,2023-05-30T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110119,Abbey Road,2023-05-30T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110119,Abbey Road,2023-05-30T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110119,Abbey Road,2023-05-30T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.21
110119,Abbey Road,2023-05-30T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-05-30T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-05-30T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.1
110119,Abbey Road,2023-05-30T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.2
110119,Abbey Road,2023-05-30T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.18
110119,Abbey Road,2023-05-30T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
110119,Abbey Road,2023-05-30T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
110119,Abbey Road,2023-05-30T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
110119,Abbey Road,2023-05-30T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
110119,Abbey Road,2023-05-30T19:50:00.000+00:00,transformer,,Temperature,C,32.5
110119,Abbey Road,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110119,Abbey Road,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
110119,Abbey Road,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110119,Abbey Road,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
110119,Abbey Road,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110119,Abbey Road,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
110119,Abbey Road,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
110119,Abbey Road,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
110119,Abbey Road,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
110119,Abbey Road,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.56
110119,Abbey Road,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.94
110119,Abbey Road,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.3
110119,Abbey Road,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
110119,Abbey Road,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
110119,Abbey Road,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
110119,Abbey Road,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
110119,Abbey Road,2023-05-30T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-05-30T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-05-30T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-05-30T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.97
110119,Abbey Road,2023-05-30T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.03
110119,Abbey Road,2023-05-30T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.62
110119,Abbey Road,2023-05-30T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-05-30T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110119,Abbey Road,2023-05-30T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.1
110119,Abbey Road,2023-05-30T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.7
110119,Abbey Road,2023-05-30T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-05-30T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-05-30T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-05-30T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110119,Abbey Road,2023-05-30T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110119,Abbey Road,2023-05-30T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.19
110119,Abbey Road,2023-05-30T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
110119,Abbey Road,2023-05-30T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-05-30T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110119,Abbey Road,2023-05-30T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.2
110119,Abbey Road,2023-05-30T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-05-30T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-05-30T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-05-30T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.61
110119,Abbey Road,2023-05-30T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.19
110119,Abbey Road,2023-05-30T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.73
110119,Abbey Road,2023-05-30T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110119,Abbey Road,2023-05-30T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
110119,Abbey Road,2023-05-30T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110119,Abbey Road,2023-05-30T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
110119,Abbey Road,2023-05-30T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.38
110119,Abbey Road,2023-05-30T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-05-30T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-05-30T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.15
110119,Abbey Road,2023-05-30T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.87
110119,Abbey Road,2023-05-30T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.97
110119,Abbey Road,2023-05-30T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110119,Abbey Road,2023-05-30T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
110119,Abbey Road,2023-05-30T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.9
110119,Abbey Road,2023-05-30T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.7
110119,Abbey Road,2023-05-30T19:40:00.000+00:00,transformer,,Temperature,C,32.5
110119,Abbey Road,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110119,Abbey Road,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
110119,Abbey Road,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110119,Abbey Road,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
110119,Abbey Road,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110119,Abbey Road,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
110119,Abbey Road,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
110119,Abbey Road,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
110119,Abbey Road,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
110119,Abbey Road,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.95
110119,Abbey Road,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.44
110119,Abbey Road,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.5
110119,Abbey Road,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
110119,Abbey Road,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
110119,Abbey Road,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
110119,Abbey Road,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
110119,Abbey Road,2023-05-30T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-05-30T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-05-30T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-05-30T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.87
110119,Abbey Road,2023-05-30T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.16
110119,Abbey Road,2023-05-30T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.83
110119,Abbey Road,2023-05-30T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.3
110119,Abbey Road,2023-05-30T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110119,Abbey Road,2023-05-30T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.5
110119,Abbey Road,2023-05-30T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.5
110119,Abbey Road,2023-05-30T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-05-30T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-05-30T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-05-30T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-05-30T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110119,Abbey Road,2023-05-30T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.81
110119,Abbey Road,2023-05-30T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
110119,Abbey Road,2023-05-30T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-05-30T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-05-30T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
110119,Abbey Road,2023-05-30T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-05-30T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-05-30T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-05-30T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.77
110119,Abbey Road,2023-05-30T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.86
110119,Abbey Road,2023-05-30T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.46
110119,Abbey Road,2023-05-30T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110119,Abbey Road,2023-05-30T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110119,Abbey Road,2023-05-30T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
110119,Abbey Road,2023-05-30T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
110119,Abbey Road,2023-05-30T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.2
110119,Abbey Road,2023-05-30T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-05-30T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-05-30T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.2
110119,Abbey Road,2023-05-30T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.18
110119,Abbey Road,2023-05-30T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.59
110119,Abbey Road,2023-05-30T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110119,Abbey Road,2023-05-30T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
110119,Abbey Road,2023-05-30T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.0
110119,Abbey Road,2023-05-30T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
110119,Abbey Road,2023-05-30T19:30:00.000+00:00,transformer,,Temperature,C,32.6
110119,Abbey Road,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110119,Abbey Road,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
110119,Abbey Road,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110119,Abbey Road,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
110119,Abbey Road,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110119,Abbey Road,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
110119,Abbey Road,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
110119,Abbey Road,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
110119,Abbey Road,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
110119,Abbey Road,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.2
110119,Abbey Road,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.33
110119,Abbey Road,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.46
110119,Abbey Road,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
110119,Abbey Road,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
110119,Abbey Road,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
110119,Abbey Road,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
110119,Abbey Road,2023-05-30T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-05-30T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-05-30T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-05-30T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.72
110119,Abbey Road,2023-05-30T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.37
110119,Abbey Road,2023-05-30T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.46
110119,Abbey Road,2023-05-30T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.7
110119,Abbey Road,2023-05-30T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110119,Abbey Road,2023-05-30T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.2
110119,Abbey Road,2023-05-30T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
110119,Abbey Road,2023-05-30T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-05-30T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-05-30T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-05-30T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110119,Abbey Road,2023-05-30T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110119,Abbey Road,2023-05-30T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.29
110119,Abbey Road,2023-05-30T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110119,Abbey Road,2023-05-30T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-05-30T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-05-30T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
110119,Abbey Road,2023-05-30T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-05-30T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-05-30T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-05-30T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.05
110119,Abbey Road,2023-05-30T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.94
110119,Abbey Road,2023-05-30T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.97
110119,Abbey Road,2023-05-30T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110119,Abbey Road,2023-05-30T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
110119,Abbey Road,2023-05-30T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110119,Abbey Road,2023-05-30T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110119,Abbey Road,2023-05-30T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.94
110119,Abbey Road,2023-05-30T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-05-30T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-05-30T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.97
110119,Abbey Road,2023-05-30T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.3
110119,Abbey Road,2023-05-30T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.84
110119,Abbey Road,2023-05-30T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
110119,Abbey Road,2023-05-30T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
110119,Abbey Road,2023-05-30T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.5
110119,Abbey Road,2023-05-30T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
110119,Abbey Road,2023-05-30T19:20:00.000+00:00,transformer,,Temperature,C,32.7
110119,Abbey Road,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110119,Abbey Road,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
110119,Abbey Road,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110119,Abbey Road,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
110119,Abbey Road,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110119,Abbey Road,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
110119,Abbey Road,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
110119,Abbey Road,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
110119,Abbey Road,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
110119,Abbey Road,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.64
110119,Abbey Road,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.01
110119,Abbey Road,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.21
110119,Abbey Road,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
110119,Abbey Road,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
110119,Abbey Road,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
110119,Abbey Road,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
110119,Abbey Road,2023-05-30T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-05-30T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-05-30T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-05-30T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.53
110119,Abbey Road,2023-05-30T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.58
110119,Abbey Road,2023-05-30T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.22
110119,Abbey Road,2023-05-30T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110119,Abbey Road,2023-05-30T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
110119,Abbey Road,2023-05-30T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.9
110119,Abbey Road,2023-05-30T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.8
110119,Abbey Road,2023-05-30T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-05-30T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-05-30T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-05-30T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.64
110119,Abbey Road,2023-05-30T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110119,Abbey Road,2023-05-30T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.88
110119,Abbey Road,2023-05-30T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
110119,Abbey Road,2023-05-30T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110119,Abbey Road,2023-05-30T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-05-30T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
110119,Abbey Road,2023-05-30T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-05-30T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-05-30T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-05-30T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.57
110119,Abbey Road,2023-05-30T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.02
110119,Abbey Road,2023-05-30T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.55
110119,Abbey Road,2023-05-30T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110119,Abbey Road,2023-05-30T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
110119,Abbey Road,2023-05-30T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
110119,Abbey Road,2023-05-30T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110119,Abbey Road,2023-05-30T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.31
110119,Abbey Road,2023-05-30T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-05-30T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-05-30T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.05
110119,Abbey Road,2023-05-30T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.48
110119,Abbey Road,2023-05-30T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.57
110119,Abbey Road,2023-05-30T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110119,Abbey Road,2023-05-30T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110119,Abbey Road,2023-05-30T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.3
110119,Abbey Road,2023-05-30T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
110119,Abbey Road,2023-05-30T19:10:00.000+00:00,transformer,,Temperature,C,32.7
110119,Abbey Road,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110119,Abbey Road,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
110119,Abbey Road,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110119,Abbey Road,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
110119,Abbey Road,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110119,Abbey Road,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
110119,Abbey Road,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
110119,Abbey Road,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
110119,Abbey Road,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
110119,Abbey Road,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.03
110119,Abbey Road,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.11
110119,Abbey Road,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.6
110119,Abbey Road,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
110119,Abbey Road,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
110119,Abbey Road,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
110119,Abbey Road,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
110119,Abbey Road,2023-05-30T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-05-30T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-05-30T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-05-30T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.37
110119,Abbey Road,2023-05-30T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.96
110119,Abbey Road,2023-05-30T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.66
110119,Abbey Road,2023-05-30T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.8
110119,Abbey Road,2023-05-30T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.1
110119,Abbey Road,2023-05-30T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.5
110119,Abbey Road,2023-05-30T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.2
110119,Abbey Road,2023-05-30T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-05-30T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-05-30T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-05-30T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.81
110119,Abbey Road,2023-05-30T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110119,Abbey Road,2023-05-30T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.62
110119,Abbey Road,2023-05-30T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
110119,Abbey Road,2023-05-30T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
110119,Abbey Road,2023-05-30T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110119,Abbey Road,2023-05-30T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.9
110119,Abbey Road,2023-05-30T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-05-30T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-05-30T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-05-30T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.88
110119,Abbey Road,2023-05-30T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.87
110119,Abbey Road,2023-05-30T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.1
110119,Abbey Road,2023-05-30T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
110119,Abbey Road,2023-05-30T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
110119,Abbey Road,2023-05-30T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
110119,Abbey Road,2023-05-30T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.5
110119,Abbey Road,2023-05-30T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.5
110119,Abbey Road,2023-05-30T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-05-30T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-05-30T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.06
110119,Abbey Road,2023-05-30T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.02
110119,Abbey Road,2023-05-30T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.81
110119,Abbey Road,2023-05-30T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
110119,Abbey Road,2023-05-30T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110119,Abbey Road,2023-05-30T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.1
110119,Abbey Road,2023-05-30T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
