Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-05-30T19:00:00.000+00:00,transformer,,Temperature,C,32.8
110119,Abbey Road,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110119,Abbey Road,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
110119,Abbey Road,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110119,Abbey Road,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
110119,Abbey Road,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110119,Abbey Road,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
110119,Abbey Road,2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
110119,Abbey Road,2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
110119,Abbey Road,2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
110119,Abbey Road,2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.21
110119,Abbey Road,2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.25
110119,Abbey Road,2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.93
110119,Abbey Road,2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
110119,Abbey Road,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
110119,Abbey Road,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
110119,Abbey Road,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
110119,Abbey Road,2023-05-30T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-05-30T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-05-30T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-05-30T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.13
110119,Abbey Road,2023-05-30T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.18
110119,Abbey Road,2023-05-30T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.36
110119,Abbey Road,2023-05-30T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.4
110119,Abbey Road,2023-05-30T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
110119,Abbey Road,2023-05-30T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.2
110119,Abbey Road,2023-05-30T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.1
110119,Abbey Road,2023-05-30T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-05-30T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-05-30T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-05-30T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.64
110119,Abbey Road,2023-05-30T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110119,Abbey Road,2023-05-30T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.93
110119,Abbey Road,2023-05-30T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
110119,Abbey Road,2023-05-30T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110119,Abbey Road,2023-05-30T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-05-30T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.8
110119,Abbey Road,2023-05-30T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-05-30T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-05-30T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-05-30T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.27
110119,Abbey Road,2023-05-30T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.33
110119,Abbey Road,2023-05-30T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.34
110119,Abbey Road,2023-05-30T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110119,Abbey Road,2023-05-30T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110119,Abbey Road,2023-05-30T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
110119,Abbey Road,2023-05-30T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
110119,Abbey Road,2023-05-30T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.61
110119,Abbey Road,2023-05-30T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-05-30T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-05-30T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.32
110119,Abbey Road,2023-05-30T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.88
110119,Abbey Road,2023-05-30T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.28
110119,Abbey Road,2023-05-30T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110119,Abbey Road,2023-05-30T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110119,Abbey Road,2023-05-30T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
110119,Abbey Road,2023-05-30T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110119,Abbey Road,2023-05-30T18:50:00.000+00:00,transformer,,Temperature,C,32.9
110119,Abbey Road,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110119,Abbey Road,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
110119,Abbey Road,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110119,Abbey Road,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
110119,Abbey Road,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110119,Abbey Road,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
110119,Abbey Road,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110119,Abbey Road,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
110119,Abbey Road,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
110119,Abbey Road,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.1
110119,Abbey Road,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.81
110119,Abbey Road,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.05
110119,Abbey Road,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
110119,Abbey Road,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
110119,Abbey Road,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
110119,Abbey Road,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
110119,Abbey Road,2023-05-30T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-05-30T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-05-30T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-05-30T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.05
110119,Abbey Road,2023-05-30T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.14
110119,Abbey Road,2023-05-30T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.96
110119,Abbey Road,2023-05-30T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.1
110119,Abbey Road,2023-05-30T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110119,Abbey Road,2023-05-30T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.3
110119,Abbey Road,2023-05-30T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.0
110119,Abbey Road,2023-05-30T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110119,Abbey Road,2023-05-30T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-05-30T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-05-30T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.81
110119,Abbey Road,2023-05-30T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110119,Abbey Road,2023-05-30T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.74
110119,Abbey Road,2023-05-30T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
110119,Abbey Road,2023-05-30T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
110119,Abbey Road,2023-05-30T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-05-30T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.1
110119,Abbey Road,2023-05-30T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-05-30T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-05-30T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-05-30T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.86
110119,Abbey Road,2023-05-30T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.39
110119,Abbey Road,2023-05-30T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.38
110119,Abbey Road,2023-05-30T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
110119,Abbey Road,2023-05-30T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-05-30T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
110119,Abbey Road,2023-05-30T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.2
110119,Abbey Road,2023-05-30T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.62
110119,Abbey Road,2023-05-30T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-05-30T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-05-30T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.52
110119,Abbey Road,2023-05-30T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.09
110119,Abbey Road,2023-05-30T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.34
110119,Abbey Road,2023-05-30T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110119,Abbey Road,2023-05-30T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110119,Abbey Road,2023-05-30T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.1
110119,Abbey Road,2023-05-30T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
110119,Abbey Road,2023-05-30T18:40:00.000+00:00,transformer,,Temperature,C,32.9
110119,Abbey Road,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110119,Abbey Road,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
110119,Abbey Road,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110119,Abbey Road,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
110119,Abbey Road,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110119,Abbey Road,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
110119,Abbey Road,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
110119,Abbey Road,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
110119,Abbey Road,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
110119,Abbey Road,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.45
110119,Abbey Road,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.71
110119,Abbey Road,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.15
110119,Abbey Road,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
110119,Abbey Road,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
110119,Abbey Road,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
110119,Abbey Road,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
110119,Abbey Road,2023-05-30T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-05-30T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-05-30T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-05-30T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.85
110119,Abbey Road,2023-05-30T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.52
110119,Abbey Road,2023-05-30T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.69
110119,Abbey Road,2023-05-30T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.0
110119,Abbey Road,2023-05-30T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110119,Abbey Road,2023-05-30T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110119,Abbey Road,2023-05-30T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.5
110119,Abbey Road,2023-05-30T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-05-30T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-05-30T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-05-30T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.61
110119,Abbey Road,2023-05-30T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110119,Abbey Road,2023-05-30T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.14
110119,Abbey Road,2023-05-30T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
110119,Abbey Road,2023-05-30T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110119,Abbey Road,2023-05-30T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110119,Abbey Road,2023-05-30T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
110119,Abbey Road,2023-05-30T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-05-30T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-05-30T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-05-30T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.83
110119,Abbey Road,2023-05-30T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.61
110119,Abbey Road,2023-05-30T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.06
110119,Abbey Road,2023-05-30T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110119,Abbey Road,2023-05-30T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-05-30T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
110119,Abbey Road,2023-05-30T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
110119,Abbey Road,2023-05-30T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.62
110119,Abbey Road,2023-05-30T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-05-30T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-05-30T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.62
110119,Abbey Road,2023-05-30T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.91
110119,Abbey Road,2023-05-30T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.32
110119,Abbey Road,2023-05-30T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110119,Abbey Road,2023-05-30T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110119,Abbey Road,2023-05-30T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
110119,Abbey Road,2023-05-30T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
110119,Abbey Road,2023-05-30T18:30:00.000+00:00,transformer,,Temperature,C,33.0
110119,Abbey Road,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110119,Abbey Road,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
110119,Abbey Road,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110119,Abbey Road,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
110119,Abbey Road,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110119,Abbey Road,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
110119,Abbey Road,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
110119,Abbey Road,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
110119,Abbey Road,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
110119,Abbey Road,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.58
110119,Abbey Road,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.35
110119,Abbey Road,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.72
110119,Abbey Road,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
110119,Abbey Road,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
110119,Abbey Road,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
110119,Abbey Road,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
110119,Abbey Road,2023-05-30T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-05-30T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-05-30T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-05-30T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.38
110119,Abbey Road,2023-05-30T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.56
110119,Abbey Road,2023-05-30T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.21
110119,Abbey Road,2023-05-30T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.3
110119,Abbey Road,2023-05-30T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110119,Abbey Road,2023-05-30T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.0
110119,Abbey Road,2023-05-30T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.9
110119,Abbey Road,2023-05-30T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-05-30T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-05-30T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-05-30T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.39
110119,Abbey Road,2023-05-30T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110119,Abbey Road,2023-05-30T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.76
110119,Abbey Road,2023-05-30T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110119,Abbey Road,2023-05-30T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
110119,Abbey Road,2023-05-30T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-05-30T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110119,Abbey Road,2023-05-30T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-05-30T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-05-30T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-05-30T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.8
110119,Abbey Road,2023-05-30T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.5
110119,Abbey Road,2023-05-30T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.0
110119,Abbey Road,2023-05-30T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110119,Abbey Road,2023-05-30T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-05-30T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
110119,Abbey Road,2023-05-30T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
110119,Abbey Road,2023-05-30T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.34
110119,Abbey Road,2023-05-30T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-05-30T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-05-30T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.23
110119,Abbey Road,2023-05-30T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.41
110119,Abbey Road,2023-05-30T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.12
110119,Abbey Road,2023-05-30T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
110119,Abbey Road,2023-05-30T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110119,Abbey Road,2023-05-30T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.9
110119,Abbey Road,2023-05-30T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110119,Abbey Road,2023-05-30T18:20:00.000+00:00,transformer,,Temperature,C,33.1
110119,Abbey Road,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110119,Abbey Road,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
110119,Abbey Road,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110119,Abbey Road,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
110119,Abbey Road,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110119,Abbey Road,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
110119,Abbey Road,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
110119,Abbey Road,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
110119,Abbey Road,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
110119,Abbey Road,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.83
110119,Abbey Road,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.22
110119,Abbey Road,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.95
110119,Abbey Road,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
110119,Abbey Road,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
110119,Abbey Road,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
110119,Abbey Road,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
110119,Abbey Road,2023-05-30T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-05-30T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.06
110119,Abbey Road,2023-05-30T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-05-30T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.05
110119,Abbey Road,2023-05-30T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.78
110119,Abbey Road,2023-05-30T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.71
110119,Abbey Road,2023-05-30T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.5
110119,Abbey Road,2023-05-30T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-05-30T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.5
110119,Abbey Road,2023-05-30T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.0
110119,Abbey Road,2023-05-30T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-05-30T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-05-30T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-05-30T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.46
110119,Abbey Road,2023-05-30T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110119,Abbey Road,2023-05-30T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.36
110119,Abbey Road,2023-05-30T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-05-30T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.7
110119,Abbey Road,2023-05-30T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110119,Abbey Road,2023-05-30T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110119,Abbey Road,2023-05-30T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-05-30T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-05-30T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-05-30T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.93
110119,Abbey Road,2023-05-30T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.66
110119,Abbey Road,2023-05-30T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.71
110119,Abbey Road,2023-05-30T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
110119,Abbey Road,2023-05-30T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-05-30T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
110119,Abbey Road,2023-05-30T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.6
110119,Abbey Road,2023-05-30T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.49
110119,Abbey Road,2023-05-30T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-05-30T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-05-30T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.16
110119,Abbey Road,2023-05-30T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.49
110119,Abbey Road,2023-05-30T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.85
110119,Abbey Road,2023-05-30T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110119,Abbey Road,2023-05-30T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110119,Abbey Road,2023-05-30T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.3
110119,Abbey Road,2023-05-30T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
110119,Abbey Road,2023-05-30T18:10:00.000+00:00,transformer,,Temperature,C,33.2
110119,Abbey Road,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
110119,Abbey Road,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
110119,Abbey Road,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110119,Abbey Road,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
110119,Abbey Road,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110119,Abbey Road,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
110119,Abbey Road,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
110119,Abbey Road,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
110119,Abbey Road,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
110119,Abbey Road,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.29
110119,Abbey Road,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.44
110119,Abbey Road,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.65
110119,Abbey Road,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,108.3
110119,Abbey Road,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
110119,Abbey Road,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
110119,Abbey Road,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
110119,Abbey Road,2023-05-30T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-05-30T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-05-30T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-05-30T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.16
110119,Abbey Road,2023-05-30T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.51
110119,Abbey Road,2023-05-30T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.97
110119,Abbey Road,2023-05-30T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.3
110119,Abbey Road,2023-05-30T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-05-30T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.7
110119,Abbey Road,2023-05-30T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.4
110119,Abbey Road,2023-05-30T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-05-30T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-05-30T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-05-30T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.88
110119,Abbey Road,2023-05-30T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.63
110119,Abbey Road,2023-05-30T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.29
110119,Abbey Road,2023-05-30T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110119,Abbey Road,2023-05-30T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
110119,Abbey Road,2023-05-30T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
110119,Abbey Road,2023-05-30T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
110119,Abbey Road,2023-05-30T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-05-30T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-05-30T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-05-30T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.28
110119,Abbey Road,2023-05-30T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.26
110119,Abbey Road,2023-05-30T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.45
110119,Abbey Road,2023-05-30T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110119,Abbey Road,2023-05-30T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.0
110119,Abbey Road,2023-05-30T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110119,Abbey Road,2023-05-30T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.5
110119,Abbey Road,2023-05-30T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.79
110119,Abbey Road,2023-05-30T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-05-30T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-05-30T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.68
110119,Abbey Road,2023-05-30T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.5
110119,Abbey Road,2023-05-30T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.92
110119,Abbey Road,2023-05-30T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
110119,Abbey Road,2023-05-30T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110119,Abbey Road,2023-05-30T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
110119,Abbey Road,2023-05-30T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
110119,Abbey Road,2023-05-30T18:00:00.000+00:00,transformer,,Temperature,C,33.3
110119,Abbey Road,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
110119,Abbey Road,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
110119,Abbey Road,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110119,Abbey Road,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
110119,Abbey Road,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110119,Abbey Road,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
110119,Abbey Road,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
110119,Abbey Road,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
110119,Abbey Road,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.86
110119,Abbey Road,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.1
110119,Abbey Road,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.78
110119,Abbey Road,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
110119,Abbey Road,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
110119,Abbey Road,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
110119,Abbey Road,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
110119,Abbey Road,2023-05-30T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-05-30T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-05-30T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-05-30T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.03
110119,Abbey Road,2023-05-30T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.99
110119,Abbey Road,2023-05-30T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.42
110119,Abbey Road,2023-05-30T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
110119,Abbey Road,2023-05-30T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-05-30T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.7
110119,Abbey Road,2023-05-30T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.3
110119,Abbey Road,2023-05-30T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-05-30T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-05-30T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-05-30T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110119,Abbey Road,2023-05-30T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.6
110119,Abbey Road,2023-05-30T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.03
110119,Abbey Road,2023-05-30T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
110119,Abbey Road,2023-05-30T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-05-30T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
110119,Abbey Road,2023-05-30T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
110119,Abbey Road,2023-05-30T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-05-30T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-05-30T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-05-30T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.85
110119,Abbey Road,2023-05-30T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.02
110119,Abbey Road,2023-05-30T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.32
110119,Abbey Road,2023-05-30T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,62.8
110119,Abbey Road,2023-05-30T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
110119,Abbey Road,2023-05-30T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
110119,Abbey Road,2023-05-30T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,81.9
110119,Abbey Road,2023-05-30T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-05-30T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-05-30T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-05-30T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.92
110119,Abbey Road,2023-05-30T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.73
110119,Abbey Road,2023-05-30T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.91
110119,Abbey Road,2023-05-30T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
110119,Abbey Road,2023-05-30T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110119,Abbey Road,2023-05-30T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.2
110119,Abbey Road,2023-05-30T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
110119,Abbey Road,2023-05-30T17:50:00.000+00:00,transformer,,Temperature,C,33.4
110119,Abbey Road,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
110119,Abbey Road,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
110119,Abbey Road,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110119,Abbey Road,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
110119,Abbey Road,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110119,Abbey Road,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
110119,Abbey Road,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
110119,Abbey Road,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
110119,Abbey Road,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
110119,Abbey Road,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.16
110119,Abbey Road,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.18
110119,Abbey Road,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.25
110119,Abbey Road,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,144.9
110119,Abbey Road,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
110119,Abbey Road,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
110119,Abbey Road,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
110119,Abbey Road,2023-05-30T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-05-30T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-05-30T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-05-30T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.22
110119,Abbey Road,2023-05-30T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.05
110119,Abbey Road,2023-05-30T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.94
110119,Abbey Road,2023-05-30T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.2
110119,Abbey Road,2023-05-30T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-05-30T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.9
110119,Abbey Road,2023-05-30T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.0
110119,Abbey Road,2023-05-30T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-05-30T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-05-30T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-05-30T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.74
110119,Abbey Road,2023-05-30T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.78
110119,Abbey Road,2023-05-30T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.36
110119,Abbey Road,2023-05-30T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110119,Abbey Road,2023-05-30T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110119,Abbey Road,2023-05-30T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
110119,Abbey Road,2023-05-30T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-05-30T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-05-30T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-05-30T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-05-30T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.91
110119,Abbey Road,2023-05-30T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.74
110119,Abbey Road,2023-05-30T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.61
110119,Abbey Road,2023-05-30T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,57.2
110119,Abbey Road,2023-05-30T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.4
110119,Abbey Road,2023-05-30T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
110119,Abbey Road,2023-05-30T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,78.6
110119,Abbey Road,2023-05-30T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.18
110119,Abbey Road,2023-05-30T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-05-30T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-05-30T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.47
110119,Abbey Road,2023-05-30T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.03
110119,Abbey Road,2023-05-30T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.78
110119,Abbey Road,2023-05-30T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110119,Abbey Road,2023-05-30T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110119,Abbey Road,2023-05-30T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
110119,Abbey Road,2023-05-30T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.9
110119,Abbey Road,2023-05-30T17:40:00.000+00:00,transformer,,Temperature,C,33.4
110119,Abbey Road,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
110119,Abbey Road,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
110119,Abbey Road,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110119,Abbey Road,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
110119,Abbey Road,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110119,Abbey Road,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
110119,Abbey Road,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
110119,Abbey Road,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
110119,Abbey Road,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
110119,Abbey Road,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.25
110119,Abbey Road,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.47
110119,Abbey Road,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.02
110119,Abbey Road,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
110119,Abbey Road,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
110119,Abbey Road,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
110119,Abbey Road,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
110119,Abbey Road,2023-05-30T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-05-30T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-05-30T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-05-30T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.38
110119,Abbey Road,2023-05-30T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.9
110119,Abbey Road,2023-05-30T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.56
110119,Abbey Road,2023-05-30T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.3
110119,Abbey Road,2023-05-30T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110119,Abbey Road,2023-05-30T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.7
110119,Abbey Road,2023-05-30T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.4
110119,Abbey Road,2023-05-30T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-05-30T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-05-30T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-05-30T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.56
110119,Abbey Road,2023-05-30T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.74
110119,Abbey Road,2023-05-30T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.71
110119,Abbey Road,2023-05-30T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110119,Abbey Road,2023-05-30T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
110119,Abbey Road,2023-05-30T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110119,Abbey Road,2023-05-30T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
110119,Abbey Road,2023-05-30T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-05-30T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-05-30T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-05-30T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.16
110119,Abbey Road,2023-05-30T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.36
110119,Abbey Road,2023-05-30T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.45
110119,Abbey Road,2023-05-30T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110119,Abbey Road,2023-05-30T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
110119,Abbey Road,2023-05-30T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
110119,Abbey Road,2023-05-30T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.1
110119,Abbey Road,2023-05-30T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.22
110119,Abbey Road,2023-05-30T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-05-30T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-05-30T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.42
110119,Abbey Road,2023-05-30T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.72
110119,Abbey Road,2023-05-30T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.89
110119,Abbey Road,2023-05-30T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110119,Abbey Road,2023-05-30T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110119,Abbey Road,2023-05-30T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.7
110119,Abbey Road,2023-05-30T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
110119,Abbey Road,2023-05-30T17:30:00.000+00:00,transformer,,Temperature,C,33.4
110119,Abbey Road,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110119,Abbey Road,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
110119,Abbey Road,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110119,Abbey Road,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
110119,Abbey Road,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110119,Abbey Road,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
110119,Abbey Road,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
110119,Abbey Road,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
110119,Abbey Road,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.77
110119,Abbey Road,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.24
110119,Abbey Road,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.66
110119,Abbey Road,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
110119,Abbey Road,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
110119,Abbey Road,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
110119,Abbey Road,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
110119,Abbey Road,2023-05-30T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-05-30T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-05-30T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-05-30T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.28
110119,Abbey Road,2023-05-30T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.9
110119,Abbey Road,2023-05-30T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.51
110119,Abbey Road,2023-05-30T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.1
110119,Abbey Road,2023-05-30T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-05-30T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.7
110119,Abbey Road,2023-05-30T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
110119,Abbey Road,2023-05-30T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-05-30T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-05-30T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-05-30T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.51
110119,Abbey Road,2023-05-30T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110119,Abbey Road,2023-05-30T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.13
110119,Abbey Road,2023-05-30T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-05-30T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
110119,Abbey Road,2023-05-30T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-05-30T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-05-30T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-05-30T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-05-30T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-05-30T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.35
110119,Abbey Road,2023-05-30T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.81
110119,Abbey Road,2023-05-30T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.07
110119,Abbey Road,2023-05-30T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
110119,Abbey Road,2023-05-30T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
110119,Abbey Road,2023-05-30T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.1
110119,Abbey Road,2023-05-30T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
110119,Abbey Road,2023-05-30T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.89
110119,Abbey Road,2023-05-30T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-05-30T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-05-30T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.68
