Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-05-30T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.62
110119,Abbey Road,2023-05-30T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.69
110119,Abbey Road,2023-05-30T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110119,Abbey Road,2023-05-30T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110119,Abbey Road,2023-05-30T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.3
110119,Abbey Road,2023-05-30T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
110119,Abbey Road,2023-05-30T17:20:00.000+00:00,transformer,,Temperature,C,33.5
110119,Abbey Road,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110119,Abbey Road,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
110119,Abbey Road,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110119,Abbey Road,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
110119,Abbey Road,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110119,Abbey Road,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
110119,Abbey Road,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110119,Abbey Road,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
110119,Abbey Road,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
110119,Abbey Road,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.75
110119,Abbey Road,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.13
110119,Abbey Road,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.14
110119,Abbey Road,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
110119,Abbey Road,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
110119,Abbey Road,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
110119,Abbey Road,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
110119,Abbey Road,2023-05-30T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-05-30T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-05-30T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-05-30T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.8
110119,Abbey Road,2023-05-30T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.32
110119,Abbey Road,2023-05-30T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.44
110119,Abbey Road,2023-05-30T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.5
110119,Abbey Road,2023-05-30T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110119,Abbey Road,2023-05-30T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.2
110119,Abbey Road,2023-05-30T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.0
110119,Abbey Road,2023-05-30T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-05-30T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-05-30T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-05-30T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.93
110119,Abbey Road,2023-05-30T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110119,Abbey Road,2023-05-30T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.37
110119,Abbey Road,2023-05-30T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110119,Abbey Road,2023-05-30T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
110119,Abbey Road,2023-05-30T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-05-30T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110119,Abbey Road,2023-05-30T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-05-30T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-05-30T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-05-30T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.49
110119,Abbey Road,2023-05-30T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.12
110119,Abbey Road,2023-05-30T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.76
110119,Abbey Road,2023-05-30T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110119,Abbey Road,2023-05-30T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.5
110119,Abbey Road,2023-05-30T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.8
110119,Abbey Road,2023-05-30T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
110119,Abbey Road,2023-05-30T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.15
110119,Abbey Road,2023-05-30T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-05-30T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
110119,Abbey Road,2023-05-30T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.5
110119,Abbey Road,2023-05-30T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.02
110119,Abbey Road,2023-05-30T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.63
110119,Abbey Road,2023-05-30T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
110119,Abbey Road,2023-05-30T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110119,Abbey Road,2023-05-30T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.0
110119,Abbey Road,2023-05-30T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
110119,Abbey Road,2023-05-30T17:10:00.000+00:00,transformer,,Temperature,C,33.4
110119,Abbey Road,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110119,Abbey Road,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
110119,Abbey Road,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110119,Abbey Road,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
110119,Abbey Road,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110119,Abbey Road,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
110119,Abbey Road,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
110119,Abbey Road,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
110119,Abbey Road,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
110119,Abbey Road,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.58
110119,Abbey Road,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.63
110119,Abbey Road,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.5
110119,Abbey Road,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
110119,Abbey Road,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
110119,Abbey Road,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
110119,Abbey Road,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
110119,Abbey Road,2023-05-30T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-05-30T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-05-30T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-05-30T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.8
110119,Abbey Road,2023-05-30T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.07
110119,Abbey Road,2023-05-30T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.38
110119,Abbey Road,2023-05-30T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.4
110119,Abbey Road,2023-05-30T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
110119,Abbey Road,2023-05-30T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.7
110119,Abbey Road,2023-05-30T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.1
110119,Abbey Road,2023-05-30T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.08
110119,Abbey Road,2023-05-30T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-05-30T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-05-30T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.29
110119,Abbey Road,2023-05-30T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110119,Abbey Road,2023-05-30T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.16
110119,Abbey Road,2023-05-30T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110119,Abbey Road,2023-05-30T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
110119,Abbey Road,2023-05-30T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110119,Abbey Road,2023-05-30T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110119,Abbey Road,2023-05-30T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-05-30T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-05-30T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-05-30T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.0
110119,Abbey Road,2023-05-30T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.76
110119,Abbey Road,2023-05-30T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.57
110119,Abbey Road,2023-05-30T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110119,Abbey Road,2023-05-30T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
110119,Abbey Road,2023-05-30T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
110119,Abbey Road,2023-05-30T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
110119,Abbey Road,2023-05-30T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.11
110119,Abbey Road,2023-05-30T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.05
110119,Abbey Road,2023-05-30T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-05-30T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.97
110119,Abbey Road,2023-05-30T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.1
110119,Abbey Road,2023-05-30T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.69
110119,Abbey Road,2023-05-30T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
110119,Abbey Road,2023-05-30T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110119,Abbey Road,2023-05-30T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.3
110119,Abbey Road,2023-05-30T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
110119,Abbey Road,2023-05-30T17:00:00.000+00:00,transformer,,Temperature,C,33.4
110119,Abbey Road,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110119,Abbey Road,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
110119,Abbey Road,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110119,Abbey Road,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
110119,Abbey Road,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110119,Abbey Road,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
110119,Abbey Road,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
110119,Abbey Road,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
110119,Abbey Road,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
110119,Abbey Road,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.76
110119,Abbey Road,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.9
110119,Abbey Road,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.91
110119,Abbey Road,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
110119,Abbey Road,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
110119,Abbey Road,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
110119,Abbey Road,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
110119,Abbey Road,2023-05-30T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-05-30T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-05-30T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-05-30T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.91
110119,Abbey Road,2023-05-30T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.66
110119,Abbey Road,2023-05-30T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.27
110119,Abbey Road,2023-05-30T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110119,Abbey Road,2023-05-30T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110119,Abbey Road,2023-05-30T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.9
110119,Abbey Road,2023-05-30T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.2
110119,Abbey Road,2023-05-30T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-05-30T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-05-30T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-05-30T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.4
110119,Abbey Road,2023-05-30T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.33
110119,Abbey Road,2023-05-30T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.41
110119,Abbey Road,2023-05-30T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110119,Abbey Road,2023-05-30T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110119,Abbey Road,2023-05-30T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
110119,Abbey Road,2023-05-30T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
110119,Abbey Road,2023-05-30T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-05-30T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-05-30T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-05-30T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.27
110119,Abbey Road,2023-05-30T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.38
110119,Abbey Road,2023-05-30T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.15
110119,Abbey Road,2023-05-30T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
110119,Abbey Road,2023-05-30T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-05-30T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
110119,Abbey Road,2023-05-30T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
110119,Abbey Road,2023-05-30T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.37
110119,Abbey Road,2023-05-30T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
110119,Abbey Road,2023-05-30T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-05-30T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.3
110119,Abbey Road,2023-05-30T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.61
110119,Abbey Road,2023-05-30T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.36
110119,Abbey Road,2023-05-30T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.4
110119,Abbey Road,2023-05-30T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110119,Abbey Road,2023-05-30T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.1
110119,Abbey Road,2023-05-30T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
110119,Abbey Road,2023-05-30T16:50:00.000+00:00,transformer,,Temperature,C,33.4
110119,Abbey Road,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110119,Abbey Road,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
110119,Abbey Road,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110119,Abbey Road,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
110119,Abbey Road,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110119,Abbey Road,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
110119,Abbey Road,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
110119,Abbey Road,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
110119,Abbey Road,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
110119,Abbey Road,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.35
110119,Abbey Road,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.73
110119,Abbey Road,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.77
110119,Abbey Road,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
110119,Abbey Road,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
110119,Abbey Road,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
110119,Abbey Road,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
110119,Abbey Road,2023-05-30T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-05-30T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-05-30T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-05-30T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.41
110119,Abbey Road,2023-05-30T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.21
110119,Abbey Road,2023-05-30T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.65
110119,Abbey Road,2023-05-30T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.2
110119,Abbey Road,2023-05-30T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-05-30T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
110119,Abbey Road,2023-05-30T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.0
110119,Abbey Road,2023-05-30T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-05-30T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-05-30T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-05-30T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110119,Abbey Road,2023-05-30T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.93
110119,Abbey Road,2023-05-30T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.82
110119,Abbey Road,2023-05-30T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110119,Abbey Road,2023-05-30T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-05-30T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110119,Abbey Road,2023-05-30T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
110119,Abbey Road,2023-05-30T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-05-30T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-05-30T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-05-30T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.0
110119,Abbey Road,2023-05-30T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.06
110119,Abbey Road,2023-05-30T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.58
110119,Abbey Road,2023-05-30T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110119,Abbey Road,2023-05-30T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-05-30T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110119,Abbey Road,2023-05-30T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
110119,Abbey Road,2023-05-30T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.1
110119,Abbey Road,2023-05-30T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.35
110119,Abbey Road,2023-05-30T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-05-30T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.55
110119,Abbey Road,2023-05-30T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.87
110119,Abbey Road,2023-05-30T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.89
110119,Abbey Road,2023-05-30T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110119,Abbey Road,2023-05-30T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110119,Abbey Road,2023-05-30T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.6
110119,Abbey Road,2023-05-30T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.5
110119,Abbey Road,2023-05-30T16:40:00.000+00:00,transformer,,Temperature,C,33.4
110119,Abbey Road,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110119,Abbey Road,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
110119,Abbey Road,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110119,Abbey Road,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
110119,Abbey Road,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110119,Abbey Road,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
110119,Abbey Road,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
110119,Abbey Road,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
110119,Abbey Road,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.51
110119,Abbey Road,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.51
110119,Abbey Road,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.15
110119,Abbey Road,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
110119,Abbey Road,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
110119,Abbey Road,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
110119,Abbey Road,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
110119,Abbey Road,2023-05-30T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-05-30T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-05-30T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-05-30T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.21
110119,Abbey Road,2023-05-30T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.22
110119,Abbey Road,2023-05-30T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.53
110119,Abbey Road,2023-05-30T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.3
110119,Abbey Road,2023-05-30T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-05-30T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.7
110119,Abbey Road,2023-05-30T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.9
110119,Abbey Road,2023-05-30T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-05-30T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-05-30T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-05-30T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.11
110119,Abbey Road,2023-05-30T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110119,Abbey Road,2023-05-30T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.47
110119,Abbey Road,2023-05-30T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110119,Abbey Road,2023-05-30T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-05-30T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-05-30T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
110119,Abbey Road,2023-05-30T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-05-30T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-05-30T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-05-30T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.04
110119,Abbey Road,2023-05-30T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.0
110119,Abbey Road,2023-05-30T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.91
110119,Abbey Road,2023-05-30T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110119,Abbey Road,2023-05-30T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
110119,Abbey Road,2023-05-30T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
110119,Abbey Road,2023-05-30T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
110119,Abbey Road,2023-05-30T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.15
110119,Abbey Road,2023-05-30T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.18
110119,Abbey Road,2023-05-30T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-05-30T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.1
110119,Abbey Road,2023-05-30T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.06
110119,Abbey Road,2023-05-30T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.44
110119,Abbey Road,2023-05-30T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
110119,Abbey Road,2023-05-30T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
110119,Abbey Road,2023-05-30T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.4
110119,Abbey Road,2023-05-30T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
110119,Abbey Road,2023-05-30T16:30:00.000+00:00,transformer,,Temperature,C,33.4
110119,Abbey Road,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110119,Abbey Road,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
110119,Abbey Road,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110119,Abbey Road,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
110119,Abbey Road,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110119,Abbey Road,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
110119,Abbey Road,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
110119,Abbey Road,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
110119,Abbey Road,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
110119,Abbey Road,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.98
110119,Abbey Road,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.36
110119,Abbey Road,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.09
110119,Abbey Road,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
110119,Abbey Road,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
110119,Abbey Road,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
110119,Abbey Road,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
110119,Abbey Road,2023-05-30T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-05-30T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-05-30T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-05-30T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.25
110119,Abbey Road,2023-05-30T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.26
110119,Abbey Road,2023-05-30T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.99
110119,Abbey Road,2023-05-30T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.9
110119,Abbey Road,2023-05-30T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-05-30T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110119,Abbey Road,2023-05-30T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.8
110119,Abbey Road,2023-05-30T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-05-30T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-05-30T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-05-30T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110119,Abbey Road,2023-05-30T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110119,Abbey Road,2023-05-30T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.72
110119,Abbey Road,2023-05-30T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110119,Abbey Road,2023-05-30T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-05-30T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-05-30T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110119,Abbey Road,2023-05-30T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-05-30T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-05-30T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-05-30T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.45
110119,Abbey Road,2023-05-30T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.72
110119,Abbey Road,2023-05-30T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.16
110119,Abbey Road,2023-05-30T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110119,Abbey Road,2023-05-30T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110119,Abbey Road,2023-05-30T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
110119,Abbey Road,2023-05-30T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
110119,Abbey Road,2023-05-30T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.84
110119,Abbey Road,2023-05-30T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-05-30T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.33
110119,Abbey Road,2023-05-30T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.41
110119,Abbey Road,2023-05-30T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.62
110119,Abbey Road,2023-05-30T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.51
110119,Abbey Road,2023-05-30T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
110119,Abbey Road,2023-05-30T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
110119,Abbey Road,2023-05-30T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.4
110119,Abbey Road,2023-05-30T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
110119,Abbey Road,2023-05-30T16:20:00.000+00:00,transformer,,Temperature,C,33.3
110119,Abbey Road,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110119,Abbey Road,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
110119,Abbey Road,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110119,Abbey Road,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
110119,Abbey Road,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110119,Abbey Road,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
110119,Abbey Road,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
110119,Abbey Road,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
110119,Abbey Road,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
110119,Abbey Road,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.51
110119,Abbey Road,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.47
110119,Abbey Road,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.67
110119,Abbey Road,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
110119,Abbey Road,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
110119,Abbey Road,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
110119,Abbey Road,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
110119,Abbey Road,2023-05-30T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-05-30T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-05-30T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-05-30T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.13
110119,Abbey Road,2023-05-30T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.78
110119,Abbey Road,2023-05-30T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.68
110119,Abbey Road,2023-05-30T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.7
110119,Abbey Road,2023-05-30T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-05-30T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.7
110119,Abbey Road,2023-05-30T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-05-30T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-05-30T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-05-30T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-05-30T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110119,Abbey Road,2023-05-30T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110119,Abbey Road,2023-05-30T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.85
110119,Abbey Road,2023-05-30T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
110119,Abbey Road,2023-05-30T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-05-30T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-05-30T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.9
110119,Abbey Road,2023-05-30T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-05-30T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-05-30T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-05-30T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.36
110119,Abbey Road,2023-05-30T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.75
110119,Abbey Road,2023-05-30T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.38
110119,Abbey Road,2023-05-30T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
110119,Abbey Road,2023-05-30T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-05-30T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110119,Abbey Road,2023-05-30T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
110119,Abbey Road,2023-05-30T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.31
110119,Abbey Road,2023-05-30T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
110119,Abbey Road,2023-05-30T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.28
110119,Abbey Road,2023-05-30T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.34
110119,Abbey Road,2023-05-30T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.36
110119,Abbey Road,2023-05-30T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.66
110119,Abbey Road,2023-05-30T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
110119,Abbey Road,2023-05-30T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110119,Abbey Road,2023-05-30T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.1
110119,Abbey Road,2023-05-30T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
110119,Abbey Road,2023-05-30T16:10:00.000+00:00,transformer,,Temperature,C,33.3
110119,Abbey Road,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110119,Abbey Road,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
110119,Abbey Road,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110119,Abbey Road,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
110119,Abbey Road,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110119,Abbey Road,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
110119,Abbey Road,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
110119,Abbey Road,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
110119,Abbey Road,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110119,Abbey Road,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.97
110119,Abbey Road,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.61
110119,Abbey Road,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.78
110119,Abbey Road,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
110119,Abbey Road,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
110119,Abbey Road,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
110119,Abbey Road,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
110119,Abbey Road,2023-05-30T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-05-30T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-05-30T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-05-30T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.05
110119,Abbey Road,2023-05-30T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.94
110119,Abbey Road,2023-05-30T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.8
110119,Abbey Road,2023-05-30T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.9
110119,Abbey Road,2023-05-30T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-05-30T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.6
110119,Abbey Road,2023-05-30T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.0
110119,Abbey Road,2023-05-30T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.02
110119,Abbey Road,2023-05-30T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-05-30T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-05-30T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.03
110119,Abbey Road,2023-05-30T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110119,Abbey Road,2023-05-30T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
110119,Abbey Road,2023-05-30T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110119,Abbey Road,2023-05-30T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
110119,Abbey Road,2023-05-30T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-05-30T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-05-30T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-05-30T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-05-30T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-05-30T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
110119,Abbey Road,2023-05-30T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.36
110119,Abbey Road,2023-05-30T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.77
110119,Abbey Road,2023-05-30T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
110119,Abbey Road,2023-05-30T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-05-30T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110119,Abbey Road,2023-05-30T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
110119,Abbey Road,2023-05-30T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.76
110119,Abbey Road,2023-05-30T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.2
110119,Abbey Road,2023-05-30T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
110119,Abbey Road,2023-05-30T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.3
110119,Abbey Road,2023-05-30T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.33
110119,Abbey Road,2023-05-30T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.79
110119,Abbey Road,2023-05-30T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
110119,Abbey Road,2023-05-30T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
110119,Abbey Road,2023-05-30T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.1
110119,Abbey Road,2023-05-30T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
110119,Abbey Road,2023-05-30T16:00:00.000+00:00,transformer,,Temperature,C,33.3
110119,Abbey Road,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110119,Abbey Road,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
110119,Abbey Road,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110119,Abbey Road,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
110119,Abbey Road,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110119,Abbey Road,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
110119,Abbey Road,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
110119,Abbey Road,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
110119,Abbey Road,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.38
110119,Abbey Road,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.37
110119,Abbey Road,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.43
110119,Abbey Road,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
110119,Abbey Road,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
110119,Abbey Road,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
110119,Abbey Road,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
110119,Abbey Road,2023-05-30T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-05-30T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-05-30T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-05-30T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.18
110119,Abbey Road,2023-05-30T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.07
110119,Abbey Road,2023-05-30T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.74
110119,Abbey Road,2023-05-30T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.7
110119,Abbey Road,2023-05-30T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-05-30T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110119,Abbey Road,2023-05-30T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.4
110119,Abbey Road,2023-05-30T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-05-30T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-05-30T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-05-30T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.58
110119,Abbey Road,2023-05-30T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110119,Abbey Road,2023-05-30T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
110119,Abbey Road,2023-05-30T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110119,Abbey Road,2023-05-30T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110119,Abbey Road,2023-05-30T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-05-30T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-05-30T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-05-30T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-05-30T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-05-30T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.8
110119,Abbey Road,2023-05-30T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.43
110119,Abbey Road,2023-05-30T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.19
110119,Abbey Road,2023-05-30T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
110119,Abbey Road,2023-05-30T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-05-30T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110119,Abbey Road,2023-05-30T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
110119,Abbey Road,2023-05-30T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.59
110119,Abbey Road,2023-05-30T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.06
110119,Abbey Road,2023-05-30T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.95
110119,Abbey Road,2023-05-30T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.74
110119,Abbey Road,2023-05-30T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.11
110119,Abbey Road,2023-05-30T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.75
110119,Abbey Road,2023-05-30T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
110119,Abbey Road,2023-05-30T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
110119,Abbey Road,2023-05-30T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.7
110119,Abbey Road,2023-05-30T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.3
110119,Abbey Road,2023-05-30T15:50:00.000+00:00,transformer,,Temperature,C,33.2
110119,Abbey Road,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
110119,Abbey Road,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110119,Abbey Road,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
110119,Abbey Road,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110119,Abbey Road,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
110119,Abbey Road,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
110119,Abbey Road,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
110119,Abbey Road,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.82
110119,Abbey Road,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.81
110119,Abbey Road,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.04
110119,Abbey Road,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
110119,Abbey Road,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
110119,Abbey Road,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
110119,Abbey Road,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
110119,Abbey Road,2023-05-30T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-05-30T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-05-30T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-05-30T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.01
110119,Abbey Road,2023-05-30T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.0
110119,Abbey Road,2023-05-30T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.86
110119,Abbey Road,2023-05-30T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.2
110119,Abbey Road,2023-05-30T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-05-30T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.9
110119,Abbey Road,2023-05-30T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.1
110119,Abbey Road,2023-05-30T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-05-30T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-05-30T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-05-30T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-05-30T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110119,Abbey Road,2023-05-30T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
110119,Abbey Road,2023-05-30T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110119,Abbey Road,2023-05-30T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-05-30T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-05-30T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-05-30T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-05-30T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-05-30T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-05-30T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110119,Abbey Road,2023-05-30T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.48
110119,Abbey Road,2023-05-30T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.6
110119,Abbey Road,2023-05-30T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110119,Abbey Road,2023-05-30T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-05-30T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
