Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-05-30T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
110119,Abbey Road,2023-05-30T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.78
110119,Abbey Road,2023-05-30T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.21
110119,Abbey Road,2023-05-30T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.11
110119,Abbey Road,2023-05-30T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.54
110119,Abbey Road,2023-05-30T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.35
110119,Abbey Road,2023-05-30T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.99
110119,Abbey Road,2023-05-30T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
110119,Abbey Road,2023-05-30T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.9
110119,Abbey Road,2023-05-30T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.0
110119,Abbey Road,2023-05-30T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.1
110119,Abbey Road,2023-05-30T15:40:00.000+00:00,transformer,,Temperature,C,33.1
110119,Abbey Road,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
110119,Abbey Road,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110119,Abbey Road,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
110119,Abbey Road,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110119,Abbey Road,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
110119,Abbey Road,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
110119,Abbey Road,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
110119,Abbey Road,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.77
110119,Abbey Road,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.67
110119,Abbey Road,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.67
110119,Abbey Road,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
110119,Abbey Road,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
110119,Abbey Road,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
110119,Abbey Road,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
110119,Abbey Road,2023-05-30T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-05-30T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-05-30T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-05-30T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.28
110119,Abbey Road,2023-05-30T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.01
110119,Abbey Road,2023-05-30T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.89
110119,Abbey Road,2023-05-30T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-05-30T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-05-30T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.0
110119,Abbey Road,2023-05-30T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-05-30T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-05-30T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-05-30T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-05-30T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.39
110119,Abbey Road,2023-05-30T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.92
110119,Abbey Road,2023-05-30T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
110119,Abbey Road,2023-05-30T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110119,Abbey Road,2023-05-30T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-05-30T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110119,Abbey Road,2023-05-30T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-05-30T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-05-30T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-05-30T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-05-30T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
110119,Abbey Road,2023-05-30T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.15
110119,Abbey Road,2023-05-30T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.88
110119,Abbey Road,2023-05-30T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
110119,Abbey Road,2023-05-30T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-05-30T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110119,Abbey Road,2023-05-30T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
110119,Abbey Road,2023-05-30T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.21
110119,Abbey Road,2023-05-30T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.18
110119,Abbey Road,2023-05-30T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.23
110119,Abbey Road,2023-05-30T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.99
110119,Abbey Road,2023-05-30T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.01
110119,Abbey Road,2023-05-30T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.49
110119,Abbey Road,2023-05-30T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
110119,Abbey Road,2023-05-30T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.9
110119,Abbey Road,2023-05-30T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.1
110119,Abbey Road,2023-05-30T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.5
110119,Abbey Road,2023-05-30T15:30:00.000+00:00,transformer,,Temperature,C,33.1
110119,Abbey Road,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110119,Abbey Road,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
110119,Abbey Road,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110119,Abbey Road,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110119,Abbey Road,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110119,Abbey Road,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
110119,Abbey Road,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
110119,Abbey Road,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
110119,Abbey Road,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.38
110119,Abbey Road,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.96
110119,Abbey Road,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.51
110119,Abbey Road,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
110119,Abbey Road,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
110119,Abbey Road,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
110119,Abbey Road,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
110119,Abbey Road,2023-05-30T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-05-30T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-05-30T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-05-30T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.22
110119,Abbey Road,2023-05-30T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.17
110119,Abbey Road,2023-05-30T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.32
110119,Abbey Road,2023-05-30T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-05-30T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-05-30T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.7
110119,Abbey Road,2023-05-30T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.0
110119,Abbey Road,2023-05-30T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-05-30T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-05-30T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-05-30T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.4
110119,Abbey Road,2023-05-30T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.74
110119,Abbey Road,2023-05-30T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
110119,Abbey Road,2023-05-30T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110119,Abbey Road,2023-05-30T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-05-30T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
110119,Abbey Road,2023-05-30T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-05-30T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-05-30T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-05-30T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-05-30T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110119,Abbey Road,2023-05-30T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.91
110119,Abbey Road,2023-05-30T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.84
110119,Abbey Road,2023-05-30T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
110119,Abbey Road,2023-05-30T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-05-30T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-05-30T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
110119,Abbey Road,2023-05-30T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.94
110119,Abbey Road,2023-05-30T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.92
110119,Abbey Road,2023-05-30T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.26
110119,Abbey Road,2023-05-30T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.0
110119,Abbey Road,2023-05-30T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.44
110119,Abbey Road,2023-05-30T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.15
110119,Abbey Road,2023-05-30T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.7
110119,Abbey Road,2023-05-30T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.3
110119,Abbey Road,2023-05-30T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.3
110119,Abbey Road,2023-05-30T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.5
110119,Abbey Road,2023-05-30T15:20:00.000+00:00,transformer,,Temperature,C,33.1
110119,Abbey Road,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110119,Abbey Road,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
110119,Abbey Road,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110119,Abbey Road,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
110119,Abbey Road,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110119,Abbey Road,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
110119,Abbey Road,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
110119,Abbey Road,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
110119,Abbey Road,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.47
110119,Abbey Road,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.88
110119,Abbey Road,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.21
110119,Abbey Road,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
110119,Abbey Road,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
110119,Abbey Road,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
110119,Abbey Road,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
110119,Abbey Road,2023-05-30T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-05-30T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-05-30T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-05-30T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.08
110119,Abbey Road,2023-05-30T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.97
110119,Abbey Road,2023-05-30T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.28
110119,Abbey Road,2023-05-30T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-05-30T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-05-30T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.9
110119,Abbey Road,2023-05-30T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.5
110119,Abbey Road,2023-05-30T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-05-30T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-05-30T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-05-30T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.49
110119,Abbey Road,2023-05-30T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110119,Abbey Road,2023-05-30T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
110119,Abbey Road,2023-05-30T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110119,Abbey Road,2023-05-30T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110119,Abbey Road,2023-05-30T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-05-30T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-05-30T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-05-30T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-05-30T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-05-30T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
110119,Abbey Road,2023-05-30T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.01
110119,Abbey Road,2023-05-30T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.38
110119,Abbey Road,2023-05-30T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110119,Abbey Road,2023-05-30T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-05-30T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110119,Abbey Road,2023-05-30T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
110119,Abbey Road,2023-05-30T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.32
110119,Abbey Road,2023-05-30T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.27
110119,Abbey Road,2023-05-30T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.4
110119,Abbey Road,2023-05-30T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.26
110119,Abbey Road,2023-05-30T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.84
110119,Abbey Road,2023-05-30T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.84
110119,Abbey Road,2023-05-30T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.1
110119,Abbey Road,2023-05-30T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.7
110119,Abbey Road,2023-05-30T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.6
110119,Abbey Road,2023-05-30T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.8
110119,Abbey Road,2023-05-30T15:10:00.000+00:00,transformer,,Temperature,C,33.0
110119,Abbey Road,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110119,Abbey Road,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
110119,Abbey Road,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110119,Abbey Road,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
110119,Abbey Road,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110119,Abbey Road,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
110119,Abbey Road,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
110119,Abbey Road,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
110119,Abbey Road,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.45
110119,Abbey Road,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.43
110119,Abbey Road,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.52
110119,Abbey Road,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
110119,Abbey Road,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
110119,Abbey Road,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
110119,Abbey Road,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
110119,Abbey Road,2023-05-30T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-05-30T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-05-30T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-05-30T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-05-30T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.93
110119,Abbey Road,2023-05-30T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.41
110119,Abbey Road,2023-05-30T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.5
110119,Abbey Road,2023-05-30T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110119,Abbey Road,2023-05-30T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110119,Abbey Road,2023-05-30T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.1
110119,Abbey Road,2023-05-30T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-05-30T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-05-30T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-05-30T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.3
110119,Abbey Road,2023-05-30T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110119,Abbey Road,2023-05-30T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
110119,Abbey Road,2023-05-30T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110119,Abbey Road,2023-05-30T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-05-30T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-05-30T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-05-30T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-05-30T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-05-30T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-05-30T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110119,Abbey Road,2023-05-30T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.77
110119,Abbey Road,2023-05-30T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.22
110119,Abbey Road,2023-05-30T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110119,Abbey Road,2023-05-30T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-05-30T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110119,Abbey Road,2023-05-30T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.5
110119,Abbey Road,2023-05-30T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.54
110119,Abbey Road,2023-05-30T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.27
110119,Abbey Road,2023-05-30T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.4
110119,Abbey Road,2023-05-30T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.66
110119,Abbey Road,2023-05-30T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.77
110119,Abbey Road,2023-05-30T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.33
110119,Abbey Road,2023-05-30T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.9
110119,Abbey Road,2023-05-30T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.2
110119,Abbey Road,2023-05-30T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.6
110119,Abbey Road,2023-05-30T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
110119,Abbey Road,2023-05-30T15:00:00.000+00:00,transformer,,Temperature,C,32.9
110119,Abbey Road,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110119,Abbey Road,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
110119,Abbey Road,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110119,Abbey Road,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
110119,Abbey Road,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110119,Abbey Road,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
110119,Abbey Road,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
110119,Abbey Road,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
110119,Abbey Road,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
110119,Abbey Road,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.78
110119,Abbey Road,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.99
110119,Abbey Road,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.87
110119,Abbey Road,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
110119,Abbey Road,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
110119,Abbey Road,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
110119,Abbey Road,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
110119,Abbey Road,2023-05-30T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-05-30T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-05-30T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-05-30T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.13
110119,Abbey Road,2023-05-30T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.26
110119,Abbey Road,2023-05-30T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.87
110119,Abbey Road,2023-05-30T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.5
110119,Abbey Road,2023-05-30T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-05-30T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.8
110119,Abbey Road,2023-05-30T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.8
110119,Abbey Road,2023-05-30T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-05-30T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-05-30T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-05-30T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-05-30T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110119,Abbey Road,2023-05-30T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.8
110119,Abbey Road,2023-05-30T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110119,Abbey Road,2023-05-30T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-05-30T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-05-30T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110119,Abbey Road,2023-05-30T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-05-30T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-05-30T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-05-30T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110119,Abbey Road,2023-05-30T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.99
110119,Abbey Road,2023-05-30T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.48
110119,Abbey Road,2023-05-30T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
110119,Abbey Road,2023-05-30T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-05-30T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110119,Abbey Road,2023-05-30T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
110119,Abbey Road,2023-05-30T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.65
110119,Abbey Road,2023-05-30T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.0
110119,Abbey Road,2023-05-30T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.39
110119,Abbey Road,2023-05-30T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.16
110119,Abbey Road,2023-05-30T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.72
110119,Abbey Road,2023-05-30T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.44
110119,Abbey Road,2023-05-30T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
110119,Abbey Road,2023-05-30T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.9
110119,Abbey Road,2023-05-30T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.4
110119,Abbey Road,2023-05-30T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.1
110119,Abbey Road,2023-05-30T14:50:00.000+00:00,transformer,,Temperature,C,32.9
110119,Abbey Road,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110119,Abbey Road,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
110119,Abbey Road,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110119,Abbey Road,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
110119,Abbey Road,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110119,Abbey Road,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
110119,Abbey Road,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
110119,Abbey Road,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
110119,Abbey Road,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
110119,Abbey Road,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.01
110119,Abbey Road,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.05
110119,Abbey Road,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.1
110119,Abbey Road,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
110119,Abbey Road,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
110119,Abbey Road,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
110119,Abbey Road,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
110119,Abbey Road,2023-05-30T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-05-30T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-05-30T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-05-30T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.25
110119,Abbey Road,2023-05-30T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.09
110119,Abbey Road,2023-05-30T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.16
110119,Abbey Road,2023-05-30T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.5
110119,Abbey Road,2023-05-30T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-05-30T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.2
110119,Abbey Road,2023-05-30T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.8
110119,Abbey Road,2023-05-30T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-05-30T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-05-30T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-05-30T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110119,Abbey Road,2023-05-30T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110119,Abbey Road,2023-05-30T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.88
110119,Abbey Road,2023-05-30T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110119,Abbey Road,2023-05-30T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-05-30T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-05-30T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110119,Abbey Road,2023-05-30T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-05-30T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-05-30T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-05-30T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110119,Abbey Road,2023-05-30T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
110119,Abbey Road,2023-05-30T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.7
110119,Abbey Road,2023-05-30T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
110119,Abbey Road,2023-05-30T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-05-30T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110119,Abbey Road,2023-05-30T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.8
110119,Abbey Road,2023-05-30T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.87
110119,Abbey Road,2023-05-30T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.99
110119,Abbey Road,2023-05-30T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.27
110119,Abbey Road,2023-05-30T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.46
110119,Abbey Road,2023-05-30T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.2
110119,Abbey Road,2023-05-30T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.16
110119,Abbey Road,2023-05-30T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110119,Abbey Road,2023-05-30T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.5
110119,Abbey Road,2023-05-30T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
110119,Abbey Road,2023-05-30T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
110119,Abbey Road,2023-05-30T14:40:00.000+00:00,transformer,,Temperature,C,32.8
110119,Abbey Road,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110119,Abbey Road,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
110119,Abbey Road,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110119,Abbey Road,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
110119,Abbey Road,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110119,Abbey Road,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
110119,Abbey Road,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
110119,Abbey Road,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
110119,Abbey Road,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
110119,Abbey Road,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.37
110119,Abbey Road,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.44
110119,Abbey Road,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.94
110119,Abbey Road,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
110119,Abbey Road,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
110119,Abbey Road,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
110119,Abbey Road,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
110119,Abbey Road,2023-05-30T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-05-30T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-05-30T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-05-30T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.25
110119,Abbey Road,2023-05-30T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.86
110119,Abbey Road,2023-05-30T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.72
110119,Abbey Road,2023-05-30T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.7
110119,Abbey Road,2023-05-30T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-05-30T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-05-30T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.3
110119,Abbey Road,2023-05-30T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-05-30T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-05-30T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-05-30T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110119,Abbey Road,2023-05-30T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110119,Abbey Road,2023-05-30T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.89
110119,Abbey Road,2023-05-30T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110119,Abbey Road,2023-05-30T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-05-30T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-05-30T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110119,Abbey Road,2023-05-30T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-05-30T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-05-30T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-05-30T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110119,Abbey Road,2023-05-30T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.7
110119,Abbey Road,2023-05-30T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.3
110119,Abbey Road,2023-05-30T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110119,Abbey Road,2023-05-30T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-05-30T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
110119,Abbey Road,2023-05-30T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
110119,Abbey Road,2023-05-30T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.72
110119,Abbey Road,2023-05-30T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.86
110119,Abbey Road,2023-05-30T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
110119,Abbey Road,2023-05-30T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.61
110119,Abbey Road,2023-05-30T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.68
110119,Abbey Road,2023-05-30T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.54
110119,Abbey Road,2023-05-30T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
110119,Abbey Road,2023-05-30T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.1
110119,Abbey Road,2023-05-30T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.2
110119,Abbey Road,2023-05-30T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.9
110119,Abbey Road,2023-05-30T14:30:00.000+00:00,transformer,,Temperature,C,32.7
110119,Abbey Road,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110119,Abbey Road,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
110119,Abbey Road,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110119,Abbey Road,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
110119,Abbey Road,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110119,Abbey Road,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
110119,Abbey Road,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
110119,Abbey Road,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
110119,Abbey Road,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.25
110119,Abbey Road,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
110119,Abbey Road,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.08
110119,Abbey Road,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
110119,Abbey Road,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
110119,Abbey Road,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
110119,Abbey Road,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
110119,Abbey Road,2023-05-30T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-05-30T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-05-30T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-05-30T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.03
110119,Abbey Road,2023-05-30T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.0
110119,Abbey Road,2023-05-30T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.36
110119,Abbey Road,2023-05-30T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-05-30T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-05-30T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.9
110119,Abbey Road,2023-05-30T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.7
110119,Abbey Road,2023-05-30T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-05-30T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-05-30T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-05-30T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.27
110119,Abbey Road,2023-05-30T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.72
110119,Abbey Road,2023-05-30T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.54
110119,Abbey Road,2023-05-30T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-05-30T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-05-30T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110119,Abbey Road,2023-05-30T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110119,Abbey Road,2023-05-30T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-05-30T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-05-30T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-05-30T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
110119,Abbey Road,2023-05-30T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.84
110119,Abbey Road,2023-05-30T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.44
110119,Abbey Road,2023-05-30T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110119,Abbey Road,2023-05-30T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-05-30T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110119,Abbey Road,2023-05-30T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
110119,Abbey Road,2023-05-30T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.18
110119,Abbey Road,2023-05-30T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.93
110119,Abbey Road,2023-05-30T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
110119,Abbey Road,2023-05-30T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.44
110119,Abbey Road,2023-05-30T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.62
110119,Abbey Road,2023-05-30T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.92
110119,Abbey Road,2023-05-30T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110119,Abbey Road,2023-05-30T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.4
110119,Abbey Road,2023-05-30T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.0
110119,Abbey Road,2023-05-30T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.7
110119,Abbey Road,2023-05-30T14:20:00.000+00:00,transformer,,Temperature,C,32.6
110119,Abbey Road,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110119,Abbey Road,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
110119,Abbey Road,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110119,Abbey Road,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
110119,Abbey Road,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110119,Abbey Road,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
110119,Abbey Road,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
110119,Abbey Road,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
110119,Abbey Road,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.21
110119,Abbey Road,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.83
110119,Abbey Road,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.79
110119,Abbey Road,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
110119,Abbey Road,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
110119,Abbey Road,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
110119,Abbey Road,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
110119,Abbey Road,2023-05-30T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-05-30T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-05-30T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-05-30T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.04
110119,Abbey Road,2023-05-30T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.02
110119,Abbey Road,2023-05-30T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.67
110119,Abbey Road,2023-05-30T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.3
110119,Abbey Road,2023-05-30T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-05-30T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.9
110119,Abbey Road,2023-05-30T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.2
110119,Abbey Road,2023-05-30T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-05-30T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-05-30T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-05-30T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110119,Abbey Road,2023-05-30T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.77
110119,Abbey Road,2023-05-30T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.24
110119,Abbey Road,2023-05-30T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110119,Abbey Road,2023-05-30T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-05-30T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
110119,Abbey Road,2023-05-30T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
110119,Abbey Road,2023-05-30T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-05-30T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-05-30T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-05-30T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.09
110119,Abbey Road,2023-05-30T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.83
110119,Abbey Road,2023-05-30T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.52
110119,Abbey Road,2023-05-30T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110119,Abbey Road,2023-05-30T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-05-30T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110119,Abbey Road,2023-05-30T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110119,Abbey Road,2023-05-30T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.57
110119,Abbey Road,2023-05-30T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.16
110119,Abbey Road,2023-05-30T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.44
110119,Abbey Road,2023-05-30T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.47
110119,Abbey Road,2023-05-30T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.34
110119,Abbey Road,2023-05-30T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.73
110119,Abbey Road,2023-05-30T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110119,Abbey Road,2023-05-30T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.4
110119,Abbey Road,2023-05-30T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.6
110119,Abbey Road,2023-05-30T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.1
110119,Abbey Road,2023-05-30T14:10:00.000+00:00,transformer,,Temperature,C,32.4
110119,Abbey Road,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110119,Abbey Road,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
110119,Abbey Road,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110119,Abbey Road,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
110119,Abbey Road,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110119,Abbey Road,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
110119,Abbey Road,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
110119,Abbey Road,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
110119,Abbey Road,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.52
110119,Abbey Road,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.37
110119,Abbey Road,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.16
110119,Abbey Road,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
110119,Abbey Road,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
110119,Abbey Road,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
110119,Abbey Road,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
110119,Abbey Road,2023-05-30T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-05-30T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-05-30T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-05-30T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.31
110119,Abbey Road,2023-05-30T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.82
110119,Abbey Road,2023-05-30T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.46
110119,Abbey Road,2023-05-30T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.9
110119,Abbey Road,2023-05-30T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110119,Abbey Road,2023-05-30T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-05-30T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-05-30T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-05-30T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-05-30T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-05-30T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.41
110119,Abbey Road,2023-05-30T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.38
110119,Abbey Road,2023-05-30T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.23
110119,Abbey Road,2023-05-30T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110119,Abbey Road,2023-05-30T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-05-30T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
110119,Abbey Road,2023-05-30T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
110119,Abbey Road,2023-05-30T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-05-30T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-05-30T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-05-30T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
