Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-05-30T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
110119,Abbey Road,2023-05-30T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
110119,Abbey Road,2023-05-30T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110119,Abbey Road,2023-05-30T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-05-30T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110119,Abbey Road,2023-05-30T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110119,Abbey Road,2023-05-30T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.9
110119,Abbey Road,2023-05-30T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.95
110119,Abbey Road,2023-05-30T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.42
110119,Abbey Road,2023-05-30T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.32
110119,Abbey Road,2023-05-30T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.03
110119,Abbey Road,2023-05-30T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.2
110119,Abbey Road,2023-05-30T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
110119,Abbey Road,2023-05-30T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.9
110119,Abbey Road,2023-05-30T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.5
110119,Abbey Road,2023-05-30T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.5
110119,Abbey Road,2023-05-30T14:00:00.000+00:00,transformer,,Temperature,C,32.3
110119,Abbey Road,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110119,Abbey Road,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
110119,Abbey Road,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110119,Abbey Road,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
110119,Abbey Road,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110119,Abbey Road,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
110119,Abbey Road,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
110119,Abbey Road,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
110119,Abbey Road,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
110119,Abbey Road,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.06
110119,Abbey Road,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.09
110119,Abbey Road,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.88
110119,Abbey Road,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
110119,Abbey Road,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
110119,Abbey Road,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
110119,Abbey Road,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
110119,Abbey Road,2023-05-30T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-05-30T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-05-30T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-05-30T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.33
110119,Abbey Road,2023-05-30T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.87
110119,Abbey Road,2023-05-30T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.84
110119,Abbey Road,2023-05-30T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.0
110119,Abbey Road,2023-05-30T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110119,Abbey Road,2023-05-30T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.5
110119,Abbey Road,2023-05-30T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.7
110119,Abbey Road,2023-05-30T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-05-30T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-05-30T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-05-30T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110119,Abbey Road,2023-05-30T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.22
110119,Abbey Road,2023-05-30T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.72
110119,Abbey Road,2023-05-30T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-05-30T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-05-30T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110119,Abbey Road,2023-05-30T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
110119,Abbey Road,2023-05-30T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-05-30T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-05-30T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-05-30T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.01
110119,Abbey Road,2023-05-30T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.08
110119,Abbey Road,2023-05-30T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.91
110119,Abbey Road,2023-05-30T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110119,Abbey Road,2023-05-30T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-05-30T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110119,Abbey Road,2023-05-30T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110119,Abbey Road,2023-05-30T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.78
110119,Abbey Road,2023-05-30T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.9
110119,Abbey Road,2023-05-30T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.23
110119,Abbey Road,2023-05-30T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.38
110119,Abbey Road,2023-05-30T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.12
110119,Abbey Road,2023-05-30T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.31
110119,Abbey Road,2023-05-30T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
110119,Abbey Road,2023-05-30T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.2
110119,Abbey Road,2023-05-30T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.2
110119,Abbey Road,2023-05-30T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
110119,Abbey Road,2023-05-30T13:50:00.000+00:00,transformer,,Temperature,C,32.2
110119,Abbey Road,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110119,Abbey Road,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
110119,Abbey Road,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110119,Abbey Road,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
110119,Abbey Road,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110119,Abbey Road,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
110119,Abbey Road,2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
110119,Abbey Road,2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
110119,Abbey Road,2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.6
110119,Abbey Road,2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.59
110119,Abbey Road,2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.45
110119,Abbey Road,2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
110119,Abbey Road,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
110119,Abbey Road,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
110119,Abbey Road,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
110119,Abbey Road,2023-05-30T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-05-30T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-05-30T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-05-30T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.02
110119,Abbey Road,2023-05-30T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.11
110119,Abbey Road,2023-05-30T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.79
110119,Abbey Road,2023-05-30T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,11.5
110119,Abbey Road,2023-05-30T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-05-30T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.2
110119,Abbey Road,2023-05-30T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-05-30T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-05-30T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-05-30T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-05-30T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.66
110119,Abbey Road,2023-05-30T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.11
110119,Abbey Road,2023-05-30T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.34
110119,Abbey Road,2023-05-30T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110119,Abbey Road,2023-05-30T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110119,Abbey Road,2023-05-30T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110119,Abbey Road,2023-05-30T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
110119,Abbey Road,2023-05-30T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-05-30T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-05-30T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-05-30T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.19
110119,Abbey Road,2023-05-30T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.13
110119,Abbey Road,2023-05-30T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.77
110119,Abbey Road,2023-05-30T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110119,Abbey Road,2023-05-30T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-05-30T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
110119,Abbey Road,2023-05-30T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
110119,Abbey Road,2023-05-30T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.94
110119,Abbey Road,2023-05-30T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.91
110119,Abbey Road,2023-05-30T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.94
110119,Abbey Road,2023-05-30T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.86
110119,Abbey Road,2023-05-30T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.16
110119,Abbey Road,2023-05-30T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.9
110119,Abbey Road,2023-05-30T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
110119,Abbey Road,2023-05-30T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.9
110119,Abbey Road,2023-05-30T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.1
110119,Abbey Road,2023-05-30T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
110119,Abbey Road,2023-05-30T13:40:00.000+00:00,transformer,,Temperature,C,32.1
110119,Abbey Road,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110119,Abbey Road,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
110119,Abbey Road,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110119,Abbey Road,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
110119,Abbey Road,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110119,Abbey Road,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
110119,Abbey Road,2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
110119,Abbey Road,2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
110119,Abbey Road,2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.17
110119,Abbey Road,2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.32
110119,Abbey Road,2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.67
110119,Abbey Road,2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
110119,Abbey Road,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
110119,Abbey Road,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
110119,Abbey Road,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
110119,Abbey Road,2023-05-30T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-05-30T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-05-30T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-05-30T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.46
110119,Abbey Road,2023-05-30T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.04
110119,Abbey Road,2023-05-30T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.05
110119,Abbey Road,2023-05-30T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.6
110119,Abbey Road,2023-05-30T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110119,Abbey Road,2023-05-30T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.6
110119,Abbey Road,2023-05-30T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.7
110119,Abbey Road,2023-05-30T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-05-30T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-05-30T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-05-30T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.31
110119,Abbey Road,2023-05-30T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.34
110119,Abbey Road,2023-05-30T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.17
110119,Abbey Road,2023-05-30T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110119,Abbey Road,2023-05-30T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-05-30T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
110119,Abbey Road,2023-05-30T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110119,Abbey Road,2023-05-30T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-05-30T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-05-30T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-05-30T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.26
110119,Abbey Road,2023-05-30T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.82
110119,Abbey Road,2023-05-30T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.2
110119,Abbey Road,2023-05-30T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110119,Abbey Road,2023-05-30T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-05-30T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110119,Abbey Road,2023-05-30T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110119,Abbey Road,2023-05-30T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.83
110119,Abbey Road,2023-05-30T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.97
110119,Abbey Road,2023-05-30T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.21
110119,Abbey Road,2023-05-30T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.94
110119,Abbey Road,2023-05-30T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.66
110119,Abbey Road,2023-05-30T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.99
110119,Abbey Road,2023-05-30T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110119,Abbey Road,2023-05-30T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.6
110119,Abbey Road,2023-05-30T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.6
110119,Abbey Road,2023-05-30T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.5
110119,Abbey Road,2023-05-30T13:30:00.000+00:00,transformer,,Temperature,C,32.0
110119,Abbey Road,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110119,Abbey Road,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
110119,Abbey Road,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110119,Abbey Road,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
110119,Abbey Road,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110119,Abbey Road,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
110119,Abbey Road,2023-05-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
110119,Abbey Road,2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
110119,Abbey Road,2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.68
110119,Abbey Road,2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.73
110119,Abbey Road,2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.27
110119,Abbey Road,2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
110119,Abbey Road,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
110119,Abbey Road,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
110119,Abbey Road,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
110119,Abbey Road,2023-05-30T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-05-30T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-05-30T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-05-30T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.43
110119,Abbey Road,2023-05-30T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.69
110119,Abbey Road,2023-05-30T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.98
110119,Abbey Road,2023-05-30T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.9
110119,Abbey Road,2023-05-30T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110119,Abbey Road,2023-05-30T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.9
110119,Abbey Road,2023-05-30T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.6
110119,Abbey Road,2023-05-30T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-05-30T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-05-30T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-05-30T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.67
110119,Abbey Road,2023-05-30T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.1
110119,Abbey Road,2023-05-30T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.42
110119,Abbey Road,2023-05-30T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110119,Abbey Road,2023-05-30T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110119,Abbey Road,2023-05-30T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
110119,Abbey Road,2023-05-30T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110119,Abbey Road,2023-05-30T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-05-30T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-05-30T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-05-30T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.27
110119,Abbey Road,2023-05-30T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
110119,Abbey Road,2023-05-30T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.86
110119,Abbey Road,2023-05-30T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110119,Abbey Road,2023-05-30T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-05-30T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110119,Abbey Road,2023-05-30T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110119,Abbey Road,2023-05-30T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.97
110119,Abbey Road,2023-05-30T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.88
110119,Abbey Road,2023-05-30T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.58
110119,Abbey Road,2023-05-30T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.77
110119,Abbey Road,2023-05-30T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.63
110119,Abbey Road,2023-05-30T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.21
110119,Abbey Road,2023-05-30T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
110119,Abbey Road,2023-05-30T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.9
110119,Abbey Road,2023-05-30T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.9
110119,Abbey Road,2023-05-30T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
110119,Abbey Road,2023-05-30T13:20:00.000+00:00,transformer,,Temperature,C,31.8
110119,Abbey Road,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110119,Abbey Road,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
110119,Abbey Road,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110119,Abbey Road,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
110119,Abbey Road,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110119,Abbey Road,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
110119,Abbey Road,2023-05-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-05-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
110119,Abbey Road,2023-05-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
110119,Abbey Road,2023-05-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.1
110119,Abbey Road,2023-05-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.97
110119,Abbey Road,2023-05-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.8
110119,Abbey Road,2023-05-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
110119,Abbey Road,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
110119,Abbey Road,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
110119,Abbey Road,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
110119,Abbey Road,2023-05-30T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-05-30T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-05-30T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-05-30T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.26
110119,Abbey Road,2023-05-30T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.07
110119,Abbey Road,2023-05-30T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.4
110119,Abbey Road,2023-05-30T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,11.5
110119,Abbey Road,2023-05-30T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110119,Abbey Road,2023-05-30T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.5
110119,Abbey Road,2023-05-30T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.4
110119,Abbey Road,2023-05-30T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-05-30T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-05-30T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-05-30T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.46
110119,Abbey Road,2023-05-30T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.15
110119,Abbey Road,2023-05-30T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.14
110119,Abbey Road,2023-05-30T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110119,Abbey Road,2023-05-30T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-05-30T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110119,Abbey Road,2023-05-30T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110119,Abbey Road,2023-05-30T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-05-30T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-05-30T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-05-30T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110119,Abbey Road,2023-05-30T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.99
110119,Abbey Road,2023-05-30T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.09
110119,Abbey Road,2023-05-30T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110119,Abbey Road,2023-05-30T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-05-30T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110119,Abbey Road,2023-05-30T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110119,Abbey Road,2023-05-30T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.06
110119,Abbey Road,2023-05-30T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.73
110119,Abbey Road,2023-05-30T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.43
110119,Abbey Road,2023-05-30T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.07
110119,Abbey Road,2023-05-30T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.93
110119,Abbey Road,2023-05-30T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.06
110119,Abbey Road,2023-05-30T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
110119,Abbey Road,2023-05-30T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.6
110119,Abbey Road,2023-05-30T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.9
110119,Abbey Road,2023-05-30T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
110119,Abbey Road,2023-05-30T13:10:00.000+00:00,transformer,,Temperature,C,31.7
110119,Abbey Road,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110119,Abbey Road,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
110119,Abbey Road,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110119,Abbey Road,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
110119,Abbey Road,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110119,Abbey Road,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
110119,Abbey Road,2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
110119,Abbey Road,2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
110119,Abbey Road,2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.78
110119,Abbey Road,2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.56
110119,Abbey Road,2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.93
110119,Abbey Road,2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
110119,Abbey Road,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
110119,Abbey Road,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
110119,Abbey Road,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
110119,Abbey Road,2023-05-30T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-05-30T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-05-30T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-05-30T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.79
110119,Abbey Road,2023-05-30T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.53
110119,Abbey Road,2023-05-30T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.43
110119,Abbey Road,2023-05-30T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.3
110119,Abbey Road,2023-05-30T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-05-30T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.9
110119,Abbey Road,2023-05-30T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.8
110119,Abbey Road,2023-05-30T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-05-30T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-05-30T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-05-30T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.61
110119,Abbey Road,2023-05-30T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.14
110119,Abbey Road,2023-05-30T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.4
110119,Abbey Road,2023-05-30T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-05-30T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110119,Abbey Road,2023-05-30T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110119,Abbey Road,2023-05-30T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110119,Abbey Road,2023-05-30T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-05-30T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-05-30T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-05-30T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.23
110119,Abbey Road,2023-05-30T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.04
110119,Abbey Road,2023-05-30T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.87
110119,Abbey Road,2023-05-30T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110119,Abbey Road,2023-05-30T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-05-30T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110119,Abbey Road,2023-05-30T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110119,Abbey Road,2023-05-30T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.68
110119,Abbey Road,2023-05-30T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.53
110119,Abbey Road,2023-05-30T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.29
110119,Abbey Road,2023-05-30T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.66
110119,Abbey Road,2023-05-30T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.06
110119,Abbey Road,2023-05-30T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.88
110119,Abbey Road,2023-05-30T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
110119,Abbey Road,2023-05-30T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.6
110119,Abbey Road,2023-05-30T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.1
110119,Abbey Road,2023-05-30T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
110119,Abbey Road,2023-05-30T13:00:00.000+00:00,transformer,,Temperature,C,31.6
110119,Abbey Road,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110119,Abbey Road,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
110119,Abbey Road,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110119,Abbey Road,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
110119,Abbey Road,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110119,Abbey Road,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
110119,Abbey Road,2023-05-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-05-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
110119,Abbey Road,2023-05-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
110119,Abbey Road,2023-05-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.57
110119,Abbey Road,2023-05-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.15
110119,Abbey Road,2023-05-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.93
110119,Abbey Road,2023-05-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
110119,Abbey Road,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
110119,Abbey Road,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
110119,Abbey Road,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
110119,Abbey Road,2023-05-30T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-05-30T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-05-30T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-05-30T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.25
110119,Abbey Road,2023-05-30T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.39
110119,Abbey Road,2023-05-30T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.72
110119,Abbey Road,2023-05-30T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.6
110119,Abbey Road,2023-05-30T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-05-30T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.2
110119,Abbey Road,2023-05-30T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-05-30T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-05-30T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-05-30T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-05-30T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.9
110119,Abbey Road,2023-05-30T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.15
110119,Abbey Road,2023-05-30T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.26
110119,Abbey Road,2023-05-30T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110119,Abbey Road,2023-05-30T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
110119,Abbey Road,2023-05-30T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
110119,Abbey Road,2023-05-30T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110119,Abbey Road,2023-05-30T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-05-30T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-05-30T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-05-30T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.39
110119,Abbey Road,2023-05-30T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.44
110119,Abbey Road,2023-05-30T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.2
110119,Abbey Road,2023-05-30T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110119,Abbey Road,2023-05-30T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-05-30T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110119,Abbey Road,2023-05-30T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
110119,Abbey Road,2023-05-30T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.11
110119,Abbey Road,2023-05-30T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.64
110119,Abbey Road,2023-05-30T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.28
110119,Abbey Road,2023-05-30T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.32
110119,Abbey Road,2023-05-30T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.34
110119,Abbey Road,2023-05-30T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.11
110119,Abbey Road,2023-05-30T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
110119,Abbey Road,2023-05-30T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.0
110119,Abbey Road,2023-05-30T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.1
110119,Abbey Road,2023-05-30T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.6
110119,Abbey Road,2023-05-30T12:50:00.000+00:00,transformer,,Temperature,C,31.5
110119,Abbey Road,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110119,Abbey Road,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
110119,Abbey Road,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110119,Abbey Road,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
110119,Abbey Road,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110119,Abbey Road,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
110119,Abbey Road,2023-05-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
110119,Abbey Road,2023-05-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
110119,Abbey Road,2023-05-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
110119,Abbey Road,2023-05-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.17
110119,Abbey Road,2023-05-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.67
110119,Abbey Road,2023-05-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.33
110119,Abbey Road,2023-05-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
110119,Abbey Road,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
110119,Abbey Road,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
110119,Abbey Road,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
110119,Abbey Road,2023-05-30T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-05-30T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-05-30T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-05-30T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.37
110119,Abbey Road,2023-05-30T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.44
110119,Abbey Road,2023-05-30T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.23
110119,Abbey Road,2023-05-30T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.5
110119,Abbey Road,2023-05-30T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110119,Abbey Road,2023-05-30T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.7
110119,Abbey Road,2023-05-30T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.9
110119,Abbey Road,2023-05-30T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-05-30T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-05-30T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-05-30T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.41
110119,Abbey Road,2023-05-30T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.19
110119,Abbey Road,2023-05-30T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.3
110119,Abbey Road,2023-05-30T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110119,Abbey Road,2023-05-30T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110119,Abbey Road,2023-05-30T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110119,Abbey Road,2023-05-30T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110119,Abbey Road,2023-05-30T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-05-30T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-05-30T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-05-30T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.37
110119,Abbey Road,2023-05-30T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.94
110119,Abbey Road,2023-05-30T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.53
110119,Abbey Road,2023-05-30T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110119,Abbey Road,2023-05-30T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110119,Abbey Road,2023-05-30T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110119,Abbey Road,2023-05-30T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110119,Abbey Road,2023-05-30T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.94
110119,Abbey Road,2023-05-30T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.75
110119,Abbey Road,2023-05-30T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.31
110119,Abbey Road,2023-05-30T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.07
110119,Abbey Road,2023-05-30T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.91
110119,Abbey Road,2023-05-30T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.06
110119,Abbey Road,2023-05-30T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
110119,Abbey Road,2023-05-30T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.2
110119,Abbey Road,2023-05-30T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.8
110119,Abbey Road,2023-05-30T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.9
110119,Abbey Road,2023-05-30T12:40:00.000+00:00,transformer,,Temperature,C,31.3
110119,Abbey Road,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110119,Abbey Road,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
110119,Abbey Road,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110119,Abbey Road,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
110119,Abbey Road,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110119,Abbey Road,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
110119,Abbey Road,2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
110119,Abbey Road,2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
110119,Abbey Road,2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
110119,Abbey Road,2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.28
110119,Abbey Road,2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.72
110119,Abbey Road,2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.02
110119,Abbey Road,2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
110119,Abbey Road,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
110119,Abbey Road,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
110119,Abbey Road,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
110119,Abbey Road,2023-05-30T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-05-30T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-05-30T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-05-30T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.94
110119,Abbey Road,2023-05-30T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.93
110119,Abbey Road,2023-05-30T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.99
110119,Abbey Road,2023-05-30T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,11.9
110119,Abbey Road,2023-05-30T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110119,Abbey Road,2023-05-30T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.8
110119,Abbey Road,2023-05-30T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.6
110119,Abbey Road,2023-05-30T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-05-30T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-05-30T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-05-30T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110119,Abbey Road,2023-05-30T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.34
110119,Abbey Road,2023-05-30T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.44
110119,Abbey Road,2023-05-30T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110119,Abbey Road,2023-05-30T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-05-30T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
110119,Abbey Road,2023-05-30T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110119,Abbey Road,2023-05-30T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-05-30T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-05-30T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-05-30T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.36
110119,Abbey Road,2023-05-30T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.16
110119,Abbey Road,2023-05-30T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.69
110119,Abbey Road,2023-05-30T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110119,Abbey Road,2023-05-30T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110119,Abbey Road,2023-05-30T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
110119,Abbey Road,2023-05-30T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110119,Abbey Road,2023-05-30T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.63
110119,Abbey Road,2023-05-30T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.76
110119,Abbey Road,2023-05-30T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.31
110119,Abbey Road,2023-05-30T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.57
110119,Abbey Road,2023-05-30T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.09
110119,Abbey Road,2023-05-30T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.73
110119,Abbey Road,2023-05-30T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
110119,Abbey Road,2023-05-30T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.0
110119,Abbey Road,2023-05-30T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.9
110119,Abbey Road,2023-05-30T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
110119,Abbey Road,2023-05-30T12:30:00.000+00:00,transformer,,Temperature,C,31.2
110119,Abbey Road,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110119,Abbey Road,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
110119,Abbey Road,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110119,Abbey Road,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
110119,Abbey Road,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110119,Abbey Road,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
110119,Abbey Road,2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
110119,Abbey Road,2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
110119,Abbey Road,2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.26
110119,Abbey Road,2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.88
110119,Abbey Road,2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.46
110119,Abbey Road,2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
110119,Abbey Road,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
110119,Abbey Road,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
110119,Abbey Road,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
110119,Abbey Road,2023-05-30T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-05-30T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-05-30T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-05-30T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.42
110119,Abbey Road,2023-05-30T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.9
110119,Abbey Road,2023-05-30T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.16
110119,Abbey Road,2023-05-30T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.9
110119,Abbey Road,2023-05-30T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-05-30T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.8
110119,Abbey Road,2023-05-30T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.5
110119,Abbey Road,2023-05-30T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-05-30T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-05-30T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-05-30T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.49
110119,Abbey Road,2023-05-30T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.28
110119,Abbey Road,2023-05-30T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.59
110119,Abbey Road,2023-05-30T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110119,Abbey Road,2023-05-30T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110119,Abbey Road,2023-05-30T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
