Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-05-30T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
110119,Abbey Road,2023-05-30T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-05-30T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-05-30T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110119,Abbey Road,2023-05-30T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.4
110119,Abbey Road,2023-05-30T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.13
110119,Abbey Road,2023-05-30T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.06
110119,Abbey Road,2023-05-30T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110119,Abbey Road,2023-05-30T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110119,Abbey Road,2023-05-30T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
110119,Abbey Road,2023-05-30T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110119,Abbey Road,2023-05-30T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.58
110119,Abbey Road,2023-05-30T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.84
110119,Abbey Road,2023-05-30T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.33
110119,Abbey Road,2023-05-30T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.15
110119,Abbey Road,2023-05-30T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.04
110119,Abbey Road,2023-05-30T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.03
110119,Abbey Road,2023-05-30T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110119,Abbey Road,2023-05-30T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.5
110119,Abbey Road,2023-05-30T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.0
110119,Abbey Road,2023-05-30T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
110119,Abbey Road,2023-05-30T12:20:00.000+00:00,transformer,,Temperature,C,31.1
110119,Abbey Road,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110119,Abbey Road,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
110119,Abbey Road,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110119,Abbey Road,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
110119,Abbey Road,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110119,Abbey Road,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
110119,Abbey Road,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
110119,Abbey Road,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
110119,Abbey Road,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.22
110119,Abbey Road,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.58
110119,Abbey Road,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.29
110119,Abbey Road,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
110119,Abbey Road,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
110119,Abbey Road,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
110119,Abbey Road,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
110119,Abbey Road,2023-05-30T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-05-30T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-05-30T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-05-30T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.41
110119,Abbey Road,2023-05-30T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.99
110119,Abbey Road,2023-05-30T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.54
110119,Abbey Road,2023-05-30T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.0
110119,Abbey Road,2023-05-30T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-05-30T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.9
110119,Abbey Road,2023-05-30T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.5
110119,Abbey Road,2023-05-30T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-05-30T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-05-30T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-05-30T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.3
110119,Abbey Road,2023-05-30T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.0
110119,Abbey Road,2023-05-30T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.01
110119,Abbey Road,2023-05-30T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110119,Abbey Road,2023-05-30T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-05-30T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110119,Abbey Road,2023-05-30T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
110119,Abbey Road,2023-05-30T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-05-30T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-05-30T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-05-30T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.49
110119,Abbey Road,2023-05-30T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.17
110119,Abbey Road,2023-05-30T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.72
110119,Abbey Road,2023-05-30T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
110119,Abbey Road,2023-05-30T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-05-30T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110119,Abbey Road,2023-05-30T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
110119,Abbey Road,2023-05-30T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.47
110119,Abbey Road,2023-05-30T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.9
110119,Abbey Road,2023-05-30T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.1
110119,Abbey Road,2023-05-30T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.31
110119,Abbey Road,2023-05-30T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.39
110119,Abbey Road,2023-05-30T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.35
110119,Abbey Road,2023-05-30T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
110119,Abbey Road,2023-05-30T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.2
110119,Abbey Road,2023-05-30T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.0
110119,Abbey Road,2023-05-30T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.2
110119,Abbey Road,2023-05-30T12:10:00.000+00:00,transformer,,Temperature,C,30.9
110119,Abbey Road,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110119,Abbey Road,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
110119,Abbey Road,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110119,Abbey Road,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
110119,Abbey Road,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110119,Abbey Road,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
110119,Abbey Road,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
110119,Abbey Road,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
110119,Abbey Road,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.35
110119,Abbey Road,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.11
110119,Abbey Road,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.49
110119,Abbey Road,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
110119,Abbey Road,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
110119,Abbey Road,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
110119,Abbey Road,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
110119,Abbey Road,2023-05-30T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-05-30T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-05-30T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-05-30T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.74
110119,Abbey Road,2023-05-30T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.27
110119,Abbey Road,2023-05-30T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.25
110119,Abbey Road,2023-05-30T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-05-30T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-05-30T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.0
110119,Abbey Road,2023-05-30T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.1
110119,Abbey Road,2023-05-30T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-05-30T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-05-30T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-05-30T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.5
110119,Abbey Road,2023-05-30T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.28
110119,Abbey Road,2023-05-30T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.28
110119,Abbey Road,2023-05-30T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-05-30T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110119,Abbey Road,2023-05-30T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
110119,Abbey Road,2023-05-30T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110119,Abbey Road,2023-05-30T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-05-30T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-05-30T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-05-30T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.18
110119,Abbey Road,2023-05-30T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.93
110119,Abbey Road,2023-05-30T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.19
110119,Abbey Road,2023-05-30T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110119,Abbey Road,2023-05-30T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
110119,Abbey Road,2023-05-30T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.7
110119,Abbey Road,2023-05-30T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
110119,Abbey Road,2023-05-30T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.1
110119,Abbey Road,2023-05-30T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.95
110119,Abbey Road,2023-05-30T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.91
110119,Abbey Road,2023-05-30T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.37
110119,Abbey Road,2023-05-30T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.4
110119,Abbey Road,2023-05-30T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.1
110119,Abbey Road,2023-05-30T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
110119,Abbey Road,2023-05-30T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.2
110119,Abbey Road,2023-05-30T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.5
110119,Abbey Road,2023-05-30T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.3
110119,Abbey Road,2023-05-30T12:00:00.000+00:00,transformer,,Temperature,C,30.8
110119,Abbey Road,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110119,Abbey Road,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
110119,Abbey Road,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110119,Abbey Road,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
110119,Abbey Road,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110119,Abbey Road,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
110119,Abbey Road,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
110119,Abbey Road,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
110119,Abbey Road,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.32
110119,Abbey Road,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.33
110119,Abbey Road,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.32
110119,Abbey Road,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
110119,Abbey Road,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
110119,Abbey Road,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
110119,Abbey Road,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
110119,Abbey Road,2023-05-30T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-05-30T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.02
110119,Abbey Road,2023-05-30T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-05-30T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.28
110119,Abbey Road,2023-05-30T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.91
110119,Abbey Road,2023-05-30T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.78
110119,Abbey Road,2023-05-30T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-05-30T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110119,Abbey Road,2023-05-30T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.7
110119,Abbey Road,2023-05-30T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.9
110119,Abbey Road,2023-05-30T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-05-30T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-05-30T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-05-30T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.68
110119,Abbey Road,2023-05-30T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.54
110119,Abbey Road,2023-05-30T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.24
110119,Abbey Road,2023-05-30T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-05-30T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110119,Abbey Road,2023-05-30T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
110119,Abbey Road,2023-05-30T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110119,Abbey Road,2023-05-30T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-05-30T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-05-30T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-05-30T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.31
110119,Abbey Road,2023-05-30T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.74
110119,Abbey Road,2023-05-30T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.8
110119,Abbey Road,2023-05-30T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110119,Abbey Road,2023-05-30T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
110119,Abbey Road,2023-05-30T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
110119,Abbey Road,2023-05-30T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
110119,Abbey Road,2023-05-30T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.52
110119,Abbey Road,2023-05-30T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.04
110119,Abbey Road,2023-05-30T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.72
110119,Abbey Road,2023-05-30T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.57
110119,Abbey Road,2023-05-30T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.86
110119,Abbey Road,2023-05-30T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.47
110119,Abbey Road,2023-05-30T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
110119,Abbey Road,2023-05-30T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.0
110119,Abbey Road,2023-05-30T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.4
110119,Abbey Road,2023-05-30T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.3
110119,Abbey Road,2023-05-30T11:50:00.000+00:00,transformer,,Temperature,C,30.6
110119,Abbey Road,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110119,Abbey Road,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
110119,Abbey Road,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110119,Abbey Road,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
110119,Abbey Road,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110119,Abbey Road,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
110119,Abbey Road,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
110119,Abbey Road,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
110119,Abbey Road,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.29
110119,Abbey Road,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.76
110119,Abbey Road,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.36
110119,Abbey Road,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
110119,Abbey Road,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
110119,Abbey Road,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
110119,Abbey Road,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
110119,Abbey Road,2023-05-30T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-05-30T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-05-30T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-05-30T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.47
110119,Abbey Road,2023-05-30T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.25
110119,Abbey Road,2023-05-30T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.49
110119,Abbey Road,2023-05-30T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.7
110119,Abbey Road,2023-05-30T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-05-30T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.9
110119,Abbey Road,2023-05-30T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-05-30T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-05-30T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-05-30T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-05-30T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.39
110119,Abbey Road,2023-05-30T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.11
110119,Abbey Road,2023-05-30T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.35
110119,Abbey Road,2023-05-30T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-05-30T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-05-30T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110119,Abbey Road,2023-05-30T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110119,Abbey Road,2023-05-30T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-05-30T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-05-30T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-05-30T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.18
110119,Abbey Road,2023-05-30T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
110119,Abbey Road,2023-05-30T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.54
110119,Abbey Road,2023-05-30T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110119,Abbey Road,2023-05-30T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-05-30T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110119,Abbey Road,2023-05-30T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
110119,Abbey Road,2023-05-30T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.95
110119,Abbey Road,2023-05-30T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.89
110119,Abbey Road,2023-05-30T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
110119,Abbey Road,2023-05-30T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.43
110119,Abbey Road,2023-05-30T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.18
110119,Abbey Road,2023-05-30T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.93
110119,Abbey Road,2023-05-30T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
110119,Abbey Road,2023-05-30T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.4
110119,Abbey Road,2023-05-30T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.7
110119,Abbey Road,2023-05-30T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
110119,Abbey Road,2023-05-30T11:40:00.000+00:00,transformer,,Temperature,C,30.5
110119,Abbey Road,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110119,Abbey Road,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
110119,Abbey Road,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110119,Abbey Road,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
110119,Abbey Road,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110119,Abbey Road,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
110119,Abbey Road,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
110119,Abbey Road,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
110119,Abbey Road,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.03
110119,Abbey Road,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.45
110119,Abbey Road,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.39
110119,Abbey Road,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
110119,Abbey Road,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
110119,Abbey Road,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
110119,Abbey Road,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
110119,Abbey Road,2023-05-30T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-05-30T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.22
110119,Abbey Road,2023-05-30T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-05-30T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.79
110119,Abbey Road,2023-05-30T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.98
110119,Abbey Road,2023-05-30T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.33
110119,Abbey Road,2023-05-30T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.5
110119,Abbey Road,2023-05-30T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-05-30T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.0
110119,Abbey Road,2023-05-30T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.7
110119,Abbey Road,2023-05-30T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-05-30T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-05-30T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-05-30T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-05-30T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.1
110119,Abbey Road,2023-05-30T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.52
110119,Abbey Road,2023-05-30T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110119,Abbey Road,2023-05-30T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-05-30T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110119,Abbey Road,2023-05-30T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
110119,Abbey Road,2023-05-30T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-05-30T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-05-30T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-05-30T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110119,Abbey Road,2023-05-30T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.6
110119,Abbey Road,2023-05-30T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.22
110119,Abbey Road,2023-05-30T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
110119,Abbey Road,2023-05-30T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-05-30T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110119,Abbey Road,2023-05-30T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110119,Abbey Road,2023-05-30T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.01
110119,Abbey Road,2023-05-30T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.93
110119,Abbey Road,2023-05-30T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.51
110119,Abbey Road,2023-05-30T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.07
110119,Abbey Road,2023-05-30T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.18
110119,Abbey Road,2023-05-30T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.9
110119,Abbey Road,2023-05-30T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.5
110119,Abbey Road,2023-05-30T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.4
110119,Abbey Road,2023-05-30T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.9
110119,Abbey Road,2023-05-30T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.4
110119,Abbey Road,2023-05-30T11:30:00.000+00:00,transformer,,Temperature,C,30.3
110119,Abbey Road,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110119,Abbey Road,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
110119,Abbey Road,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110119,Abbey Road,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
110119,Abbey Road,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110119,Abbey Road,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
110119,Abbey Road,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
110119,Abbey Road,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
110119,Abbey Road,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
110119,Abbey Road,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.47
110119,Abbey Road,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.83
110119,Abbey Road,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.72
110119,Abbey Road,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
110119,Abbey Road,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
110119,Abbey Road,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
110119,Abbey Road,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
110119,Abbey Road,2023-05-30T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-05-30T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-05-30T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-05-30T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.27
110119,Abbey Road,2023-05-30T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.15
110119,Abbey Road,2023-05-30T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.3
110119,Abbey Road,2023-05-30T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-05-30T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-05-30T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.4
110119,Abbey Road,2023-05-30T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.4
110119,Abbey Road,2023-05-30T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-05-30T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-05-30T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-05-30T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.58
110119,Abbey Road,2023-05-30T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.74
110119,Abbey Road,2023-05-30T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.98
110119,Abbey Road,2023-05-30T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-05-30T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110119,Abbey Road,2023-05-30T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
110119,Abbey Road,2023-05-30T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110119,Abbey Road,2023-05-30T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-05-30T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-05-30T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-05-30T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.82
110119,Abbey Road,2023-05-30T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.16
110119,Abbey Road,2023-05-30T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.14
110119,Abbey Road,2023-05-30T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
110119,Abbey Road,2023-05-30T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-05-30T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
110119,Abbey Road,2023-05-30T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
110119,Abbey Road,2023-05-30T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.97
110119,Abbey Road,2023-05-30T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.89
110119,Abbey Road,2023-05-30T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.39
110119,Abbey Road,2023-05-30T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.43
110119,Abbey Road,2023-05-30T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.71
110119,Abbey Road,2023-05-30T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.47
110119,Abbey Road,2023-05-30T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
110119,Abbey Road,2023-05-30T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.9
110119,Abbey Road,2023-05-30T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.5
110119,Abbey Road,2023-05-30T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.8
110119,Abbey Road,2023-05-30T11:20:00.000+00:00,transformer,,Temperature,C,30.2
110119,Abbey Road,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110119,Abbey Road,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
110119,Abbey Road,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110119,Abbey Road,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
110119,Abbey Road,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110119,Abbey Road,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
110119,Abbey Road,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
110119,Abbey Road,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
110119,Abbey Road,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.2
110119,Abbey Road,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.79
110119,Abbey Road,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.57
110119,Abbey Road,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
110119,Abbey Road,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
110119,Abbey Road,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
110119,Abbey Road,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
110119,Abbey Road,2023-05-30T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-05-30T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-05-30T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-05-30T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.18
110119,Abbey Road,2023-05-30T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.09
110119,Abbey Road,2023-05-30T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.14
110119,Abbey Road,2023-05-30T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
110119,Abbey Road,2023-05-30T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-05-30T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.3
110119,Abbey Road,2023-05-30T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.1
110119,Abbey Road,2023-05-30T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-05-30T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-05-30T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-05-30T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-05-30T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.39
110119,Abbey Road,2023-05-30T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
110119,Abbey Road,2023-05-30T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110119,Abbey Road,2023-05-30T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-05-30T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
110119,Abbey Road,2023-05-30T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110119,Abbey Road,2023-05-30T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-05-30T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-05-30T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110119,Abbey Road,2023-05-30T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.8
110119,Abbey Road,2023-05-30T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.08
110119,Abbey Road,2023-05-30T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.04
110119,Abbey Road,2023-05-30T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
110119,Abbey Road,2023-05-30T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-05-30T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.2
110119,Abbey Road,2023-05-30T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110119,Abbey Road,2023-05-30T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.73
110119,Abbey Road,2023-05-30T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.89
110119,Abbey Road,2023-05-30T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.08
110119,Abbey Road,2023-05-30T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.92
110119,Abbey Road,2023-05-30T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.25
110119,Abbey Road,2023-05-30T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.56
110119,Abbey Road,2023-05-30T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.1
110119,Abbey Road,2023-05-30T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.8
110119,Abbey Road,2023-05-30T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.3
110119,Abbey Road,2023-05-30T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
110119,Abbey Road,2023-05-30T11:10:00.000+00:00,transformer,,Temperature,C,30.0
110119,Abbey Road,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110119,Abbey Road,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
110119,Abbey Road,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110119,Abbey Road,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
110119,Abbey Road,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110119,Abbey Road,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
110119,Abbey Road,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
110119,Abbey Road,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
110119,Abbey Road,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.87
110119,Abbey Road,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.91
110119,Abbey Road,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.68
110119,Abbey Road,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
110119,Abbey Road,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
110119,Abbey Road,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
110119,Abbey Road,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
110119,Abbey Road,2023-05-30T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-05-30T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.04
110119,Abbey Road,2023-05-30T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-05-30T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.3
110119,Abbey Road,2023-05-30T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.6
110119,Abbey Road,2023-05-30T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.28
110119,Abbey Road,2023-05-30T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.1
110119,Abbey Road,2023-05-30T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-05-30T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.1
110119,Abbey Road,2023-05-30T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.4
110119,Abbey Road,2023-05-30T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-05-30T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-05-30T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-05-30T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.6
110119,Abbey Road,2023-05-30T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.98
110119,Abbey Road,2023-05-30T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.47
110119,Abbey Road,2023-05-30T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110119,Abbey Road,2023-05-30T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-05-30T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
110119,Abbey Road,2023-05-30T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110119,Abbey Road,2023-05-30T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-05-30T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-05-30T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-05-30T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.8
110119,Abbey Road,2023-05-30T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.84
110119,Abbey Road,2023-05-30T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
110119,Abbey Road,2023-05-30T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
110119,Abbey Road,2023-05-30T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-05-30T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.9
110119,Abbey Road,2023-05-30T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110119,Abbey Road,2023-05-30T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.05
110119,Abbey Road,2023-05-30T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.3
110119,Abbey Road,2023-05-30T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.01
110119,Abbey Road,2023-05-30T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.24
110119,Abbey Road,2023-05-30T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.69
110119,Abbey Road,2023-05-30T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.97
110119,Abbey Road,2023-05-30T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.9
110119,Abbey Road,2023-05-30T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.8
110119,Abbey Road,2023-05-30T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.3
110119,Abbey Road,2023-05-30T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.6
110119,Abbey Road,2023-05-30T11:00:00.000+00:00,transformer,,Temperature,C,29.8
110119,Abbey Road,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110119,Abbey Road,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
110119,Abbey Road,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110119,Abbey Road,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
110119,Abbey Road,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110119,Abbey Road,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
110119,Abbey Road,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
110119,Abbey Road,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
110119,Abbey Road,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.75
110119,Abbey Road,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.61
110119,Abbey Road,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.34
110119,Abbey Road,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
110119,Abbey Road,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
110119,Abbey Road,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
110119,Abbey Road,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
110119,Abbey Road,2023-05-30T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-05-30T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.17
110119,Abbey Road,2023-05-30T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-05-30T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.65
110119,Abbey Road,2023-05-30T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.48
110119,Abbey Road,2023-05-30T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.22
110119,Abbey Road,2023-05-30T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,10.3
110119,Abbey Road,2023-05-30T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-05-30T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.0
110119,Abbey Road,2023-05-30T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.2
110119,Abbey Road,2023-05-30T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-05-30T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-05-30T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-05-30T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.52
110119,Abbey Road,2023-05-30T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.17
110119,Abbey Road,2023-05-30T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.66
110119,Abbey Road,2023-05-30T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-05-30T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-05-30T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110119,Abbey Road,2023-05-30T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110119,Abbey Road,2023-05-30T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-05-30T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-05-30T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-05-30T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.89
110119,Abbey Road,2023-05-30T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.16
110119,Abbey Road,2023-05-30T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.45
110119,Abbey Road,2023-05-30T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
110119,Abbey Road,2023-05-30T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-05-30T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110119,Abbey Road,2023-05-30T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
110119,Abbey Road,2023-05-30T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.68
110119,Abbey Road,2023-05-30T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.95
110119,Abbey Road,2023-05-30T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.51
110119,Abbey Road,2023-05-30T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.78
110119,Abbey Road,2023-05-30T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.35
110119,Abbey Road,2023-05-30T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.92
110119,Abbey Road,2023-05-30T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,50.0
110119,Abbey Road,2023-05-30T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,102.9
110119,Abbey Road,2023-05-30T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.7
110119,Abbey Road,2023-05-30T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.0
110119,Abbey Road,2023-05-30T10:50:00.000+00:00,transformer,,Temperature,C,29.6
110119,Abbey Road,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110119,Abbey Road,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
110119,Abbey Road,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110119,Abbey Road,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
110119,Abbey Road,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110119,Abbey Road,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
110119,Abbey Road,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
110119,Abbey Road,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
110119,Abbey Road,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
110119,Abbey Road,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.12
110119,Abbey Road,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.48
110119,Abbey Road,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.3
110119,Abbey Road,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
110119,Abbey Road,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
110119,Abbey Road,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
110119,Abbey Road,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
110119,Abbey Road,2023-05-30T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-05-30T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-05-30T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-05-30T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.11
110119,Abbey Road,2023-05-30T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.61
110119,Abbey Road,2023-05-30T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.73
110119,Abbey Road,2023-05-30T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-05-30T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110119,Abbey Road,2023-05-30T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.9
110119,Abbey Road,2023-05-30T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-05-30T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-05-30T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-05-30T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-05-30T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.79
