Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-05-30T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.2
110119,Abbey Road,2023-05-30T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.07
110119,Abbey Road,2023-05-30T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110119,Abbey Road,2023-05-30T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110119,Abbey Road,2023-05-30T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
110119,Abbey Road,2023-05-30T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110119,Abbey Road,2023-05-30T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-05-30T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-05-30T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-05-30T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.85
110119,Abbey Road,2023-05-30T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.66
110119,Abbey Road,2023-05-30T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.72
110119,Abbey Road,2023-05-30T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110119,Abbey Road,2023-05-30T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-05-30T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110119,Abbey Road,2023-05-30T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
110119,Abbey Road,2023-05-30T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,4.55
110119,Abbey Road,2023-05-30T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.95
110119,Abbey Road,2023-05-30T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.72
110119,Abbey Road,2023-05-30T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.67
110119,Abbey Road,2023-05-30T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.62
110119,Abbey Road,2023-05-30T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.48
110119,Abbey Road,2023-05-30T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
110119,Abbey Road,2023-05-30T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,94.4
110119,Abbey Road,2023-05-30T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.3
110119,Abbey Road,2023-05-30T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.1
110119,Abbey Road,2023-05-30T10:40:00.000+00:00,transformer,,Temperature,C,29.5
110119,Abbey Road,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110119,Abbey Road,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
110119,Abbey Road,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110119,Abbey Road,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
110119,Abbey Road,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110119,Abbey Road,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
110119,Abbey Road,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
110119,Abbey Road,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
110119,Abbey Road,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
110119,Abbey Road,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.15
110119,Abbey Road,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.31
110119,Abbey Road,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.66
110119,Abbey Road,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
110119,Abbey Road,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
110119,Abbey Road,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
110119,Abbey Road,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
110119,Abbey Road,2023-05-30T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-05-30T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-05-30T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-05-30T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.65
110119,Abbey Road,2023-05-30T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.2
110119,Abbey Road,2023-05-30T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.92
110119,Abbey Road,2023-05-30T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-05-30T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110119,Abbey Road,2023-05-30T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.1
110119,Abbey Road,2023-05-30T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.7
110119,Abbey Road,2023-05-30T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-05-30T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-05-30T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-05-30T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.14
110119,Abbey Road,2023-05-30T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.47
110119,Abbey Road,2023-05-30T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.03
110119,Abbey Road,2023-05-30T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110119,Abbey Road,2023-05-30T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
110119,Abbey Road,2023-05-30T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110119,Abbey Road,2023-05-30T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110119,Abbey Road,2023-05-30T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-05-30T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-05-30T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-05-30T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.8
110119,Abbey Road,2023-05-30T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.51
110119,Abbey Road,2023-05-30T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.02
110119,Abbey Road,2023-05-30T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
110119,Abbey Road,2023-05-30T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-05-30T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
110119,Abbey Road,2023-05-30T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.1
110119,Abbey Road,2023-05-30T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.75
110119,Abbey Road,2023-05-30T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.93
110119,Abbey Road,2023-05-30T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.81
110119,Abbey Road,2023-05-30T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.37
110119,Abbey Road,2023-05-30T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.1
110119,Abbey Road,2023-05-30T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.79
110119,Abbey Road,2023-05-30T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.2
110119,Abbey Road,2023-05-30T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,101.5
110119,Abbey Road,2023-05-30T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.1
110119,Abbey Road,2023-05-30T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.0
110119,Abbey Road,2023-05-30T10:30:00.000+00:00,transformer,,Temperature,C,29.2
110119,Abbey Road,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110119,Abbey Road,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
110119,Abbey Road,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110119,Abbey Road,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
110119,Abbey Road,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110119,Abbey Road,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
110119,Abbey Road,2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
110119,Abbey Road,2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
110119,Abbey Road,2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
110119,Abbey Road,2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.88
110119,Abbey Road,2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.46
110119,Abbey Road,2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.58
110119,Abbey Road,2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
110119,Abbey Road,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
110119,Abbey Road,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
110119,Abbey Road,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
110119,Abbey Road,2023-05-30T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-05-30T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-05-30T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-05-30T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.58
110119,Abbey Road,2023-05-30T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.34
110119,Abbey Road,2023-05-30T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.64
110119,Abbey Road,2023-05-30T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110119,Abbey Road,2023-05-30T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.7
110119,Abbey Road,2023-05-30T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.1
110119,Abbey Road,2023-05-30T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-05-30T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-05-30T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-05-30T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-05-30T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.02
110119,Abbey Road,2023-05-30T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.01
110119,Abbey Road,2023-05-30T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.02
110119,Abbey Road,2023-05-30T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-05-30T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110119,Abbey Road,2023-05-30T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
110119,Abbey Road,2023-05-30T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110119,Abbey Road,2023-05-30T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-05-30T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-05-30T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-05-30T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.8
110119,Abbey Road,2023-05-30T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.82
110119,Abbey Road,2023-05-30T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.53
110119,Abbey Road,2023-05-30T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.5
110119,Abbey Road,2023-05-30T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-05-30T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.1
110119,Abbey Road,2023-05-30T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.1
110119,Abbey Road,2023-05-30T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.69
110119,Abbey Road,2023-05-30T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.56
110119,Abbey Road,2023-05-30T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.02
110119,Abbey Road,2023-05-30T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.91
110119,Abbey Road,2023-05-30T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.56
110119,Abbey Road,2023-05-30T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.87
110119,Abbey Road,2023-05-30T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,50.0
110119,Abbey Road,2023-05-30T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.3
110119,Abbey Road,2023-05-30T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.9
110119,Abbey Road,2023-05-30T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.2
110119,Abbey Road,2023-05-30T10:20:00.000+00:00,transformer,,Temperature,C,29.0
110119,Abbey Road,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110119,Abbey Road,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
110119,Abbey Road,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110119,Abbey Road,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
110119,Abbey Road,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110119,Abbey Road,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
110119,Abbey Road,2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
110119,Abbey Road,2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
110119,Abbey Road,2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.97
110119,Abbey Road,2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.48
110119,Abbey Road,2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.97
110119,Abbey Road,2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
110119,Abbey Road,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
110119,Abbey Road,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
110119,Abbey Road,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
110119,Abbey Road,2023-05-30T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-05-30T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-05-30T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-05-30T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.25
110119,Abbey Road,2023-05-30T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.53
110119,Abbey Road,2023-05-30T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.44
110119,Abbey Road,2023-05-30T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-05-30T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.1
110119,Abbey Road,2023-05-30T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.7
110119,Abbey Road,2023-05-30T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.4
110119,Abbey Road,2023-05-30T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-05-30T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-05-30T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-05-30T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-05-30T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.16
110119,Abbey Road,2023-05-30T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.81
110119,Abbey Road,2023-05-30T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110119,Abbey Road,2023-05-30T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-05-30T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110119,Abbey Road,2023-05-30T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110119,Abbey Road,2023-05-30T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-05-30T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-05-30T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-05-30T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.1
110119,Abbey Road,2023-05-30T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.64
110119,Abbey Road,2023-05-30T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.23
110119,Abbey Road,2023-05-30T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
110119,Abbey Road,2023-05-30T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-05-30T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110119,Abbey Road,2023-05-30T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
110119,Abbey Road,2023-05-30T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.32
110119,Abbey Road,2023-05-30T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.22
110119,Abbey Road,2023-05-30T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.65
110119,Abbey Road,2023-05-30T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.04
110119,Abbey Road,2023-05-30T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.81
110119,Abbey Road,2023-05-30T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.89
110119,Abbey Road,2023-05-30T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,56.2
110119,Abbey Road,2023-05-30T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,105.9
110119,Abbey Road,2023-05-30T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.1
110119,Abbey Road,2023-05-30T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.2
110119,Abbey Road,2023-05-30T10:10:00.000+00:00,transformer,,Temperature,C,28.8
110119,Abbey Road,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110119,Abbey Road,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
110119,Abbey Road,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110119,Abbey Road,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
110119,Abbey Road,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110119,Abbey Road,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
110119,Abbey Road,2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
110119,Abbey Road,2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
110119,Abbey Road,2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.32
110119,Abbey Road,2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.35
110119,Abbey Road,2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.54
110119,Abbey Road,2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
110119,Abbey Road,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
110119,Abbey Road,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
110119,Abbey Road,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
110119,Abbey Road,2023-05-30T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-05-30T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-05-30T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-05-30T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.69
110119,Abbey Road,2023-05-30T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.22
110119,Abbey Road,2023-05-30T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.78
110119,Abbey Road,2023-05-30T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,8.6
110119,Abbey Road,2023-05-30T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-05-30T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.7
110119,Abbey Road,2023-05-30T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-05-30T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-05-30T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-05-30T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-05-30T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.36
110119,Abbey Road,2023-05-30T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.37
110119,Abbey Road,2023-05-30T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.62
110119,Abbey Road,2023-05-30T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-05-30T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110119,Abbey Road,2023-05-30T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
110119,Abbey Road,2023-05-30T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110119,Abbey Road,2023-05-30T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-05-30T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-05-30T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-05-30T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.72
110119,Abbey Road,2023-05-30T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.75
110119,Abbey Road,2023-05-30T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.54
110119,Abbey Road,2023-05-30T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110119,Abbey Road,2023-05-30T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-05-30T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
110119,Abbey Road,2023-05-30T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
110119,Abbey Road,2023-05-30T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.96
110119,Abbey Road,2023-05-30T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.11
110119,Abbey Road,2023-05-30T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.88
110119,Abbey Road,2023-05-30T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.66
110119,Abbey Road,2023-05-30T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.2
110119,Abbey Road,2023-05-30T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.87
110119,Abbey Road,2023-05-30T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.4
110119,Abbey Road,2023-05-30T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,105.6
110119,Abbey Road,2023-05-30T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.6
110119,Abbey Road,2023-05-30T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.5
110119,Abbey Road,2023-05-30T10:00:00.000+00:00,transformer,,Temperature,C,28.7
110119,Abbey Road,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110119,Abbey Road,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
110119,Abbey Road,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110119,Abbey Road,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
110119,Abbey Road,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110119,Abbey Road,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
110119,Abbey Road,2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
110119,Abbey Road,2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
110119,Abbey Road,2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.8
110119,Abbey Road,2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.32
110119,Abbey Road,2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.58
110119,Abbey Road,2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
110119,Abbey Road,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
110119,Abbey Road,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
110119,Abbey Road,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
110119,Abbey Road,2023-05-30T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-05-30T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-05-30T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-05-30T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.99
110119,Abbey Road,2023-05-30T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.96
110119,Abbey Road,2023-05-30T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.2
110119,Abbey Road,2023-05-30T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,9.6
110119,Abbey Road,2023-05-30T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-05-30T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.9
110119,Abbey Road,2023-05-30T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.5
110119,Abbey Road,2023-05-30T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-05-30T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-05-30T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-05-30T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-05-30T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.35
110119,Abbey Road,2023-05-30T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.54
110119,Abbey Road,2023-05-30T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110119,Abbey Road,2023-05-30T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-05-30T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
110119,Abbey Road,2023-05-30T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110119,Abbey Road,2023-05-30T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-05-30T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-05-30T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-05-30T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.38
110119,Abbey Road,2023-05-30T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.42
110119,Abbey Road,2023-05-30T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.05
110119,Abbey Road,2023-05-30T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
110119,Abbey Road,2023-05-30T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-05-30T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
110119,Abbey Road,2023-05-30T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110119,Abbey Road,2023-05-30T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.65
110119,Abbey Road,2023-05-30T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.49
110119,Abbey Road,2023-05-30T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.66
110119,Abbey Road,2023-05-30T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.57
110119,Abbey Road,2023-05-30T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.07
110119,Abbey Road,2023-05-30T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.94
110119,Abbey Road,2023-05-30T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,58.9
110119,Abbey Road,2023-05-30T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,116.7
110119,Abbey Road,2023-05-30T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.6
110119,Abbey Road,2023-05-30T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.1
110119,Abbey Road,2023-05-30T09:50:00.000+00:00,transformer,,Temperature,C,28.5
110119,Abbey Road,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110119,Abbey Road,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
110119,Abbey Road,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110119,Abbey Road,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
110119,Abbey Road,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110119,Abbey Road,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
110119,Abbey Road,2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
110119,Abbey Road,2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
110119,Abbey Road,2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
110119,Abbey Road,2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.01
110119,Abbey Road,2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.12
110119,Abbey Road,2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.16
110119,Abbey Road,2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
110119,Abbey Road,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
110119,Abbey Road,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
110119,Abbey Road,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
110119,Abbey Road,2023-05-30T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-05-30T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-05-30T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-05-30T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.65
110119,Abbey Road,2023-05-30T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.91
110119,Abbey Road,2023-05-30T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.79
110119,Abbey Road,2023-05-30T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.2
110119,Abbey Road,2023-05-30T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110119,Abbey Road,2023-05-30T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.7
110119,Abbey Road,2023-05-30T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.7
110119,Abbey Road,2023-05-30T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-05-30T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-05-30T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-05-30T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.54
110119,Abbey Road,2023-05-30T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.3
110119,Abbey Road,2023-05-30T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.75
110119,Abbey Road,2023-05-30T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-05-30T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110119,Abbey Road,2023-05-30T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110119,Abbey Road,2023-05-30T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110119,Abbey Road,2023-05-30T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-05-30T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-05-30T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-05-30T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.51
110119,Abbey Road,2023-05-30T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.11
110119,Abbey Road,2023-05-30T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.58
110119,Abbey Road,2023-05-30T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
110119,Abbey Road,2023-05-30T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-05-30T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
110119,Abbey Road,2023-05-30T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110119,Abbey Road,2023-05-30T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.52
110119,Abbey Road,2023-05-30T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.42
110119,Abbey Road,2023-05-30T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.63
110119,Abbey Road,2023-05-30T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.69
110119,Abbey Road,2023-05-30T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.13
110119,Abbey Road,2023-05-30T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.7
110119,Abbey Road,2023-05-30T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.9
110119,Abbey Road,2023-05-30T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.4
110119,Abbey Road,2023-05-30T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,98.7
110119,Abbey Road,2023-05-30T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.8
110119,Abbey Road,2023-05-30T09:40:00.000+00:00,transformer,,Temperature,C,28.4
110119,Abbey Road,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110119,Abbey Road,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
110119,Abbey Road,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110119,Abbey Road,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
110119,Abbey Road,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110119,Abbey Road,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
110119,Abbey Road,2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
110119,Abbey Road,2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
110119,Abbey Road,2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.16
110119,Abbey Road,2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.81
110119,Abbey Road,2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.74
110119,Abbey Road,2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
110119,Abbey Road,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
110119,Abbey Road,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
110119,Abbey Road,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
110119,Abbey Road,2023-05-30T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-05-30T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-05-30T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-05-30T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.77
110119,Abbey Road,2023-05-30T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.38
110119,Abbey Road,2023-05-30T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.6
110119,Abbey Road,2023-05-30T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.7
110119,Abbey Road,2023-05-30T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-05-30T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.6
110119,Abbey Road,2023-05-30T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.9
110119,Abbey Road,2023-05-30T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-05-30T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-05-30T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-05-30T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.66
110119,Abbey Road,2023-05-30T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.27
110119,Abbey Road,2023-05-30T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.25
110119,Abbey Road,2023-05-30T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110119,Abbey Road,2023-05-30T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110119,Abbey Road,2023-05-30T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
110119,Abbey Road,2023-05-30T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110119,Abbey Road,2023-05-30T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-05-30T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-05-30T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-05-30T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.62
110119,Abbey Road,2023-05-30T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.55
110119,Abbey Road,2023-05-30T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.75
110119,Abbey Road,2023-05-30T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
110119,Abbey Road,2023-05-30T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-05-30T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
110119,Abbey Road,2023-05-30T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110119,Abbey Road,2023-05-30T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.02
110119,Abbey Road,2023-05-30T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.66
110119,Abbey Road,2023-05-30T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.7
110119,Abbey Road,2023-05-30T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.71
110119,Abbey Road,2023-05-30T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.15
110119,Abbey Road,2023-05-30T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.59
110119,Abbey Road,2023-05-30T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.0
110119,Abbey Road,2023-05-30T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,101.5
110119,Abbey Road,2023-05-30T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.4
110119,Abbey Road,2023-05-30T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.4
110119,Abbey Road,2023-05-30T09:30:00.000+00:00,transformer,,Temperature,C,28.2
110119,Abbey Road,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110119,Abbey Road,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
110119,Abbey Road,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110119,Abbey Road,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
110119,Abbey Road,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110119,Abbey Road,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
110119,Abbey Road,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
110119,Abbey Road,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
110119,Abbey Road,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.23
110119,Abbey Road,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.21
110119,Abbey Road,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.53
110119,Abbey Road,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
110119,Abbey Road,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
110119,Abbey Road,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
110119,Abbey Road,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
110119,Abbey Road,2023-05-30T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-05-30T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-05-30T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-05-30T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.93
110119,Abbey Road,2023-05-30T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.1
110119,Abbey Road,2023-05-30T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.63
110119,Abbey Road,2023-05-30T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110119,Abbey Road,2023-05-30T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110119,Abbey Road,2023-05-30T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.3
110119,Abbey Road,2023-05-30T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.5
110119,Abbey Road,2023-05-30T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-05-30T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-05-30T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-05-30T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.33
110119,Abbey Road,2023-05-30T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.18
110119,Abbey Road,2023-05-30T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.25
110119,Abbey Road,2023-05-30T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-05-30T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
110119,Abbey Road,2023-05-30T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
110119,Abbey Road,2023-05-30T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110119,Abbey Road,2023-05-30T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-05-30T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-05-30T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-05-30T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.52
110119,Abbey Road,2023-05-30T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.37
110119,Abbey Road,2023-05-30T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.04
110119,Abbey Road,2023-05-30T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110119,Abbey Road,2023-05-30T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-05-30T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110119,Abbey Road,2023-05-30T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110119,Abbey Road,2023-05-30T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.95
110119,Abbey Road,2023-05-30T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.68
110119,Abbey Road,2023-05-30T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.16
110119,Abbey Road,2023-05-30T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.53
110119,Abbey Road,2023-05-30T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.9
110119,Abbey Road,2023-05-30T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.4
110119,Abbey Road,2023-05-30T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,56.9
110119,Abbey Road,2023-05-30T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,104.6
110119,Abbey Road,2023-05-30T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.7
110119,Abbey Road,2023-05-30T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.9
110119,Abbey Road,2023-05-30T09:20:00.000+00:00,transformer,,Temperature,C,28.0
110119,Abbey Road,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110119,Abbey Road,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
110119,Abbey Road,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110119,Abbey Road,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
110119,Abbey Road,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110119,Abbey Road,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
110119,Abbey Road,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
110119,Abbey Road,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
110119,Abbey Road,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.2
110119,Abbey Road,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.48
110119,Abbey Road,2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.84
110119,Abbey Road,2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
110119,Abbey Road,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
110119,Abbey Road,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
110119,Abbey Road,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
110119,Abbey Road,2023-05-30T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-05-30T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-05-30T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-05-30T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.44
110119,Abbey Road,2023-05-30T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.67
110119,Abbey Road,2023-05-30T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.44
110119,Abbey Road,2023-05-30T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.3
110119,Abbey Road,2023-05-30T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110119,Abbey Road,2023-05-30T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.6
110119,Abbey Road,2023-05-30T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.4
110119,Abbey Road,2023-05-30T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-05-30T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-05-30T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-05-30T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.94
110119,Abbey Road,2023-05-30T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.08
110119,Abbey Road,2023-05-30T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.29
110119,Abbey Road,2023-05-30T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110119,Abbey Road,2023-05-30T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
110119,Abbey Road,2023-05-30T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
110119,Abbey Road,2023-05-30T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110119,Abbey Road,2023-05-30T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-05-30T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-05-30T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-05-30T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.46
110119,Abbey Road,2023-05-30T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.83
110119,Abbey Road,2023-05-30T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.0
110119,Abbey Road,2023-05-30T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
110119,Abbey Road,2023-05-30T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-05-30T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110119,Abbey Road,2023-05-30T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
110119,Abbey Road,2023-05-30T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.49
110119,Abbey Road,2023-05-30T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.73
110119,Abbey Road,2023-05-30T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.28
110119,Abbey Road,2023-05-30T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.45
110119,Abbey Road,2023-05-30T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.51
110119,Abbey Road,2023-05-30T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.28
110119,Abbey Road,2023-05-30T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
110119,Abbey Road,2023-05-30T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.0
110119,Abbey Road,2023-05-30T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.0
110119,Abbey Road,2023-05-30T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.0
110119,Abbey Road,2023-05-30T09:10:00.000+00:00,transformer,,Temperature,C,27.7
110119,Abbey Road,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110119,Abbey Road,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
110119,Abbey Road,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110119,Abbey Road,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
110119,Abbey Road,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110119,Abbey Road,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
110119,Abbey Road,2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
110119,Abbey Road,2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
110119,Abbey Road,2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.74
110119,Abbey Road,2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.35
110119,Abbey Road,2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.48
110119,Abbey Road,2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
110119,Abbey Road,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
110119,Abbey Road,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
110119,Abbey Road,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
110119,Abbey Road,2023-05-30T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-05-30T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-05-30T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-05-30T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.28
110119,Abbey Road,2023-05-30T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.94
110119,Abbey Road,2023-05-30T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.45
110119,Abbey Road,2023-05-30T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.7
110119,Abbey Road,2023-05-30T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.1
