Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-05-30T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.8
110119,Abbey Road,2023-05-30T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.7
110119,Abbey Road,2023-05-30T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-05-30T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-05-30T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-05-30T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.99
110119,Abbey Road,2023-05-30T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.11
110119,Abbey Road,2023-05-30T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.53
110119,Abbey Road,2023-05-30T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-05-30T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-05-30T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
110119,Abbey Road,2023-05-30T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110119,Abbey Road,2023-05-30T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-05-30T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-05-30T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-05-30T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.6
110119,Abbey Road,2023-05-30T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.37
110119,Abbey Road,2023-05-30T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.1
110119,Abbey Road,2023-05-30T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110119,Abbey Road,2023-05-30T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-05-30T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110119,Abbey Road,2023-05-30T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110119,Abbey Road,2023-05-30T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,4.25
110119,Abbey Road,2023-05-30T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.21
110119,Abbey Road,2023-05-30T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.42
110119,Abbey Road,2023-05-30T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.81
110119,Abbey Road,2023-05-30T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.55
110119,Abbey Road,2023-05-30T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.67
110119,Abbey Road,2023-05-30T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.4
110119,Abbey Road,2023-05-30T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.5
110119,Abbey Road,2023-05-30T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.7
110119,Abbey Road,2023-05-30T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.5
110119,Abbey Road,2023-05-30T09:00:00.000+00:00,transformer,,Temperature,C,27.5
110119,Abbey Road,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110119,Abbey Road,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
110119,Abbey Road,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110119,Abbey Road,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
110119,Abbey Road,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110119,Abbey Road,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
110119,Abbey Road,2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
110119,Abbey Road,2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
110119,Abbey Road,2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
110119,Abbey Road,2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.77
110119,Abbey Road,2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.98
110119,Abbey Road,2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.89
110119,Abbey Road,2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
110119,Abbey Road,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
110119,Abbey Road,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
110119,Abbey Road,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
110119,Abbey Road,2023-05-30T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-05-30T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-05-30T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-05-30T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.24
110119,Abbey Road,2023-05-30T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.58
110119,Abbey Road,2023-05-30T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.97
110119,Abbey Road,2023-05-30T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.9
110119,Abbey Road,2023-05-30T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110119,Abbey Road,2023-05-30T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.9
110119,Abbey Road,2023-05-30T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.4
110119,Abbey Road,2023-05-30T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-05-30T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-05-30T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-05-30T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.01
110119,Abbey Road,2023-05-30T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.19
110119,Abbey Road,2023-05-30T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.51
110119,Abbey Road,2023-05-30T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110119,Abbey Road,2023-05-30T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-05-30T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
110119,Abbey Road,2023-05-30T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110119,Abbey Road,2023-05-30T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-05-30T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-05-30T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-05-30T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.85
110119,Abbey Road,2023-05-30T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.97
110119,Abbey Road,2023-05-30T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.39
110119,Abbey Road,2023-05-30T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110119,Abbey Road,2023-05-30T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-05-30T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110119,Abbey Road,2023-05-30T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
110119,Abbey Road,2023-05-30T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,4.42
110119,Abbey Road,2023-05-30T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.99
110119,Abbey Road,2023-05-30T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.65
110119,Abbey Road,2023-05-30T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.69
110119,Abbey Road,2023-05-30T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.36
110119,Abbey Road,2023-05-30T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.95
110119,Abbey Road,2023-05-30T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,56.8
110119,Abbey Road,2023-05-30T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,118.4
110119,Abbey Road,2023-05-30T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.9
110119,Abbey Road,2023-05-30T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.2
110119,Abbey Road,2023-05-30T08:50:00.000+00:00,transformer,,Temperature,C,27.3
110119,Abbey Road,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110119,Abbey Road,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
110119,Abbey Road,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110119,Abbey Road,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
110119,Abbey Road,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110119,Abbey Road,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
110119,Abbey Road,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
110119,Abbey Road,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
110119,Abbey Road,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
110119,Abbey Road,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.42
110119,Abbey Road,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.46
110119,Abbey Road,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.22
110119,Abbey Road,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
110119,Abbey Road,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
110119,Abbey Road,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
110119,Abbey Road,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
110119,Abbey Road,2023-05-30T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-05-30T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-05-30T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-05-30T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.38
110119,Abbey Road,2023-05-30T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.01
110119,Abbey Road,2023-05-30T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.88
110119,Abbey Road,2023-05-30T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.3
110119,Abbey Road,2023-05-30T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.6
110119,Abbey Road,2023-05-30T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.9
110119,Abbey Road,2023-05-30T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.9
110119,Abbey Road,2023-05-30T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
110119,Abbey Road,2023-05-30T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-05-30T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-05-30T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.33
110119,Abbey Road,2023-05-30T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.11
110119,Abbey Road,2023-05-30T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.9
110119,Abbey Road,2023-05-30T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110119,Abbey Road,2023-05-30T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-05-30T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
110119,Abbey Road,2023-05-30T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110119,Abbey Road,2023-05-30T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-05-30T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-05-30T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-05-30T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.03
110119,Abbey Road,2023-05-30T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.48
110119,Abbey Road,2023-05-30T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.74
110119,Abbey Road,2023-05-30T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
110119,Abbey Road,2023-05-30T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-05-30T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110119,Abbey Road,2023-05-30T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
110119,Abbey Road,2023-05-30T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.76
110119,Abbey Road,2023-05-30T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.62
110119,Abbey Road,2023-05-30T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.25
110119,Abbey Road,2023-05-30T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.42
110119,Abbey Road,2023-05-30T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.69
110119,Abbey Road,2023-05-30T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.03
110119,Abbey Road,2023-05-30T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
110119,Abbey Road,2023-05-30T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.5
110119,Abbey Road,2023-05-30T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.6
110119,Abbey Road,2023-05-30T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.8
110119,Abbey Road,2023-05-30T08:40:00.000+00:00,transformer,,Temperature,C,27.1
110119,Abbey Road,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110119,Abbey Road,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
110119,Abbey Road,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110119,Abbey Road,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
110119,Abbey Road,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110119,Abbey Road,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
110119,Abbey Road,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
110119,Abbey Road,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
110119,Abbey Road,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.26
110119,Abbey Road,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.86
110119,Abbey Road,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.89
110119,Abbey Road,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
110119,Abbey Road,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
110119,Abbey Road,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
110119,Abbey Road,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
110119,Abbey Road,2023-05-30T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-05-30T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-05-30T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-05-30T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.75
110119,Abbey Road,2023-05-30T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.77
110119,Abbey Road,2023-05-30T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.28
110119,Abbey Road,2023-05-30T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,10.9
110119,Abbey Road,2023-05-30T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110119,Abbey Road,2023-05-30T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.5
110119,Abbey Road,2023-05-30T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.9
110119,Abbey Road,2023-05-30T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-05-30T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-05-30T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-05-30T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110119,Abbey Road,2023-05-30T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.96
110119,Abbey Road,2023-05-30T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.48
110119,Abbey Road,2023-05-30T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-05-30T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-05-30T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
110119,Abbey Road,2023-05-30T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110119,Abbey Road,2023-05-30T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-05-30T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-05-30T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-05-30T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.5
110119,Abbey Road,2023-05-30T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.56
110119,Abbey Road,2023-05-30T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.48
110119,Abbey Road,2023-05-30T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110119,Abbey Road,2023-05-30T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-05-30T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110119,Abbey Road,2023-05-30T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110119,Abbey Road,2023-05-30T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.5
110119,Abbey Road,2023-05-30T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.33
110119,Abbey Road,2023-05-30T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.45
110119,Abbey Road,2023-05-30T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.01
110119,Abbey Road,2023-05-30T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.17
110119,Abbey Road,2023-05-30T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.78
110119,Abbey Road,2023-05-30T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
110119,Abbey Road,2023-05-30T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.6
110119,Abbey Road,2023-05-30T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.2
110119,Abbey Road,2023-05-30T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
110119,Abbey Road,2023-05-30T08:30:00.000+00:00,transformer,,Temperature,C,27.0
110119,Abbey Road,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110119,Abbey Road,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
110119,Abbey Road,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110119,Abbey Road,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
110119,Abbey Road,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110119,Abbey Road,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
110119,Abbey Road,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
110119,Abbey Road,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
110119,Abbey Road,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.33
110119,Abbey Road,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.84
110119,Abbey Road,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.55
110119,Abbey Road,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
110119,Abbey Road,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
110119,Abbey Road,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
110119,Abbey Road,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
110119,Abbey Road,2023-05-30T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-05-30T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-05-30T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-05-30T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.78
110119,Abbey Road,2023-05-30T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.7
110119,Abbey Road,2023-05-30T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.76
110119,Abbey Road,2023-05-30T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,7.6
110119,Abbey Road,2023-05-30T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-05-30T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-05-30T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.1
110119,Abbey Road,2023-05-30T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-05-30T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-05-30T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-05-30T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.39
110119,Abbey Road,2023-05-30T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110119,Abbey Road,2023-05-30T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.52
110119,Abbey Road,2023-05-30T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110119,Abbey Road,2023-05-30T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
110119,Abbey Road,2023-05-30T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-05-30T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110119,Abbey Road,2023-05-30T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-05-30T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-05-30T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-05-30T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.15
110119,Abbey Road,2023-05-30T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.3
110119,Abbey Road,2023-05-30T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.86
110119,Abbey Road,2023-05-30T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110119,Abbey Road,2023-05-30T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-05-30T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110119,Abbey Road,2023-05-30T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110119,Abbey Road,2023-05-30T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.09
110119,Abbey Road,2023-05-30T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.0
110119,Abbey Road,2023-05-30T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.16
110119,Abbey Road,2023-05-30T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.99
110119,Abbey Road,2023-05-30T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.01
110119,Abbey Road,2023-05-30T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.52
110119,Abbey Road,2023-05-30T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
110119,Abbey Road,2023-05-30T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.7
110119,Abbey Road,2023-05-30T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.4
110119,Abbey Road,2023-05-30T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.6
110119,Abbey Road,2023-05-30T08:20:00.000+00:00,transformer,,Temperature,C,26.9
110119,Abbey Road,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110119,Abbey Road,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
110119,Abbey Road,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110119,Abbey Road,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
110119,Abbey Road,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110119,Abbey Road,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
110119,Abbey Road,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
110119,Abbey Road,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
110119,Abbey Road,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.28
110119,Abbey Road,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.36
110119,Abbey Road,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.99
110119,Abbey Road,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
110119,Abbey Road,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
110119,Abbey Road,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
110119,Abbey Road,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
110119,Abbey Road,2023-05-30T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-05-30T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-05-30T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-05-30T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.78
110119,Abbey Road,2023-05-30T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.73
110119,Abbey Road,2023-05-30T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.97
110119,Abbey Road,2023-05-30T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-05-30T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-05-30T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-05-30T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.9
110119,Abbey Road,2023-05-30T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-05-30T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-05-30T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-05-30T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.99
110119,Abbey Road,2023-05-30T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110119,Abbey Road,2023-05-30T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.73
110119,Abbey Road,2023-05-30T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-05-30T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
110119,Abbey Road,2023-05-30T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-05-30T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110119,Abbey Road,2023-05-30T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-05-30T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-05-30T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110119,Abbey Road,2023-05-30T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.55
110119,Abbey Road,2023-05-30T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.6
110119,Abbey Road,2023-05-30T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.31
110119,Abbey Road,2023-05-30T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110119,Abbey Road,2023-05-30T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
110119,Abbey Road,2023-05-30T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
110119,Abbey Road,2023-05-30T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110119,Abbey Road,2023-05-30T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.22
110119,Abbey Road,2023-05-30T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.32
110119,Abbey Road,2023-05-30T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.67
110119,Abbey Road,2023-05-30T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.63
110119,Abbey Road,2023-05-30T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.02
110119,Abbey Road,2023-05-30T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.47
110119,Abbey Road,2023-05-30T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.9
110119,Abbey Road,2023-05-30T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.3
110119,Abbey Road,2023-05-30T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.6
110119,Abbey Road,2023-05-30T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.6
110119,Abbey Road,2023-05-30T08:10:00.000+00:00,transformer,,Temperature,C,26.8
110119,Abbey Road,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110119,Abbey Road,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
110119,Abbey Road,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110119,Abbey Road,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
110119,Abbey Road,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110119,Abbey Road,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
110119,Abbey Road,2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
110119,Abbey Road,2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
110119,Abbey Road,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.1
110119,Abbey Road,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.95
110119,Abbey Road,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.1
110119,Abbey Road,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
110119,Abbey Road,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
110119,Abbey Road,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
110119,Abbey Road,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
110119,Abbey Road,2023-05-30T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-05-30T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-05-30T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-05-30T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.98
110119,Abbey Road,2023-05-30T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.77
110119,Abbey Road,2023-05-30T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.53
110119,Abbey Road,2023-05-30T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110119,Abbey Road,2023-05-30T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-05-30T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-05-30T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.8
110119,Abbey Road,2023-05-30T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-05-30T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-05-30T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-05-30T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.52
110119,Abbey Road,2023-05-30T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.77
110119,Abbey Road,2023-05-30T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.14
110119,Abbey Road,2023-05-30T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
110119,Abbey Road,2023-05-30T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-05-30T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110119,Abbey Road,2023-05-30T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
110119,Abbey Road,2023-05-30T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-05-30T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-05-30T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-05-30T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.44
110119,Abbey Road,2023-05-30T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.45
110119,Abbey Road,2023-05-30T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
110119,Abbey Road,2023-05-30T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110119,Abbey Road,2023-05-30T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
110119,Abbey Road,2023-05-30T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
110119,Abbey Road,2023-05-30T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110119,Abbey Road,2023-05-30T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.43
110119,Abbey Road,2023-05-30T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.83
110119,Abbey Road,2023-05-30T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.84
110119,Abbey Road,2023-05-30T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.46
110119,Abbey Road,2023-05-30T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.4
110119,Abbey Road,2023-05-30T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.15
110119,Abbey Road,2023-05-30T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
110119,Abbey Road,2023-05-30T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,94.9
110119,Abbey Road,2023-05-30T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.8
110119,Abbey Road,2023-05-30T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.2
110119,Abbey Road,2023-05-30T08:00:00.000+00:00,transformer,,Temperature,C,26.8
110119,Abbey Road,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110119,Abbey Road,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
110119,Abbey Road,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110119,Abbey Road,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
110119,Abbey Road,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110119,Abbey Road,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
110119,Abbey Road,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
110119,Abbey Road,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
110119,Abbey Road,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.15
110119,Abbey Road,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.98
110119,Abbey Road,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.28
110119,Abbey Road,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
110119,Abbey Road,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
110119,Abbey Road,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
110119,Abbey Road,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
110119,Abbey Road,2023-05-30T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-05-30T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-05-30T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-05-30T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.82
110119,Abbey Road,2023-05-30T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.74
110119,Abbey Road,2023-05-30T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.34
110119,Abbey Road,2023-05-30T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.9
110119,Abbey Road,2023-05-30T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110119,Abbey Road,2023-05-30T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-05-30T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.9
110119,Abbey Road,2023-05-30T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-05-30T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-05-30T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-05-30T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110119,Abbey Road,2023-05-30T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.94
110119,Abbey Road,2023-05-30T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.75
110119,Abbey Road,2023-05-30T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
110119,Abbey Road,2023-05-30T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-05-30T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110119,Abbey Road,2023-05-30T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
110119,Abbey Road,2023-05-30T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-05-30T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-05-30T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-05-30T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.2
110119,Abbey Road,2023-05-30T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.36
110119,Abbey Road,2023-05-30T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.34
110119,Abbey Road,2023-05-30T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110119,Abbey Road,2023-05-30T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110119,Abbey Road,2023-05-30T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110119,Abbey Road,2023-05-30T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
110119,Abbey Road,2023-05-30T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.89
110119,Abbey Road,2023-05-30T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.45
110119,Abbey Road,2023-05-30T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.45
110119,Abbey Road,2023-05-30T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.5
110119,Abbey Road,2023-05-30T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.0
110119,Abbey Road,2023-05-30T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.48
110119,Abbey Road,2023-05-30T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
110119,Abbey Road,2023-05-30T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.3
110119,Abbey Road,2023-05-30T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.6
110119,Abbey Road,2023-05-30T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
110119,Abbey Road,2023-05-30T07:50:00.000+00:00,transformer,,Temperature,C,26.8
110119,Abbey Road,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110119,Abbey Road,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
110119,Abbey Road,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110119,Abbey Road,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
110119,Abbey Road,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110119,Abbey Road,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
110119,Abbey Road,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
110119,Abbey Road,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
110119,Abbey Road,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
110119,Abbey Road,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.75
110119,Abbey Road,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.98
110119,Abbey Road,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.19
110119,Abbey Road,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
110119,Abbey Road,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
110119,Abbey Road,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
110119,Abbey Road,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
110119,Abbey Road,2023-05-30T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-05-30T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-05-30T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-05-30T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.18
110119,Abbey Road,2023-05-30T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.7
110119,Abbey Road,2023-05-30T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.32
110119,Abbey Road,2023-05-30T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.9
110119,Abbey Road,2023-05-30T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110119,Abbey Road,2023-05-30T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-05-30T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.8
110119,Abbey Road,2023-05-30T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-05-30T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-05-30T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-05-30T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.91
110119,Abbey Road,2023-05-30T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110119,Abbey Road,2023-05-30T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.63
110119,Abbey Road,2023-05-30T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110119,Abbey Road,2023-05-30T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110119,Abbey Road,2023-05-30T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-05-30T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110119,Abbey Road,2023-05-30T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-05-30T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-05-30T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110119,Abbey Road,2023-05-30T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110119,Abbey Road,2023-05-30T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.71
110119,Abbey Road,2023-05-30T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.53
110119,Abbey Road,2023-05-30T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
110119,Abbey Road,2023-05-30T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-05-30T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110119,Abbey Road,2023-05-30T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.6
110119,Abbey Road,2023-05-30T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.07
110119,Abbey Road,2023-05-30T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110119,Abbey Road,2023-05-30T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.18
110119,Abbey Road,2023-05-30T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.62
110119,Abbey Road,2023-05-30T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.63
110119,Abbey Road,2023-05-30T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.01
110119,Abbey Road,2023-05-30T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
110119,Abbey Road,2023-05-30T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.6
110119,Abbey Road,2023-05-30T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.0
110119,Abbey Road,2023-05-30T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
110119,Abbey Road,2023-05-30T07:40:00.000+00:00,transformer,,Temperature,C,26.7
110119,Abbey Road,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110119,Abbey Road,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
110119,Abbey Road,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110119,Abbey Road,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
110119,Abbey Road,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110119,Abbey Road,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
110119,Abbey Road,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
110119,Abbey Road,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
110119,Abbey Road,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
110119,Abbey Road,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.43
110119,Abbey Road,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.92
110119,Abbey Road,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.23
110119,Abbey Road,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
110119,Abbey Road,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
110119,Abbey Road,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
110119,Abbey Road,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
110119,Abbey Road,2023-05-30T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-05-30T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-05-30T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-05-30T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.26
110119,Abbey Road,2023-05-30T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.95
110119,Abbey Road,2023-05-30T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.38
110119,Abbey Road,2023-05-30T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.4
110119,Abbey Road,2023-05-30T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
110119,Abbey Road,2023-05-30T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-05-30T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.4
110119,Abbey Road,2023-05-30T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-05-30T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-05-30T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-05-30T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.03
110119,Abbey Road,2023-05-30T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110119,Abbey Road,2023-05-30T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.03
110119,Abbey Road,2023-05-30T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110119,Abbey Road,2023-05-30T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
110119,Abbey Road,2023-05-30T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-05-30T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110119,Abbey Road,2023-05-30T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-05-30T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-05-30T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110119,Abbey Road,2023-05-30T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.25
110119,Abbey Road,2023-05-30T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.46
110119,Abbey Road,2023-05-30T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.19
110119,Abbey Road,2023-05-30T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110119,Abbey Road,2023-05-30T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-05-30T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110119,Abbey Road,2023-05-30T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
110119,Abbey Road,2023-05-30T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.57
110119,Abbey Road,2023-05-30T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-05-30T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-05-30T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.61
110119,Abbey Road,2023-05-30T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.23
110119,Abbey Road,2023-05-30T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.09
110119,Abbey Road,2023-05-30T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
110119,Abbey Road,2023-05-30T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.9
110119,Abbey Road,2023-05-30T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.2
110119,Abbey Road,2023-05-30T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
110119,Abbey Road,2023-05-30T07:30:00.000+00:00,transformer,,Temperature,C,26.6
110119,Abbey Road,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
110119,Abbey Road,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
110119,Abbey Road,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110119,Abbey Road,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
110119,Abbey Road,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
110119,Abbey Road,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
110119,Abbey Road,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.03
110119,Abbey Road,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.49
110119,Abbey Road,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.46
110119,Abbey Road,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
110119,Abbey Road,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
110119,Abbey Road,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
110119,Abbey Road,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
110119,Abbey Road,2023-05-30T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-05-30T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.12
