Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-05-30T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-05-30T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.16
110119,Abbey Road,2023-05-30T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.99
110119,Abbey Road,2023-05-30T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.93
110119,Abbey Road,2023-05-30T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.8
110119,Abbey Road,2023-05-30T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110119,Abbey Road,2023-05-30T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.5
110119,Abbey Road,2023-05-30T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.1
110119,Abbey Road,2023-05-30T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-05-30T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-05-30T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-05-30T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.72
110119,Abbey Road,2023-05-30T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110119,Abbey Road,2023-05-30T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.07
110119,Abbey Road,2023-05-30T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110119,Abbey Road,2023-05-30T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110119,Abbey Road,2023-05-30T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-05-30T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110119,Abbey Road,2023-05-30T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-05-30T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-05-30T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-05-30T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.37
110119,Abbey Road,2023-05-30T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.21
110119,Abbey Road,2023-05-30T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.38
110119,Abbey Road,2023-05-30T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
110119,Abbey Road,2023-05-30T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-05-30T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110119,Abbey Road,2023-05-30T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
110119,Abbey Road,2023-05-30T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.99
110119,Abbey Road,2023-05-30T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-05-30T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-05-30T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.35
110119,Abbey Road,2023-05-30T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.78
110119,Abbey Road,2023-05-30T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.49
110119,Abbey Road,2023-05-30T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110119,Abbey Road,2023-05-30T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.3
110119,Abbey Road,2023-05-30T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
110119,Abbey Road,2023-05-30T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
110119,Abbey Road,2023-05-30T07:20:00.000+00:00,transformer,,Temperature,C,26.4
110119,Abbey Road,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110119,Abbey Road,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
110119,Abbey Road,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110119,Abbey Road,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
110119,Abbey Road,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110119,Abbey Road,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
110119,Abbey Road,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
110119,Abbey Road,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
110119,Abbey Road,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
110119,Abbey Road,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.41
110119,Abbey Road,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.06
110119,Abbey Road,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.72
110119,Abbey Road,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
110119,Abbey Road,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
110119,Abbey Road,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
110119,Abbey Road,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
110119,Abbey Road,2023-05-30T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-05-30T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-05-30T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-05-30T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.16
110119,Abbey Road,2023-05-30T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.94
110119,Abbey Road,2023-05-30T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.36
110119,Abbey Road,2023-05-30T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.0
110119,Abbey Road,2023-05-30T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-05-30T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.5
110119,Abbey Road,2023-05-30T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.6
110119,Abbey Road,2023-05-30T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-05-30T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-05-30T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-05-30T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.06
110119,Abbey Road,2023-05-30T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110119,Abbey Road,2023-05-30T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.32
110119,Abbey Road,2023-05-30T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
110119,Abbey Road,2023-05-30T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
110119,Abbey Road,2023-05-30T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-05-30T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110119,Abbey Road,2023-05-30T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-05-30T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-05-30T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-05-30T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
110119,Abbey Road,2023-05-30T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
110119,Abbey Road,2023-05-30T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.78
110119,Abbey Road,2023-05-30T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110119,Abbey Road,2023-05-30T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-05-30T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110119,Abbey Road,2023-05-30T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
110119,Abbey Road,2023-05-30T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.69
110119,Abbey Road,2023-05-30T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-05-30T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-05-30T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.14
110119,Abbey Road,2023-05-30T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.69
110119,Abbey Road,2023-05-30T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.66
110119,Abbey Road,2023-05-30T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110119,Abbey Road,2023-05-30T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.9
110119,Abbey Road,2023-05-30T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
110119,Abbey Road,2023-05-30T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
110119,Abbey Road,2023-05-30T07:10:00.000+00:00,transformer,,Temperature,C,26.4
110119,Abbey Road,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110119,Abbey Road,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
110119,Abbey Road,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110119,Abbey Road,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
110119,Abbey Road,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110119,Abbey Road,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
110119,Abbey Road,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
110119,Abbey Road,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
110119,Abbey Road,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.1
110119,Abbey Road,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.55
110119,Abbey Road,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.49
110119,Abbey Road,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
110119,Abbey Road,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
110119,Abbey Road,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
110119,Abbey Road,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
110119,Abbey Road,2023-05-30T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-05-30T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-05-30T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-05-30T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.62
110119,Abbey Road,2023-05-30T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.69
110119,Abbey Road,2023-05-30T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.92
110119,Abbey Road,2023-05-30T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.9
110119,Abbey Road,2023-05-30T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110119,Abbey Road,2023-05-30T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-05-30T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.2
110119,Abbey Road,2023-05-30T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-05-30T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-05-30T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-05-30T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.38
110119,Abbey Road,2023-05-30T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110119,Abbey Road,2023-05-30T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.13
110119,Abbey Road,2023-05-30T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
110119,Abbey Road,2023-05-30T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-05-30T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.6
110119,Abbey Road,2023-05-30T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
110119,Abbey Road,2023-05-30T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-05-30T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-05-30T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110119,Abbey Road,2023-05-30T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
110119,Abbey Road,2023-05-30T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.33
110119,Abbey Road,2023-05-30T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.0
110119,Abbey Road,2023-05-30T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110119,Abbey Road,2023-05-30T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-05-30T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110119,Abbey Road,2023-05-30T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110119,Abbey Road,2023-05-30T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.58
110119,Abbey Road,2023-05-30T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-05-30T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-05-30T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.87
110119,Abbey Road,2023-05-30T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.39
110119,Abbey Road,2023-05-30T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.51
110119,Abbey Road,2023-05-30T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110119,Abbey Road,2023-05-30T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.3
110119,Abbey Road,2023-05-30T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
110119,Abbey Road,2023-05-30T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
110119,Abbey Road,2023-05-30T07:00:00.000+00:00,transformer,,Temperature,C,26.4
110119,Abbey Road,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110119,Abbey Road,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
110119,Abbey Road,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110119,Abbey Road,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
110119,Abbey Road,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110119,Abbey Road,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
110119,Abbey Road,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
110119,Abbey Road,2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
110119,Abbey Road,2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.71
110119,Abbey Road,2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.1
110119,Abbey Road,2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.75
110119,Abbey Road,2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
110119,Abbey Road,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
110119,Abbey Road,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
110119,Abbey Road,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
110119,Abbey Road,2023-05-30T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-05-30T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-05-30T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-05-30T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.72
110119,Abbey Road,2023-05-30T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.71
110119,Abbey Road,2023-05-30T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.47
110119,Abbey Road,2023-05-30T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.1
110119,Abbey Road,2023-05-30T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110119,Abbey Road,2023-05-30T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-05-30T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.0
110119,Abbey Road,2023-05-30T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-05-30T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-05-30T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-05-30T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.99
110119,Abbey Road,2023-05-30T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110119,Abbey Road,2023-05-30T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.72
110119,Abbey Road,2023-05-30T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110119,Abbey Road,2023-05-30T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
110119,Abbey Road,2023-05-30T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-05-30T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
110119,Abbey Road,2023-05-30T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-05-30T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-05-30T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110119,Abbey Road,2023-05-30T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
110119,Abbey Road,2023-05-30T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
110119,Abbey Road,2023-05-30T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.48
110119,Abbey Road,2023-05-30T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110119,Abbey Road,2023-05-30T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-05-30T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110119,Abbey Road,2023-05-30T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110119,Abbey Road,2023-05-30T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.33
110119,Abbey Road,2023-05-30T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-05-30T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-05-30T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.69
110119,Abbey Road,2023-05-30T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.8
110119,Abbey Road,2023-05-30T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.45
110119,Abbey Road,2023-05-30T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110119,Abbey Road,2023-05-30T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
110119,Abbey Road,2023-05-30T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
110119,Abbey Road,2023-05-30T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
110119,Abbey Road,2023-05-30T06:50:00.000+00:00,transformer,,Temperature,C,26.5
110119,Abbey Road,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110119,Abbey Road,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
110119,Abbey Road,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110119,Abbey Road,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
110119,Abbey Road,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110119,Abbey Road,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
110119,Abbey Road,2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
110119,Abbey Road,2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
110119,Abbey Road,2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
110119,Abbey Road,2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.25
110119,Abbey Road,2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.26
110119,Abbey Road,2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.46
110119,Abbey Road,2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
110119,Abbey Road,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
110119,Abbey Road,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
110119,Abbey Road,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
110119,Abbey Road,2023-05-30T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-05-30T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-05-30T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-05-30T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.27
110119,Abbey Road,2023-05-30T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.22
110119,Abbey Road,2023-05-30T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.46
110119,Abbey Road,2023-05-30T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.3
110119,Abbey Road,2023-05-30T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110119,Abbey Road,2023-05-30T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.0
110119,Abbey Road,2023-05-30T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.3
110119,Abbey Road,2023-05-30T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-05-30T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-05-30T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-05-30T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.45
110119,Abbey Road,2023-05-30T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110119,Abbey Road,2023-05-30T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.59
110119,Abbey Road,2023-05-30T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
110119,Abbey Road,2023-05-30T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-05-30T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110119,Abbey Road,2023-05-30T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.9
110119,Abbey Road,2023-05-30T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-05-30T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-05-30T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-05-30T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.2
110119,Abbey Road,2023-05-30T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.89
110119,Abbey Road,2023-05-30T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.41
110119,Abbey Road,2023-05-30T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
110119,Abbey Road,2023-05-30T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110119,Abbey Road,2023-05-30T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
110119,Abbey Road,2023-05-30T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
110119,Abbey Road,2023-05-30T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.34
110119,Abbey Road,2023-05-30T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-05-30T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-05-30T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.48
110119,Abbey Road,2023-05-30T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.67
110119,Abbey Road,2023-05-30T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.08
110119,Abbey Road,2023-05-30T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110119,Abbey Road,2023-05-30T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
110119,Abbey Road,2023-05-30T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.5
110119,Abbey Road,2023-05-30T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.8
110119,Abbey Road,2023-05-30T06:40:00.000+00:00,transformer,,Temperature,C,26.5
110119,Abbey Road,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110119,Abbey Road,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
110119,Abbey Road,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110119,Abbey Road,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
110119,Abbey Road,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110119,Abbey Road,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
110119,Abbey Road,2023-05-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-05-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
110119,Abbey Road,2023-05-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
110119,Abbey Road,2023-05-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.16
110119,Abbey Road,2023-05-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.52
110119,Abbey Road,2023-05-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.68
110119,Abbey Road,2023-05-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
110119,Abbey Road,2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
110119,Abbey Road,2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
110119,Abbey Road,2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
110119,Abbey Road,2023-05-30T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-05-30T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-05-30T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-05-30T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.17
110119,Abbey Road,2023-05-30T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.06
110119,Abbey Road,2023-05-30T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.48
110119,Abbey Road,2023-05-30T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.9
110119,Abbey Road,2023-05-30T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-05-30T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.8
110119,Abbey Road,2023-05-30T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.9
110119,Abbey Road,2023-05-30T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-05-30T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-05-30T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-05-30T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.93
110119,Abbey Road,2023-05-30T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110119,Abbey Road,2023-05-30T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.51
110119,Abbey Road,2023-05-30T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110119,Abbey Road,2023-05-30T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-05-30T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-05-30T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110119,Abbey Road,2023-05-30T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-05-30T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-05-30T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-05-30T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110119,Abbey Road,2023-05-30T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.13
110119,Abbey Road,2023-05-30T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.06
110119,Abbey Road,2023-05-30T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110119,Abbey Road,2023-05-30T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-05-30T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
110119,Abbey Road,2023-05-30T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
110119,Abbey Road,2023-05-30T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.84
110119,Abbey Road,2023-05-30T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-05-30T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-05-30T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.87
110119,Abbey Road,2023-05-30T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.5
110119,Abbey Road,2023-05-30T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.0
110119,Abbey Road,2023-05-30T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110119,Abbey Road,2023-05-30T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.6
110119,Abbey Road,2023-05-30T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.2
110119,Abbey Road,2023-05-30T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.7
110119,Abbey Road,2023-05-30T06:30:00.000+00:00,transformer,,Temperature,C,26.5
110119,Abbey Road,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110119,Abbey Road,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
110119,Abbey Road,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110119,Abbey Road,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
110119,Abbey Road,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110119,Abbey Road,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
110119,Abbey Road,2023-05-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
110119,Abbey Road,2023-05-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
110119,Abbey Road,2023-05-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
110119,Abbey Road,2023-05-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.96
110119,Abbey Road,2023-05-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.49
110119,Abbey Road,2023-05-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.72
110119,Abbey Road,2023-05-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
110119,Abbey Road,2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
110119,Abbey Road,2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
110119,Abbey Road,2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
110119,Abbey Road,2023-05-30T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-05-30T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-05-30T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-05-30T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.56
110119,Abbey Road,2023-05-30T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.49
110119,Abbey Road,2023-05-30T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.46
110119,Abbey Road,2023-05-30T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.1
110119,Abbey Road,2023-05-30T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110119,Abbey Road,2023-05-30T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.4
110119,Abbey Road,2023-05-30T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.3
110119,Abbey Road,2023-05-30T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-05-30T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-05-30T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-05-30T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.13
110119,Abbey Road,2023-05-30T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.09
110119,Abbey Road,2023-05-30T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.8
110119,Abbey Road,2023-05-30T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
110119,Abbey Road,2023-05-30T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110119,Abbey Road,2023-05-30T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-05-30T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.0
110119,Abbey Road,2023-05-30T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-05-30T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-05-30T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-05-30T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.13
110119,Abbey Road,2023-05-30T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.46
110119,Abbey Road,2023-05-30T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.78
110119,Abbey Road,2023-05-30T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110119,Abbey Road,2023-05-30T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110119,Abbey Road,2023-05-30T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110119,Abbey Road,2023-05-30T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
110119,Abbey Road,2023-05-30T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.81
110119,Abbey Road,2023-05-30T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-05-30T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-05-30T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.58
110119,Abbey Road,2023-05-30T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.49
110119,Abbey Road,2023-05-30T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.86
110119,Abbey Road,2023-05-30T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
110119,Abbey Road,2023-05-30T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.2
110119,Abbey Road,2023-05-30T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.5
110119,Abbey Road,2023-05-30T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
110119,Abbey Road,2023-05-30T06:20:00.000+00:00,transformer,,Temperature,C,26.5
110119,Abbey Road,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110119,Abbey Road,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
110119,Abbey Road,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110119,Abbey Road,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
110119,Abbey Road,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110119,Abbey Road,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
110119,Abbey Road,2023-05-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-05-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
110119,Abbey Road,2023-05-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
110119,Abbey Road,2023-05-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.98
110119,Abbey Road,2023-05-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.23
110119,Abbey Road,2023-05-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.19
110119,Abbey Road,2023-05-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
110119,Abbey Road,2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
110119,Abbey Road,2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
110119,Abbey Road,2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
110119,Abbey Road,2023-05-30T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-05-30T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-05-30T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-05-30T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.95
110119,Abbey Road,2023-05-30T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.04
110119,Abbey Road,2023-05-30T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.95
110119,Abbey Road,2023-05-30T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,10.4
110119,Abbey Road,2023-05-30T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110119,Abbey Road,2023-05-30T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.9
110119,Abbey Road,2023-05-30T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.8
110119,Abbey Road,2023-05-30T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-05-30T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-05-30T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-05-30T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.99
110119,Abbey Road,2023-05-30T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.19
110119,Abbey Road,2023-05-30T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.6
110119,Abbey Road,2023-05-30T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110119,Abbey Road,2023-05-30T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-05-30T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-05-30T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
110119,Abbey Road,2023-05-30T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-05-30T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-05-30T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-05-30T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110119,Abbey Road,2023-05-30T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.18
110119,Abbey Road,2023-05-30T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.41
110119,Abbey Road,2023-05-30T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110119,Abbey Road,2023-05-30T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-05-30T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-05-30T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110119,Abbey Road,2023-05-30T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.62
110119,Abbey Road,2023-05-30T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-05-30T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-05-30T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.12
110119,Abbey Road,2023-05-30T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.56
110119,Abbey Road,2023-05-30T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.91
110119,Abbey Road,2023-05-30T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
110119,Abbey Road,2023-05-30T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.8
110119,Abbey Road,2023-05-30T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.7
110119,Abbey Road,2023-05-30T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
110119,Abbey Road,2023-05-30T06:10:00.000+00:00,transformer,,Temperature,C,26.5
110119,Abbey Road,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110119,Abbey Road,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
110119,Abbey Road,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110119,Abbey Road,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
110119,Abbey Road,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110119,Abbey Road,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
110119,Abbey Road,2023-05-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
110119,Abbey Road,2023-05-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
110119,Abbey Road,2023-05-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
110119,Abbey Road,2023-05-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.37
110119,Abbey Road,2023-05-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.17
110119,Abbey Road,2023-05-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.49
110119,Abbey Road,2023-05-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
110119,Abbey Road,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
110119,Abbey Road,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
110119,Abbey Road,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
110119,Abbey Road,2023-05-30T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-05-30T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-05-30T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-05-30T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.93
110119,Abbey Road,2023-05-30T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.84
110119,Abbey Road,2023-05-30T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.15
110119,Abbey Road,2023-05-30T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-05-30T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-05-30T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-05-30T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.5
110119,Abbey Road,2023-05-30T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-05-30T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-05-30T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-05-30T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.46
110119,Abbey Road,2023-05-30T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.19
110119,Abbey Road,2023-05-30T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.56
110119,Abbey Road,2023-05-30T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110119,Abbey Road,2023-05-30T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-05-30T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-05-30T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110119,Abbey Road,2023-05-30T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-05-30T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-05-30T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-05-30T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110119,Abbey Road,2023-05-30T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.76
110119,Abbey Road,2023-05-30T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.87
110119,Abbey Road,2023-05-30T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110119,Abbey Road,2023-05-30T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-05-30T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110119,Abbey Road,2023-05-30T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110119,Abbey Road,2023-05-30T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.63
110119,Abbey Road,2023-05-30T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-05-30T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-05-30T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.41
110119,Abbey Road,2023-05-30T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.24
110119,Abbey Road,2023-05-30T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.88
110119,Abbey Road,2023-05-30T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
110119,Abbey Road,2023-05-30T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.5
110119,Abbey Road,2023-05-30T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.7
110119,Abbey Road,2023-05-30T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.5
110119,Abbey Road,2023-05-30T06:00:00.000+00:00,transformer,,Temperature,C,26.5
110119,Abbey Road,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110119,Abbey Road,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
110119,Abbey Road,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110119,Abbey Road,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
110119,Abbey Road,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110119,Abbey Road,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
110119,Abbey Road,2023-05-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
110119,Abbey Road,2023-05-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
110119,Abbey Road,2023-05-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
110119,Abbey Road,2023-05-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.97
110119,Abbey Road,2023-05-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.41
110119,Abbey Road,2023-05-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.54
110119,Abbey Road,2023-05-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
110119,Abbey Road,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
110119,Abbey Road,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
110119,Abbey Road,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
110119,Abbey Road,2023-05-30T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-05-30T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-05-30T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-05-30T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.9
110119,Abbey Road,2023-05-30T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.66
110119,Abbey Road,2023-05-30T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.3
110119,Abbey Road,2023-05-30T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,10.4
110119,Abbey Road,2023-05-30T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-05-30T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.1
110119,Abbey Road,2023-05-30T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.6
110119,Abbey Road,2023-05-30T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-05-30T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-05-30T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-05-30T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110119,Abbey Road,2023-05-30T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.3
110119,Abbey Road,2023-05-30T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.53
110119,Abbey Road,2023-05-30T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110119,Abbey Road,2023-05-30T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-05-30T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-05-30T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
110119,Abbey Road,2023-05-30T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-05-30T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-05-30T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-05-30T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
110119,Abbey Road,2023-05-30T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.15
110119,Abbey Road,2023-05-30T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
110119,Abbey Road,2023-05-30T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110119,Abbey Road,2023-05-30T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-05-30T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110119,Abbey Road,2023-05-30T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110119,Abbey Road,2023-05-30T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.1
110119,Abbey Road,2023-05-30T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-05-30T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-05-30T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.85
110119,Abbey Road,2023-05-30T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.3
110119,Abbey Road,2023-05-30T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.14
110119,Abbey Road,2023-05-30T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110119,Abbey Road,2023-05-30T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.2
110119,Abbey Road,2023-05-30T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.8
110119,Abbey Road,2023-05-30T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
110119,Abbey Road,2023-05-30T05:50:00.000+00:00,transformer,,Temperature,C,26.5
110119,Abbey Road,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
110119,Abbey Road,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
110119,Abbey Road,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110119,Abbey Road,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
110119,Abbey Road,2023-05-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
110119,Abbey Road,2023-05-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
110119,Abbey Road,2023-05-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
110119,Abbey Road,2023-05-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.62
110119,Abbey Road,2023-05-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.46
110119,Abbey Road,2023-05-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.09
