Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-05-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
110119,Abbey Road,2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
110119,Abbey Road,2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
110119,Abbey Road,2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
110119,Abbey Road,2023-05-30T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-05-30T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-05-30T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-05-30T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-05-30T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.85
110119,Abbey Road,2023-05-30T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.18
110119,Abbey Road,2023-05-30T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,11.5
110119,Abbey Road,2023-05-30T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110119,Abbey Road,2023-05-30T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-05-30T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.8
110119,Abbey Road,2023-05-30T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-05-30T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-05-30T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-05-30T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.0
110119,Abbey Road,2023-05-30T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110119,Abbey Road,2023-05-30T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.63
110119,Abbey Road,2023-05-30T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110119,Abbey Road,2023-05-30T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110119,Abbey Road,2023-05-30T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-05-30T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110119,Abbey Road,2023-05-30T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-05-30T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-05-30T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-05-30T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110119,Abbey Road,2023-05-30T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.57
110119,Abbey Road,2023-05-30T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.95
110119,Abbey Road,2023-05-30T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110119,Abbey Road,2023-05-30T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-05-30T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-05-30T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110119,Abbey Road,2023-05-30T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.18
110119,Abbey Road,2023-05-30T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-05-30T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-05-30T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.34
110119,Abbey Road,2023-05-30T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.71
110119,Abbey Road,2023-05-30T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.91
110119,Abbey Road,2023-05-30T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
110119,Abbey Road,2023-05-30T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.6
110119,Abbey Road,2023-05-30T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.6
110119,Abbey Road,2023-05-30T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.2
110119,Abbey Road,2023-05-30T05:40:00.000+00:00,transformer,,Temperature,C,26.6
110119,Abbey Road,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110119,Abbey Road,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
110119,Abbey Road,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110119,Abbey Road,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
110119,Abbey Road,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110119,Abbey Road,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
110119,Abbey Road,2023-05-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
110119,Abbey Road,2023-05-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
110119,Abbey Road,2023-05-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
110119,Abbey Road,2023-05-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.58
110119,Abbey Road,2023-05-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.68
110119,Abbey Road,2023-05-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.5
110119,Abbey Road,2023-05-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
110119,Abbey Road,2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
110119,Abbey Road,2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
110119,Abbey Road,2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
110119,Abbey Road,2023-05-30T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-05-30T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-05-30T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-05-30T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.84
110119,Abbey Road,2023-05-30T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.92
110119,Abbey Road,2023-05-30T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.22
110119,Abbey Road,2023-05-30T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
110119,Abbey Road,2023-05-30T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-05-30T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.5
110119,Abbey Road,2023-05-30T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.6
110119,Abbey Road,2023-05-30T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-05-30T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-05-30T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-05-30T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110119,Abbey Road,2023-05-30T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110119,Abbey Road,2023-05-30T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.84
110119,Abbey Road,2023-05-30T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-05-30T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-05-30T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110119,Abbey Road,2023-05-30T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110119,Abbey Road,2023-05-30T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-05-30T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-05-30T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-05-30T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
110119,Abbey Road,2023-05-30T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.64
110119,Abbey Road,2023-05-30T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.6
110119,Abbey Road,2023-05-30T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-05-30T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-05-30T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110119,Abbey Road,2023-05-30T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
110119,Abbey Road,2023-05-30T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.96
110119,Abbey Road,2023-05-30T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-05-30T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-05-30T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.46
110119,Abbey Road,2023-05-30T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.14
110119,Abbey Road,2023-05-30T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.78
110119,Abbey Road,2023-05-30T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-05-30T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110119,Abbey Road,2023-05-30T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110119,Abbey Road,2023-05-30T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-05-30T05:30:00.000+00:00,transformer,,Temperature,C,26.6
110119,Abbey Road,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110119,Abbey Road,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
110119,Abbey Road,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110119,Abbey Road,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
110119,Abbey Road,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110119,Abbey Road,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
110119,Abbey Road,2023-05-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
110119,Abbey Road,2023-05-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
110119,Abbey Road,2023-05-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
110119,Abbey Road,2023-05-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
110119,Abbey Road,2023-05-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.1
110119,Abbey Road,2023-05-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.92
110119,Abbey Road,2023-05-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
110119,Abbey Road,2023-05-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
110119,Abbey Road,2023-05-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
110119,Abbey Road,2023-05-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
110119,Abbey Road,2023-05-30T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-05-30T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-05-30T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-05-30T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-05-30T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.88
110119,Abbey Road,2023-05-30T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.84
110119,Abbey Road,2023-05-30T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
110119,Abbey Road,2023-05-30T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-05-30T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-05-30T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.0
110119,Abbey Road,2023-05-30T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-05-30T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-05-30T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-05-30T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
110119,Abbey Road,2023-05-30T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.27
110119,Abbey Road,2023-05-30T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.67
110119,Abbey Road,2023-05-30T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-05-30T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-05-30T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-05-30T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110119,Abbey Road,2023-05-30T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-05-30T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-05-30T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-05-30T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110119,Abbey Road,2023-05-30T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.39
110119,Abbey Road,2023-05-30T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.23
110119,Abbey Road,2023-05-30T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110119,Abbey Road,2023-05-30T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-05-30T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110119,Abbey Road,2023-05-30T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110119,Abbey Road,2023-05-30T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.18
110119,Abbey Road,2023-05-30T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-05-30T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-05-30T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.94
110119,Abbey Road,2023-05-30T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.31
110119,Abbey Road,2023-05-30T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.72
110119,Abbey Road,2023-05-30T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110119,Abbey Road,2023-05-30T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
110119,Abbey Road,2023-05-30T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
110119,Abbey Road,2023-05-30T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-05-30T05:20:00.000+00:00,transformer,,Temperature,C,26.6
110119,Abbey Road,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110119,Abbey Road,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
110119,Abbey Road,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110119,Abbey Road,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
110119,Abbey Road,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110119,Abbey Road,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
110119,Abbey Road,2023-05-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
110119,Abbey Road,2023-05-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
110119,Abbey Road,2023-05-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
110119,Abbey Road,2023-05-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.76
110119,Abbey Road,2023-05-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.39
110119,Abbey Road,2023-05-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.44
110119,Abbey Road,2023-05-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
110119,Abbey Road,2023-05-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
110119,Abbey Road,2023-05-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
110119,Abbey Road,2023-05-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
110119,Abbey Road,2023-05-30T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-05-30T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-05-30T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-05-30T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.95
110119,Abbey Road,2023-05-30T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.73
110119,Abbey Road,2023-05-30T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.23
110119,Abbey Road,2023-05-30T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.9
110119,Abbey Road,2023-05-30T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-05-30T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-05-30T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.3
110119,Abbey Road,2023-05-30T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-05-30T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-05-30T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-05-30T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.9
110119,Abbey Road,2023-05-30T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110119,Abbey Road,2023-05-30T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
110119,Abbey Road,2023-05-30T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110119,Abbey Road,2023-05-30T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-05-30T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-05-30T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-05-30T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-05-30T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-05-30T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-05-30T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110119,Abbey Road,2023-05-30T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.97
110119,Abbey Road,2023-05-30T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.59
110119,Abbey Road,2023-05-30T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110119,Abbey Road,2023-05-30T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-05-30T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110119,Abbey Road,2023-05-30T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
110119,Abbey Road,2023-05-30T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.27
110119,Abbey Road,2023-05-30T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-05-30T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-05-30T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.18
110119,Abbey Road,2023-05-30T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.45
110119,Abbey Road,2023-05-30T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.84
110119,Abbey Road,2023-05-30T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
110119,Abbey Road,2023-05-30T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
110119,Abbey Road,2023-05-30T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
110119,Abbey Road,2023-05-30T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-05-30T05:10:00.000+00:00,transformer,,Temperature,C,26.7
110119,Abbey Road,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110119,Abbey Road,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
110119,Abbey Road,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110119,Abbey Road,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
110119,Abbey Road,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110119,Abbey Road,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
110119,Abbey Road,2023-05-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
110119,Abbey Road,2023-05-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
110119,Abbey Road,2023-05-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
110119,Abbey Road,2023-05-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.75
110119,Abbey Road,2023-05-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.53
110119,Abbey Road,2023-05-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.41
110119,Abbey Road,2023-05-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
110119,Abbey Road,2023-05-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
110119,Abbey Road,2023-05-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
110119,Abbey Road,2023-05-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
110119,Abbey Road,2023-05-30T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-05-30T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-05-30T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-05-30T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.86
110119,Abbey Road,2023-05-30T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.75
110119,Abbey Road,2023-05-30T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.46
110119,Abbey Road,2023-05-30T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.8
110119,Abbey Road,2023-05-30T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-05-30T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-05-30T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-05-30T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-05-30T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-05-30T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-05-30T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110119,Abbey Road,2023-05-30T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.87
110119,Abbey Road,2023-05-30T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
110119,Abbey Road,2023-05-30T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110119,Abbey Road,2023-05-30T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-05-30T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110119,Abbey Road,2023-05-30T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-05-30T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-05-30T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-05-30T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-05-30T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110119,Abbey Road,2023-05-30T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.06
110119,Abbey Road,2023-05-30T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.04
110119,Abbey Road,2023-05-30T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110119,Abbey Road,2023-05-30T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-05-30T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110119,Abbey Road,2023-05-30T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110119,Abbey Road,2023-05-30T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.56
110119,Abbey Road,2023-05-30T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-05-30T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-05-30T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.24
110119,Abbey Road,2023-05-30T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.86
110119,Abbey Road,2023-05-30T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.62
110119,Abbey Road,2023-05-30T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110119,Abbey Road,2023-05-30T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110119,Abbey Road,2023-05-30T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
110119,Abbey Road,2023-05-30T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-05-30T05:00:00.000+00:00,transformer,,Temperature,C,26.8
110119,Abbey Road,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110119,Abbey Road,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
110119,Abbey Road,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110119,Abbey Road,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
110119,Abbey Road,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110119,Abbey Road,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
110119,Abbey Road,2023-05-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
110119,Abbey Road,2023-05-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
110119,Abbey Road,2023-05-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
110119,Abbey Road,2023-05-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.09
110119,Abbey Road,2023-05-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.83
110119,Abbey Road,2023-05-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.82
110119,Abbey Road,2023-05-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
110119,Abbey Road,2023-05-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
110119,Abbey Road,2023-05-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
110119,Abbey Road,2023-05-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
110119,Abbey Road,2023-05-30T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-05-30T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-05-30T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-05-30T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.71
110119,Abbey Road,2023-05-30T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.78
110119,Abbey Road,2023-05-30T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.4
110119,Abbey Road,2023-05-30T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.1
110119,Abbey Road,2023-05-30T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-05-30T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-05-30T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-05-30T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-05-30T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-05-30T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-05-30T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.9
110119,Abbey Road,2023-05-30T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.03
110119,Abbey Road,2023-05-30T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
110119,Abbey Road,2023-05-30T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110119,Abbey Road,2023-05-30T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-05-30T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
110119,Abbey Road,2023-05-30T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-05-30T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-05-30T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-05-30T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-05-30T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110119,Abbey Road,2023-05-30T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.41
110119,Abbey Road,2023-05-30T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.71
110119,Abbey Road,2023-05-30T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110119,Abbey Road,2023-05-30T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-05-30T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-05-30T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
110119,Abbey Road,2023-05-30T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.96
110119,Abbey Road,2023-05-30T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-05-30T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-05-30T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.47
110119,Abbey Road,2023-05-30T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.22
110119,Abbey Road,2023-05-30T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.46
110119,Abbey Road,2023-05-30T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
110119,Abbey Road,2023-05-30T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110119,Abbey Road,2023-05-30T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
110119,Abbey Road,2023-05-30T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110119,Abbey Road,2023-05-30T04:50:00.000+00:00,transformer,,Temperature,C,26.8
110119,Abbey Road,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110119,Abbey Road,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
110119,Abbey Road,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110119,Abbey Road,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
110119,Abbey Road,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110119,Abbey Road,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
110119,Abbey Road,2023-05-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
110119,Abbey Road,2023-05-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
110119,Abbey Road,2023-05-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
110119,Abbey Road,2023-05-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.59
110119,Abbey Road,2023-05-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.23
110119,Abbey Road,2023-05-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.54
110119,Abbey Road,2023-05-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
110119,Abbey Road,2023-05-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
110119,Abbey Road,2023-05-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
110119,Abbey Road,2023-05-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
110119,Abbey Road,2023-05-30T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-05-30T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-05-30T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-05-30T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.76
110119,Abbey Road,2023-05-30T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.69
110119,Abbey Road,2023-05-30T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.73
110119,Abbey Road,2023-05-30T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.3
110119,Abbey Road,2023-05-30T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-05-30T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-05-30T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-05-30T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-05-30T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-05-30T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-05-30T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.85
110119,Abbey Road,2023-05-30T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.98
110119,Abbey Road,2023-05-30T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
110119,Abbey Road,2023-05-30T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110119,Abbey Road,2023-05-30T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110119,Abbey Road,2023-05-30T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
110119,Abbey Road,2023-05-30T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-05-30T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-05-30T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-05-30T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-05-30T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110119,Abbey Road,2023-05-30T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.98
110119,Abbey Road,2023-05-30T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.5
110119,Abbey Road,2023-05-30T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110119,Abbey Road,2023-05-30T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-05-30T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-05-30T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
110119,Abbey Road,2023-05-30T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.96
110119,Abbey Road,2023-05-30T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-05-30T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-05-30T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.67
110119,Abbey Road,2023-05-30T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.23
110119,Abbey Road,2023-05-30T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.24
110119,Abbey Road,2023-05-30T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110119,Abbey Road,2023-05-30T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
110119,Abbey Road,2023-05-30T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110119,Abbey Road,2023-05-30T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
110119,Abbey Road,2023-05-30T04:40:00.000+00:00,transformer,,Temperature,C,26.9
110119,Abbey Road,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110119,Abbey Road,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
110119,Abbey Road,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110119,Abbey Road,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
110119,Abbey Road,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110119,Abbey Road,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
110119,Abbey Road,2023-05-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
110119,Abbey Road,2023-05-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
110119,Abbey Road,2023-05-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
110119,Abbey Road,2023-05-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.65
110119,Abbey Road,2023-05-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.82
110119,Abbey Road,2023-05-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.98
110119,Abbey Road,2023-05-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
110119,Abbey Road,2023-05-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
110119,Abbey Road,2023-05-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
110119,Abbey Road,2023-05-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
110119,Abbey Road,2023-05-30T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-05-30T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-05-30T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-05-30T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.94
110119,Abbey Road,2023-05-30T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.79
110119,Abbey Road,2023-05-30T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.72
110119,Abbey Road,2023-05-30T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.2
110119,Abbey Road,2023-05-30T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-05-30T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-05-30T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-05-30T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-05-30T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-05-30T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-05-30T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.13
110119,Abbey Road,2023-05-30T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.25
110119,Abbey Road,2023-05-30T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
110119,Abbey Road,2023-05-30T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110119,Abbey Road,2023-05-30T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-05-30T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
110119,Abbey Road,2023-05-30T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-05-30T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-05-30T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-05-30T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-05-30T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110119,Abbey Road,2023-05-30T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.74
110119,Abbey Road,2023-05-30T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.66
110119,Abbey Road,2023-05-30T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110119,Abbey Road,2023-05-30T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-05-30T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110119,Abbey Road,2023-05-30T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
110119,Abbey Road,2023-05-30T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.57
110119,Abbey Road,2023-05-30T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-05-30T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-05-30T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.68
110119,Abbey Road,2023-05-30T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.31
110119,Abbey Road,2023-05-30T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.51
110119,Abbey Road,2023-05-30T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-05-30T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110119,Abbey Road,2023-05-30T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-05-30T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-05-30T04:30:00.000+00:00,transformer,,Temperature,C,27.0
110119,Abbey Road,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110119,Abbey Road,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
110119,Abbey Road,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110119,Abbey Road,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
110119,Abbey Road,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110119,Abbey Road,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
110119,Abbey Road,2023-05-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-05-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
110119,Abbey Road,2023-05-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
110119,Abbey Road,2023-05-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.77
110119,Abbey Road,2023-05-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.95
110119,Abbey Road,2023-05-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.8
110119,Abbey Road,2023-05-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
110119,Abbey Road,2023-05-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
110119,Abbey Road,2023-05-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
110119,Abbey Road,2023-05-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
110119,Abbey Road,2023-05-30T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-05-30T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-05-30T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-05-30T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.95
110119,Abbey Road,2023-05-30T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.7
110119,Abbey Road,2023-05-30T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.73
110119,Abbey Road,2023-05-30T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.5
110119,Abbey Road,2023-05-30T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-05-30T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-05-30T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-05-30T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-05-30T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-05-30T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-05-30T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110119,Abbey Road,2023-05-30T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.14
110119,Abbey Road,2023-05-30T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
110119,Abbey Road,2023-05-30T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
110119,Abbey Road,2023-05-30T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-05-30T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
110119,Abbey Road,2023-05-30T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-05-30T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-05-30T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-05-30T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-05-30T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110119,Abbey Road,2023-05-30T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.07
110119,Abbey Road,2023-05-30T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.58
110119,Abbey Road,2023-05-30T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-05-30T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-05-30T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110119,Abbey Road,2023-05-30T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110119,Abbey Road,2023-05-30T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.3
110119,Abbey Road,2023-05-30T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-05-30T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-05-30T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.38
110119,Abbey Road,2023-05-30T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.31
110119,Abbey Road,2023-05-30T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.35
110119,Abbey Road,2023-05-30T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110119,Abbey Road,2023-05-30T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110119,Abbey Road,2023-05-30T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-05-30T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
110119,Abbey Road,2023-05-30T04:20:00.000+00:00,transformer,,Temperature,C,27.1
110119,Abbey Road,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110119,Abbey Road,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
110119,Abbey Road,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110119,Abbey Road,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
110119,Abbey Road,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
110119,Abbey Road,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
110119,Abbey Road,2023-05-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
110119,Abbey Road,2023-05-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
110119,Abbey Road,2023-05-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
110119,Abbey Road,2023-05-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.62
110119,Abbey Road,2023-05-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.03
110119,Abbey Road,2023-05-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.11
110119,Abbey Road,2023-05-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
110119,Abbey Road,2023-05-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
110119,Abbey Road,2023-05-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
110119,Abbey Road,2023-05-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
110119,Abbey Road,2023-05-30T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-05-30T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-05-30T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-05-30T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-05-30T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.76
110119,Abbey Road,2023-05-30T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.5
110119,Abbey Road,2023-05-30T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.7
110119,Abbey Road,2023-05-30T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-05-30T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-05-30T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-05-30T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-05-30T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-05-30T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-05-30T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.92
110119,Abbey Road,2023-05-30T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.19
110119,Abbey Road,2023-05-30T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
110119,Abbey Road,2023-05-30T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110119,Abbey Road,2023-05-30T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-05-30T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
110119,Abbey Road,2023-05-30T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-05-30T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-05-30T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-05-30T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-05-30T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
110119,Abbey Road,2023-05-30T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
110119,Abbey Road,2023-05-30T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.4
110119,Abbey Road,2023-05-30T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110119,Abbey Road,2023-05-30T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-05-30T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110119,Abbey Road,2023-05-30T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110119,Abbey Road,2023-05-30T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.16
110119,Abbey Road,2023-05-30T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-05-30T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-05-30T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.16
110119,Abbey Road,2023-05-30T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.52
110119,Abbey Road,2023-05-30T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.49
110119,Abbey Road,2023-05-30T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-05-30T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110119,Abbey Road,2023-05-30T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
110119,Abbey Road,2023-05-30T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-05-30T04:10:00.000+00:00,transformer,,Temperature,C,27.2
110119,Abbey Road,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110119,Abbey Road,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
110119,Abbey Road,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110119,Abbey Road,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
110119,Abbey Road,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110119,Abbey Road,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
110119,Abbey Road,2023-05-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
