Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-05-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
110119,Abbey Road,2023-05-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
110119,Abbey Road,2023-05-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.81
110119,Abbey Road,2023-05-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.95
110119,Abbey Road,2023-05-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.68
110119,Abbey Road,2023-05-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
110119,Abbey Road,2023-05-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
110119,Abbey Road,2023-05-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
110119,Abbey Road,2023-05-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
110119,Abbey Road,2023-05-30T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-05-30T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-05-30T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-05-30T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.82
110119,Abbey Road,2023-05-30T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.89
110119,Abbey Road,2023-05-30T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.17
110119,Abbey Road,2023-05-30T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.1
110119,Abbey Road,2023-05-30T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-05-30T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-05-30T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-05-30T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-05-30T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-05-30T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-05-30T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110119,Abbey Road,2023-05-30T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110119,Abbey Road,2023-05-30T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
110119,Abbey Road,2023-05-30T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110119,Abbey Road,2023-05-30T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-05-30T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-05-30T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-05-30T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-05-30T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-05-30T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-05-30T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110119,Abbey Road,2023-05-30T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.51
110119,Abbey Road,2023-05-30T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.94
110119,Abbey Road,2023-05-30T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110119,Abbey Road,2023-05-30T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-05-30T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-05-30T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110119,Abbey Road,2023-05-30T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.63
110119,Abbey Road,2023-05-30T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-05-30T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-05-30T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.43
110119,Abbey Road,2023-05-30T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.28
110119,Abbey Road,2023-05-30T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.82
110119,Abbey Road,2023-05-30T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-05-30T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110119,Abbey Road,2023-05-30T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-05-30T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-05-30T04:00:00.000+00:00,transformer,,Temperature,C,27.3
110119,Abbey Road,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110119,Abbey Road,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
110119,Abbey Road,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110119,Abbey Road,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
110119,Abbey Road,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110119,Abbey Road,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
110119,Abbey Road,2023-05-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
110119,Abbey Road,2023-05-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
110119,Abbey Road,2023-05-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
110119,Abbey Road,2023-05-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.77
110119,Abbey Road,2023-05-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.28
110119,Abbey Road,2023-05-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.19
110119,Abbey Road,2023-05-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
110119,Abbey Road,2023-05-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
110119,Abbey Road,2023-05-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
110119,Abbey Road,2023-05-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
110119,Abbey Road,2023-05-30T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-05-30T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-05-30T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-05-30T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.92
110119,Abbey Road,2023-05-30T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.93
110119,Abbey Road,2023-05-30T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.18
110119,Abbey Road,2023-05-30T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.2
110119,Abbey Road,2023-05-30T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-05-30T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-05-30T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-05-30T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-05-30T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-05-30T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-05-30T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110119,Abbey Road,2023-05-30T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110119,Abbey Road,2023-05-30T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
110119,Abbey Road,2023-05-30T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110119,Abbey Road,2023-05-30T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-05-30T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-05-30T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110119,Abbey Road,2023-05-30T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-05-30T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-05-30T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-05-30T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
110119,Abbey Road,2023-05-30T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.75
110119,Abbey Road,2023-05-30T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.13
110119,Abbey Road,2023-05-30T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-05-30T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-05-30T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-05-30T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
110119,Abbey Road,2023-05-30T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.58
110119,Abbey Road,2023-05-30T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-05-30T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-05-30T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.35
110119,Abbey Road,2023-05-30T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.15
110119,Abbey Road,2023-05-30T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.68
110119,Abbey Road,2023-05-30T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110119,Abbey Road,2023-05-30T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.9
110119,Abbey Road,2023-05-30T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110119,Abbey Road,2023-05-30T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-05-30T03:50:00.000+00:00,transformer,,Temperature,C,27.4
110119,Abbey Road,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110119,Abbey Road,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
110119,Abbey Road,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110119,Abbey Road,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
110119,Abbey Road,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110119,Abbey Road,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
110119,Abbey Road,2023-05-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
110119,Abbey Road,2023-05-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
110119,Abbey Road,2023-05-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
110119,Abbey Road,2023-05-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.67
110119,Abbey Road,2023-05-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.38
110119,Abbey Road,2023-05-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.39
110119,Abbey Road,2023-05-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
110119,Abbey Road,2023-05-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
110119,Abbey Road,2023-05-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
110119,Abbey Road,2023-05-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
110119,Abbey Road,2023-05-30T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-05-30T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-05-30T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-05-30T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-05-30T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.68
110119,Abbey Road,2023-05-30T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.49
110119,Abbey Road,2023-05-30T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.0
110119,Abbey Road,2023-05-30T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-05-30T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-05-30T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-05-30T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-05-30T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-05-30T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-05-30T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.99
110119,Abbey Road,2023-05-30T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.19
110119,Abbey Road,2023-05-30T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
110119,Abbey Road,2023-05-30T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110119,Abbey Road,2023-05-30T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-05-30T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-05-30T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-05-30T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-05-30T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-05-30T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-05-30T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110119,Abbey Road,2023-05-30T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.75
110119,Abbey Road,2023-05-30T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.5
110119,Abbey Road,2023-05-30T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110119,Abbey Road,2023-05-30T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-05-30T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110119,Abbey Road,2023-05-30T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
110119,Abbey Road,2023-05-30T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.51
110119,Abbey Road,2023-05-30T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-05-30T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-05-30T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.3
110119,Abbey Road,2023-05-30T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.13
110119,Abbey Road,2023-05-30T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.47
110119,Abbey Road,2023-05-30T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-05-30T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110119,Abbey Road,2023-05-30T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110119,Abbey Road,2023-05-30T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-05-30T03:40:00.000+00:00,transformer,,Temperature,C,27.4
110119,Abbey Road,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110119,Abbey Road,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
110119,Abbey Road,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110119,Abbey Road,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
110119,Abbey Road,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
110119,Abbey Road,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
110119,Abbey Road,2023-05-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
110119,Abbey Road,2023-05-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
110119,Abbey Road,2023-05-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
110119,Abbey Road,2023-05-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.69
110119,Abbey Road,2023-05-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.2
110119,Abbey Road,2023-05-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.61
110119,Abbey Road,2023-05-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
110119,Abbey Road,2023-05-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
110119,Abbey Road,2023-05-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
110119,Abbey Road,2023-05-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
110119,Abbey Road,2023-05-30T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-05-30T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-05-30T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-05-30T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.98
110119,Abbey Road,2023-05-30T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.75
110119,Abbey Road,2023-05-30T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.5
110119,Abbey Road,2023-05-30T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.3
110119,Abbey Road,2023-05-30T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-05-30T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-05-30T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-05-30T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-05-30T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-05-30T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-05-30T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-05-30T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.24
110119,Abbey Road,2023-05-30T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
110119,Abbey Road,2023-05-30T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-05-30T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-05-30T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-05-30T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-05-30T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-05-30T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-05-30T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-05-30T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110119,Abbey Road,2023-05-30T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.44
110119,Abbey Road,2023-05-30T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.71
110119,Abbey Road,2023-05-30T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-05-30T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-05-30T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110119,Abbey Road,2023-05-30T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
110119,Abbey Road,2023-05-30T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.29
110119,Abbey Road,2023-05-30T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-05-30T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-05-30T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.95
110119,Abbey Road,2023-05-30T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.56
110119,Abbey Road,2023-05-30T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.71
110119,Abbey Road,2023-05-30T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-05-30T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110119,Abbey Road,2023-05-30T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
110119,Abbey Road,2023-05-30T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-05-30T03:30:00.000+00:00,transformer,,Temperature,C,27.5
110119,Abbey Road,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110119,Abbey Road,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
110119,Abbey Road,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110119,Abbey Road,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
110119,Abbey Road,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
110119,Abbey Road,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
110119,Abbey Road,2023-05-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
110119,Abbey Road,2023-05-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
110119,Abbey Road,2023-05-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
110119,Abbey Road,2023-05-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.79
110119,Abbey Road,2023-05-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.32
110119,Abbey Road,2023-05-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.55
110119,Abbey Road,2023-05-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
110119,Abbey Road,2023-05-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
110119,Abbey Road,2023-05-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
110119,Abbey Road,2023-05-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
110119,Abbey Road,2023-05-30T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-05-30T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-05-30T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-05-30T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.06
110119,Abbey Road,2023-05-30T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.81
110119,Abbey Road,2023-05-30T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.58
110119,Abbey Road,2023-05-30T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.5
110119,Abbey Road,2023-05-30T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-05-30T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-05-30T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-05-30T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-05-30T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-05-30T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-05-30T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110119,Abbey Road,2023-05-30T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110119,Abbey Road,2023-05-30T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
110119,Abbey Road,2023-05-30T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110119,Abbey Road,2023-05-30T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-05-30T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-05-30T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-05-30T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-05-30T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-05-30T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-05-30T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110119,Abbey Road,2023-05-30T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
110119,Abbey Road,2023-05-30T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.83
110119,Abbey Road,2023-05-30T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110119,Abbey Road,2023-05-30T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-05-30T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110119,Abbey Road,2023-05-30T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
110119,Abbey Road,2023-05-30T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.3
110119,Abbey Road,2023-05-30T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-05-30T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-05-30T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.78
110119,Abbey Road,2023-05-30T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.6
110119,Abbey Road,2023-05-30T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.31
110119,Abbey Road,2023-05-30T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
110119,Abbey Road,2023-05-30T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
110119,Abbey Road,2023-05-30T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
110119,Abbey Road,2023-05-30T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
110119,Abbey Road,2023-05-30T03:20:00.000+00:00,transformer,,Temperature,C,27.6
110119,Abbey Road,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110119,Abbey Road,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
110119,Abbey Road,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110119,Abbey Road,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
110119,Abbey Road,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
110119,Abbey Road,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
110119,Abbey Road,2023-05-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
110119,Abbey Road,2023-05-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
110119,Abbey Road,2023-05-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
110119,Abbey Road,2023-05-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.54
110119,Abbey Road,2023-05-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.24
110119,Abbey Road,2023-05-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.36
110119,Abbey Road,2023-05-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
110119,Abbey Road,2023-05-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
110119,Abbey Road,2023-05-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
110119,Abbey Road,2023-05-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
110119,Abbey Road,2023-05-30T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-05-30T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-05-30T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-05-30T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.05
110119,Abbey Road,2023-05-30T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.73
110119,Abbey Road,2023-05-30T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.44
110119,Abbey Road,2023-05-30T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.6
110119,Abbey Road,2023-05-30T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-05-30T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-05-30T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-05-30T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-05-30T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-05-30T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-05-30T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-05-30T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110119,Abbey Road,2023-05-30T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
110119,Abbey Road,2023-05-30T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110119,Abbey Road,2023-05-30T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-05-30T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-05-30T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-05-30T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-05-30T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-05-30T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-05-30T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110119,Abbey Road,2023-05-30T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.8
110119,Abbey Road,2023-05-30T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
110119,Abbey Road,2023-05-30T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110119,Abbey Road,2023-05-30T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-05-30T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110119,Abbey Road,2023-05-30T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110119,Abbey Road,2023-05-30T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.35
110119,Abbey Road,2023-05-30T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-05-30T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-05-30T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.83
110119,Abbey Road,2023-05-30T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.36
110119,Abbey Road,2023-05-30T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.88
110119,Abbey Road,2023-05-30T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-05-30T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
110119,Abbey Road,2023-05-30T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-05-30T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-05-30T03:10:00.000+00:00,transformer,,Temperature,C,27.7
110119,Abbey Road,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110119,Abbey Road,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
110119,Abbey Road,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110119,Abbey Road,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
110119,Abbey Road,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110119,Abbey Road,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
110119,Abbey Road,2023-05-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110119,Abbey Road,2023-05-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
110119,Abbey Road,2023-05-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
110119,Abbey Road,2023-05-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.92
110119,Abbey Road,2023-05-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.02
110119,Abbey Road,2023-05-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.78
110119,Abbey Road,2023-05-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
110119,Abbey Road,2023-05-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
110119,Abbey Road,2023-05-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
110119,Abbey Road,2023-05-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
110119,Abbey Road,2023-05-30T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-05-30T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-05-30T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-05-30T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.98
110119,Abbey Road,2023-05-30T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.69
110119,Abbey Road,2023-05-30T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.49
110119,Abbey Road,2023-05-30T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.6
110119,Abbey Road,2023-05-30T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-05-30T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-05-30T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-05-30T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-05-30T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-05-30T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-05-30T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110119,Abbey Road,2023-05-30T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.3
110119,Abbey Road,2023-05-30T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
110119,Abbey Road,2023-05-30T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110119,Abbey Road,2023-05-30T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-05-30T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-05-30T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-05-30T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-05-30T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-05-30T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-05-30T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110119,Abbey Road,2023-05-30T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.62
110119,Abbey Road,2023-05-30T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.55
110119,Abbey Road,2023-05-30T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
110119,Abbey Road,2023-05-30T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-05-30T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-05-30T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
110119,Abbey Road,2023-05-30T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.37
110119,Abbey Road,2023-05-30T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-05-30T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-05-30T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.25
110119,Abbey Road,2023-05-30T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.38
110119,Abbey Road,2023-05-30T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.5
110119,Abbey Road,2023-05-30T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
110119,Abbey Road,2023-05-30T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
110119,Abbey Road,2023-05-30T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-05-30T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-05-30T03:00:00.000+00:00,transformer,,Temperature,C,27.8
110119,Abbey Road,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110119,Abbey Road,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
110119,Abbey Road,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110119,Abbey Road,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
110119,Abbey Road,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110119,Abbey Road,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
110119,Abbey Road,2023-05-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
110119,Abbey Road,2023-05-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
110119,Abbey Road,2023-05-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
110119,Abbey Road,2023-05-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.82
110119,Abbey Road,2023-05-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.91
110119,Abbey Road,2023-05-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.57
110119,Abbey Road,2023-05-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
110119,Abbey Road,2023-05-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
110119,Abbey Road,2023-05-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
110119,Abbey Road,2023-05-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
110119,Abbey Road,2023-05-30T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-05-30T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-05-30T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-05-30T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.01
110119,Abbey Road,2023-05-30T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.83
110119,Abbey Road,2023-05-30T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.54
110119,Abbey Road,2023-05-30T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.0
110119,Abbey Road,2023-05-30T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-05-30T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-05-30T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-05-30T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-05-30T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-05-30T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-05-30T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
110119,Abbey Road,2023-05-30T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110119,Abbey Road,2023-05-30T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
110119,Abbey Road,2023-05-30T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110119,Abbey Road,2023-05-30T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-05-30T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-05-30T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-05-30T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-05-30T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-05-30T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-05-30T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
110119,Abbey Road,2023-05-30T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.44
110119,Abbey Road,2023-05-30T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.14
110119,Abbey Road,2023-05-30T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-05-30T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-05-30T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-05-30T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
110119,Abbey Road,2023-05-30T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.58
110119,Abbey Road,2023-05-30T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-05-30T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-05-30T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.47
110119,Abbey Road,2023-05-30T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.33
110119,Abbey Road,2023-05-30T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.56
110119,Abbey Road,2023-05-30T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-05-30T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110119,Abbey Road,2023-05-30T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-05-30T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-05-30T02:50:00.000+00:00,transformer,,Temperature,C,27.9
110119,Abbey Road,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110119,Abbey Road,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
110119,Abbey Road,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110119,Abbey Road,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
110119,Abbey Road,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110119,Abbey Road,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
110119,Abbey Road,2023-05-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
110119,Abbey Road,2023-05-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
110119,Abbey Road,2023-05-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
110119,Abbey Road,2023-05-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.61
110119,Abbey Road,2023-05-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.16
110119,Abbey Road,2023-05-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.29
110119,Abbey Road,2023-05-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
110119,Abbey Road,2023-05-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
110119,Abbey Road,2023-05-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
110119,Abbey Road,2023-05-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
110119,Abbey Road,2023-05-30T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-05-30T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-05-30T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-05-30T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.01
110119,Abbey Road,2023-05-30T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.94
110119,Abbey Road,2023-05-30T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.49
110119,Abbey Road,2023-05-30T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.7
110119,Abbey Road,2023-05-30T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-05-30T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-05-30T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-05-30T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-05-30T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-05-30T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-05-30T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110119,Abbey Road,2023-05-30T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110119,Abbey Road,2023-05-30T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110119,Abbey Road,2023-05-30T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110119,Abbey Road,2023-05-30T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-05-30T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-05-30T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-05-30T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-05-30T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-05-30T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-05-30T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.79
110119,Abbey Road,2023-05-30T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
110119,Abbey Road,2023-05-30T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.63
110119,Abbey Road,2023-05-30T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-05-30T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-05-30T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110119,Abbey Road,2023-05-30T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
110119,Abbey Road,2023-05-30T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.49
110119,Abbey Road,2023-05-30T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-05-30T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-05-30T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.13
110119,Abbey Road,2023-05-30T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.21
110119,Abbey Road,2023-05-30T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.62
110119,Abbey Road,2023-05-30T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-05-30T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110119,Abbey Road,2023-05-30T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110119,Abbey Road,2023-05-30T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-05-30T02:40:00.000+00:00,transformer,,Temperature,C,28.0
110119,Abbey Road,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110119,Abbey Road,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
110119,Abbey Road,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110119,Abbey Road,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
110119,Abbey Road,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
110119,Abbey Road,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
110119,Abbey Road,2023-05-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
110119,Abbey Road,2023-05-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
110119,Abbey Road,2023-05-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
110119,Abbey Road,2023-05-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.56
110119,Abbey Road,2023-05-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.26
110119,Abbey Road,2023-05-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.96
110119,Abbey Road,2023-05-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
110119,Abbey Road,2023-05-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
110119,Abbey Road,2023-05-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
110119,Abbey Road,2023-05-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
110119,Abbey Road,2023-05-30T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-05-30T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-05-30T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-05-30T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.19
110119,Abbey Road,2023-05-30T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.85
110119,Abbey Road,2023-05-30T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.58
110119,Abbey Road,2023-05-30T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.5
110119,Abbey Road,2023-05-30T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-05-30T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-05-30T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-05-30T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-05-30T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-05-30T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-05-30T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.01
110119,Abbey Road,2023-05-30T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110119,Abbey Road,2023-05-30T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
110119,Abbey Road,2023-05-30T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110119,Abbey Road,2023-05-30T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-05-30T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-05-30T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-05-30T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-05-30T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-05-30T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-05-30T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110119,Abbey Road,2023-05-30T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
110119,Abbey Road,2023-05-30T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.64
110119,Abbey Road,2023-05-30T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-05-30T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-05-30T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110119,Abbey Road,2023-05-30T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110119,Abbey Road,2023-05-30T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.28
110119,Abbey Road,2023-05-30T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-05-30T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-05-30T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.54
110119,Abbey Road,2023-05-30T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.3
110119,Abbey Road,2023-05-30T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.44
110119,Abbey Road,2023-05-30T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110119,Abbey Road,2023-05-30T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
110119,Abbey Road,2023-05-30T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-05-30T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-05-30T02:30:00.000+00:00,transformer,,Temperature,C,28.1
110119,Abbey Road,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110119,Abbey Road,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
