Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110119,Abbey Road,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
110119,Abbey Road,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110119,Abbey Road,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
110119,Abbey Road,2023-05-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
110119,Abbey Road,2023-05-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
110119,Abbey Road,2023-05-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
110119,Abbey Road,2023-05-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.85
110119,Abbey Road,2023-05-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.47
110119,Abbey Road,2023-05-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
110119,Abbey Road,2023-05-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
110119,Abbey Road,2023-05-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
110119,Abbey Road,2023-05-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
110119,Abbey Road,2023-05-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
110119,Abbey Road,2023-05-30T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-05-30T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-05-30T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-05-30T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-05-30T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.83
110119,Abbey Road,2023-05-30T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.64
110119,Abbey Road,2023-05-30T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.5
110119,Abbey Road,2023-05-30T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-05-30T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-05-30T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-05-30T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-05-30T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-05-30T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-05-30T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-05-30T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110119,Abbey Road,2023-05-30T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
110119,Abbey Road,2023-05-30T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110119,Abbey Road,2023-05-30T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-05-30T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-05-30T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-05-30T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-05-30T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-05-30T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-05-30T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
110119,Abbey Road,2023-05-30T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.28
110119,Abbey Road,2023-05-30T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.54
110119,Abbey Road,2023-05-30T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110119,Abbey Road,2023-05-30T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-05-30T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110119,Abbey Road,2023-05-30T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
110119,Abbey Road,2023-05-30T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.68
110119,Abbey Road,2023-05-30T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-05-30T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-05-30T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.12
110119,Abbey Road,2023-05-30T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.14
110119,Abbey Road,2023-05-30T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.59
110119,Abbey Road,2023-05-30T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-05-30T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110119,Abbey Road,2023-05-30T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110119,Abbey Road,2023-05-30T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
110119,Abbey Road,2023-05-30T02:20:00.000+00:00,transformer,,Temperature,C,28.2
110119,Abbey Road,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110119,Abbey Road,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
110119,Abbey Road,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110119,Abbey Road,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
110119,Abbey Road,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110119,Abbey Road,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
110119,Abbey Road,2023-05-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
110119,Abbey Road,2023-05-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
110119,Abbey Road,2023-05-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
110119,Abbey Road,2023-05-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.24
110119,Abbey Road,2023-05-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.04
110119,Abbey Road,2023-05-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.1
110119,Abbey Road,2023-05-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
110119,Abbey Road,2023-05-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
110119,Abbey Road,2023-05-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
110119,Abbey Road,2023-05-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
110119,Abbey Road,2023-05-30T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-05-30T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-05-30T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-05-30T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-05-30T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.85
110119,Abbey Road,2023-05-30T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.43
110119,Abbey Road,2023-05-30T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,5.9
110119,Abbey Road,2023-05-30T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-05-30T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-05-30T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-05-30T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-05-30T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-05-30T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-05-30T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.9
110119,Abbey Road,2023-05-30T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110119,Abbey Road,2023-05-30T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
110119,Abbey Road,2023-05-30T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110119,Abbey Road,2023-05-30T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-05-30T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-05-30T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-05-30T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-05-30T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-05-30T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-05-30T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.74
110119,Abbey Road,2023-05-30T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.45
110119,Abbey Road,2023-05-30T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.85
110119,Abbey Road,2023-05-30T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110119,Abbey Road,2023-05-30T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-05-30T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110119,Abbey Road,2023-05-30T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
110119,Abbey Road,2023-05-30T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.5
110119,Abbey Road,2023-05-30T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-05-30T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-05-30T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.51
110119,Abbey Road,2023-05-30T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.24
110119,Abbey Road,2023-05-30T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.65
110119,Abbey Road,2023-05-30T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
110119,Abbey Road,2023-05-30T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
110119,Abbey Road,2023-05-30T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-05-30T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-05-30T02:10:00.000+00:00,transformer,,Temperature,C,28.3
110119,Abbey Road,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110119,Abbey Road,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
110119,Abbey Road,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110119,Abbey Road,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
110119,Abbey Road,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
110119,Abbey Road,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
110119,Abbey Road,2023-05-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
110119,Abbey Road,2023-05-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
110119,Abbey Road,2023-05-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
110119,Abbey Road,2023-05-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.51
110119,Abbey Road,2023-05-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.44
110119,Abbey Road,2023-05-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.95
110119,Abbey Road,2023-05-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
110119,Abbey Road,2023-05-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
110119,Abbey Road,2023-05-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
110119,Abbey Road,2023-05-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
110119,Abbey Road,2023-05-30T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-05-30T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-05-30T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-05-30T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.96
110119,Abbey Road,2023-05-30T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.81
110119,Abbey Road,2023-05-30T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.57
110119,Abbey Road,2023-05-30T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.3
110119,Abbey Road,2023-05-30T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-05-30T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-05-30T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-05-30T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-05-30T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-05-30T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-05-30T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-05-30T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110119,Abbey Road,2023-05-30T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
110119,Abbey Road,2023-05-30T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110119,Abbey Road,2023-05-30T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-05-30T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-05-30T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-05-30T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-05-30T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-05-30T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-05-30T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
110119,Abbey Road,2023-05-30T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.43
110119,Abbey Road,2023-05-30T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.0
110119,Abbey Road,2023-05-30T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110119,Abbey Road,2023-05-30T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-05-30T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110119,Abbey Road,2023-05-30T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110119,Abbey Road,2023-05-30T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.6
110119,Abbey Road,2023-05-30T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-05-30T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-05-30T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.07
110119,Abbey Road,2023-05-30T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.19
110119,Abbey Road,2023-05-30T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.63
110119,Abbey Road,2023-05-30T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-05-30T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110119,Abbey Road,2023-05-30T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110119,Abbey Road,2023-05-30T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110119,Abbey Road,2023-05-30T02:00:00.000+00:00,transformer,,Temperature,C,28.4
110119,Abbey Road,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110119,Abbey Road,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
110119,Abbey Road,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110119,Abbey Road,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
110119,Abbey Road,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110119,Abbey Road,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
110119,Abbey Road,2023-05-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
110119,Abbey Road,2023-05-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
110119,Abbey Road,2023-05-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
110119,Abbey Road,2023-05-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.55
110119,Abbey Road,2023-05-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.33
110119,Abbey Road,2023-05-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.58
110119,Abbey Road,2023-05-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
110119,Abbey Road,2023-05-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
110119,Abbey Road,2023-05-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
110119,Abbey Road,2023-05-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
110119,Abbey Road,2023-05-30T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-05-30T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-05-30T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-05-30T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-05-30T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.86
110119,Abbey Road,2023-05-30T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.43
110119,Abbey Road,2023-05-30T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.5
110119,Abbey Road,2023-05-30T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-05-30T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-05-30T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-05-30T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-05-30T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-05-30T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-05-30T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.89
110119,Abbey Road,2023-05-30T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110119,Abbey Road,2023-05-30T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110119,Abbey Road,2023-05-30T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110119,Abbey Road,2023-05-30T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-05-30T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-05-30T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-05-30T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-05-30T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-05-30T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-05-30T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110119,Abbey Road,2023-05-30T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.48
110119,Abbey Road,2023-05-30T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.96
110119,Abbey Road,2023-05-30T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110119,Abbey Road,2023-05-30T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-05-30T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-05-30T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110119,Abbey Road,2023-05-30T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.18
110119,Abbey Road,2023-05-30T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-05-30T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-05-30T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.19
110119,Abbey Road,2023-05-30T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.35
110119,Abbey Road,2023-05-30T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.49
110119,Abbey Road,2023-05-30T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
110119,Abbey Road,2023-05-30T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.1
110119,Abbey Road,2023-05-30T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-05-30T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
110119,Abbey Road,2023-05-30T01:50:00.000+00:00,transformer,,Temperature,C,28.5
110119,Abbey Road,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110119,Abbey Road,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
110119,Abbey Road,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110119,Abbey Road,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
110119,Abbey Road,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110119,Abbey Road,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
110119,Abbey Road,2023-05-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
110119,Abbey Road,2023-05-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
110119,Abbey Road,2023-05-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
110119,Abbey Road,2023-05-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.08
110119,Abbey Road,2023-05-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.6
110119,Abbey Road,2023-05-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.26
110119,Abbey Road,2023-05-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
110119,Abbey Road,2023-05-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
110119,Abbey Road,2023-05-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
110119,Abbey Road,2023-05-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
110119,Abbey Road,2023-05-30T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-05-30T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-05-30T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-05-30T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-05-30T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.77
110119,Abbey Road,2023-05-30T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.32
110119,Abbey Road,2023-05-30T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,7.2
110119,Abbey Road,2023-05-30T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-05-30T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-05-30T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-05-30T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-05-30T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-05-30T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-05-30T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110119,Abbey Road,2023-05-30T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.47
110119,Abbey Road,2023-05-30T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110119,Abbey Road,2023-05-30T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110119,Abbey Road,2023-05-30T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-05-30T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
110119,Abbey Road,2023-05-30T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-05-30T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-05-30T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-05-30T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-05-30T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
110119,Abbey Road,2023-05-30T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.74
110119,Abbey Road,2023-05-30T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.62
110119,Abbey Road,2023-05-30T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
110119,Abbey Road,2023-05-30T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-05-30T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110119,Abbey Road,2023-05-30T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
110119,Abbey Road,2023-05-30T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.58
110119,Abbey Road,2023-05-30T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-05-30T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-05-30T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.69
110119,Abbey Road,2023-05-30T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.41
110119,Abbey Road,2023-05-30T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.69
110119,Abbey Road,2023-05-30T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-05-30T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110119,Abbey Road,2023-05-30T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-05-30T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-05-30T01:40:00.000+00:00,transformer,,Temperature,C,28.6
110119,Abbey Road,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110119,Abbey Road,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
110119,Abbey Road,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110119,Abbey Road,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
110119,Abbey Road,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110119,Abbey Road,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
110119,Abbey Road,2023-05-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
110119,Abbey Road,2023-05-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
110119,Abbey Road,2023-05-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
110119,Abbey Road,2023-05-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.74
110119,Abbey Road,2023-05-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.57
110119,Abbey Road,2023-05-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.65
110119,Abbey Road,2023-05-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
110119,Abbey Road,2023-05-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
110119,Abbey Road,2023-05-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
110119,Abbey Road,2023-05-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
110119,Abbey Road,2023-05-30T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-05-30T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-05-30T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-05-30T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.21
110119,Abbey Road,2023-05-30T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.77
110119,Abbey Road,2023-05-30T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.51
110119,Abbey Road,2023-05-30T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,7.2
110119,Abbey Road,2023-05-30T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-05-30T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-05-30T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-05-30T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-05-30T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-05-30T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-05-30T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110119,Abbey Road,2023-05-30T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.33
110119,Abbey Road,2023-05-30T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
110119,Abbey Road,2023-05-30T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110119,Abbey Road,2023-05-30T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-05-30T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
110119,Abbey Road,2023-05-30T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-05-30T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-05-30T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-05-30T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-05-30T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110119,Abbey Road,2023-05-30T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
110119,Abbey Road,2023-05-30T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.39
110119,Abbey Road,2023-05-30T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
110119,Abbey Road,2023-05-30T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-05-30T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110119,Abbey Road,2023-05-30T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
110119,Abbey Road,2023-05-30T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.43
110119,Abbey Road,2023-05-30T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-05-30T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-05-30T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.57
110119,Abbey Road,2023-05-30T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.0
110119,Abbey Road,2023-05-30T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.79
110119,Abbey Road,2023-05-30T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-05-30T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110119,Abbey Road,2023-05-30T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.5
110119,Abbey Road,2023-05-30T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-05-30T01:30:00.000+00:00,transformer,,Temperature,C,28.7
110119,Abbey Road,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
110119,Abbey Road,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110119,Abbey Road,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
110119,Abbey Road,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110119,Abbey Road,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
110119,Abbey Road,2023-05-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110119,Abbey Road,2023-05-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
110119,Abbey Road,2023-05-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
110119,Abbey Road,2023-05-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.52
110119,Abbey Road,2023-05-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.82
110119,Abbey Road,2023-05-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.69
110119,Abbey Road,2023-05-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
110119,Abbey Road,2023-05-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
110119,Abbey Road,2023-05-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
110119,Abbey Road,2023-05-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
110119,Abbey Road,2023-05-30T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-05-30T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-05-30T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-05-30T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-05-30T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.84
110119,Abbey Road,2023-05-30T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.49
110119,Abbey Road,2023-05-30T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.5
110119,Abbey Road,2023-05-30T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-05-30T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-05-30T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-05-30T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-05-30T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-05-30T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-05-30T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.88
110119,Abbey Road,2023-05-30T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.35
110119,Abbey Road,2023-05-30T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
110119,Abbey Road,2023-05-30T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110119,Abbey Road,2023-05-30T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110119,Abbey Road,2023-05-30T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
110119,Abbey Road,2023-05-30T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-05-30T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-05-30T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-05-30T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-05-30T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110119,Abbey Road,2023-05-30T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.57
110119,Abbey Road,2023-05-30T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.24
110119,Abbey Road,2023-05-30T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
110119,Abbey Road,2023-05-30T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-05-30T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110119,Abbey Road,2023-05-30T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
110119,Abbey Road,2023-05-30T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.4
110119,Abbey Road,2023-05-30T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-05-30T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-05-30T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.29
110119,Abbey Road,2023-05-30T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.35
110119,Abbey Road,2023-05-30T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.57
110119,Abbey Road,2023-05-30T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-05-30T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110119,Abbey Road,2023-05-30T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
110119,Abbey Road,2023-05-30T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110119,Abbey Road,2023-05-30T01:20:00.000+00:00,transformer,,Temperature,C,28.8
110119,Abbey Road,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110119,Abbey Road,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
110119,Abbey Road,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110119,Abbey Road,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
110119,Abbey Road,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110119,Abbey Road,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
110119,Abbey Road,2023-05-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
110119,Abbey Road,2023-05-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
110119,Abbey Road,2023-05-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
110119,Abbey Road,2023-05-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.53
110119,Abbey Road,2023-05-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.02
110119,Abbey Road,2023-05-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.58
110119,Abbey Road,2023-05-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
110119,Abbey Road,2023-05-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
110119,Abbey Road,2023-05-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
110119,Abbey Road,2023-05-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
110119,Abbey Road,2023-05-30T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-05-30T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-05-30T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-05-30T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.06
110119,Abbey Road,2023-05-30T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.96
110119,Abbey Road,2023-05-30T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.64
110119,Abbey Road,2023-05-30T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.5
110119,Abbey Road,2023-05-30T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-05-30T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-05-30T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-05-30T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-05-30T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-05-30T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-05-30T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.98
110119,Abbey Road,2023-05-30T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.47
110119,Abbey Road,2023-05-30T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
110119,Abbey Road,2023-05-30T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110119,Abbey Road,2023-05-30T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
110119,Abbey Road,2023-05-30T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
110119,Abbey Road,2023-05-30T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-05-30T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-05-30T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-05-30T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-05-30T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.85
110119,Abbey Road,2023-05-30T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.61
110119,Abbey Road,2023-05-30T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.75
110119,Abbey Road,2023-05-30T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-05-30T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-05-30T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-05-30T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
110119,Abbey Road,2023-05-30T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.2
110119,Abbey Road,2023-05-30T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-05-30T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-05-30T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.0
110119,Abbey Road,2023-05-30T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.38
110119,Abbey Road,2023-05-30T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.33
110119,Abbey Road,2023-05-30T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-05-30T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110119,Abbey Road,2023-05-30T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-05-30T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
110119,Abbey Road,2023-05-30T01:10:00.000+00:00,transformer,,Temperature,C,28.9
110119,Abbey Road,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110119,Abbey Road,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
110119,Abbey Road,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110119,Abbey Road,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
110119,Abbey Road,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110119,Abbey Road,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
110119,Abbey Road,2023-05-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
110119,Abbey Road,2023-05-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
110119,Abbey Road,2023-05-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
110119,Abbey Road,2023-05-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.52
110119,Abbey Road,2023-05-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.48
110119,Abbey Road,2023-05-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.11
110119,Abbey Road,2023-05-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
110119,Abbey Road,2023-05-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
110119,Abbey Road,2023-05-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
110119,Abbey Road,2023-05-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
110119,Abbey Road,2023-05-30T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-05-30T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-05-30T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-05-30T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.01
110119,Abbey Road,2023-05-30T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.85
110119,Abbey Road,2023-05-30T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.82
110119,Abbey Road,2023-05-30T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.7
110119,Abbey Road,2023-05-30T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-05-30T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-05-30T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-05-30T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-05-30T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-05-30T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-05-30T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-05-30T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.29
110119,Abbey Road,2023-05-30T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
110119,Abbey Road,2023-05-30T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110119,Abbey Road,2023-05-30T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-05-30T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
110119,Abbey Road,2023-05-30T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-05-30T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-05-30T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-05-30T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-05-30T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.64
110119,Abbey Road,2023-05-30T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.69
110119,Abbey Road,2023-05-30T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.31
110119,Abbey Road,2023-05-30T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-05-30T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
110119,Abbey Road,2023-05-30T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110119,Abbey Road,2023-05-30T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
110119,Abbey Road,2023-05-30T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.03
110119,Abbey Road,2023-05-30T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-05-30T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-05-30T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.97
110119,Abbey Road,2023-05-30T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.32
110119,Abbey Road,2023-05-30T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.39
110119,Abbey Road,2023-05-30T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-05-30T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110119,Abbey Road,2023-05-30T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-05-30T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110119,Abbey Road,2023-05-30T01:00:00.000+00:00,transformer,,Temperature,C,29.0
110119,Abbey Road,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
110119,Abbey Road,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110119,Abbey Road,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
110119,Abbey Road,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110119,Abbey Road,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
110119,Abbey Road,2023-05-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
110119,Abbey Road,2023-05-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
110119,Abbey Road,2023-05-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
110119,Abbey Road,2023-05-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.84
110119,Abbey Road,2023-05-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.26
110119,Abbey Road,2023-05-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.72
110119,Abbey Road,2023-05-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
110119,Abbey Road,2023-05-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
110119,Abbey Road,2023-05-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
110119,Abbey Road,2023-05-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
110119,Abbey Road,2023-05-30T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-05-30T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-05-30T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-05-30T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.08
110119,Abbey Road,2023-05-30T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.69
110119,Abbey Road,2023-05-30T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.74
110119,Abbey Road,2023-05-30T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.3
110119,Abbey Road,2023-05-30T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110119,Abbey Road,2023-05-30T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-05-30T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.9
110119,Abbey Road,2023-05-30T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-05-30T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-05-30T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-05-30T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110119,Abbey Road,2023-05-30T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.32
110119,Abbey Road,2023-05-30T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
110119,Abbey Road,2023-05-30T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110119,Abbey Road,2023-05-30T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-05-30T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
110119,Abbey Road,2023-05-30T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-05-30T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-05-30T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-05-30T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-05-30T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110119,Abbey Road,2023-05-30T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.57
110119,Abbey Road,2023-05-30T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.83
110119,Abbey Road,2023-05-30T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-05-30T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-05-30T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110119,Abbey Road,2023-05-30T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110119,Abbey Road,2023-05-30T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.29
110119,Abbey Road,2023-05-30T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-05-30T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-05-30T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.69
110119,Abbey Road,2023-05-30T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.43
110119,Abbey Road,2023-05-30T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.77
110119,Abbey Road,2023-05-30T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
110119,Abbey Road,2023-05-30T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110119,Abbey Road,2023-05-30T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
