Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-05-30T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-05-30T00:50:00.000+00:00,transformer,,Temperature,C,29.2
110119,Abbey Road,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110119,Abbey Road,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
110119,Abbey Road,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110119,Abbey Road,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
110119,Abbey Road,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110119,Abbey Road,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
110119,Abbey Road,2023-05-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
110119,Abbey Road,2023-05-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
110119,Abbey Road,2023-05-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
110119,Abbey Road,2023-05-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.1
110119,Abbey Road,2023-05-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.78
110119,Abbey Road,2023-05-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.42
110119,Abbey Road,2023-05-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
110119,Abbey Road,2023-05-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
110119,Abbey Road,2023-05-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
110119,Abbey Road,2023-05-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
110119,Abbey Road,2023-05-30T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-05-30T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-05-30T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-05-30T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.22
110119,Abbey Road,2023-05-30T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.81
110119,Abbey Road,2023-05-30T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.31
110119,Abbey Road,2023-05-30T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.8
110119,Abbey Road,2023-05-30T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-05-30T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-05-30T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-05-30T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-05-30T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-05-30T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-05-30T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110119,Abbey Road,2023-05-30T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.73
110119,Abbey Road,2023-05-30T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
110119,Abbey Road,2023-05-30T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110119,Abbey Road,2023-05-30T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-05-30T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110119,Abbey Road,2023-05-30T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-05-30T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-05-30T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-05-30T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-05-30T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
110119,Abbey Road,2023-05-30T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
110119,Abbey Road,2023-05-30T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.83
110119,Abbey Road,2023-05-30T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110119,Abbey Road,2023-05-30T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-05-30T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110119,Abbey Road,2023-05-30T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
110119,Abbey Road,2023-05-30T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.4
110119,Abbey Road,2023-05-30T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-05-30T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-05-30T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.6
110119,Abbey Road,2023-05-30T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.55
110119,Abbey Road,2023-05-30T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.64
110119,Abbey Road,2023-05-30T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
110119,Abbey Road,2023-05-30T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-05-30T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
110119,Abbey Road,2023-05-30T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-05-30T00:40:00.000+00:00,transformer,,Temperature,C,29.3
110119,Abbey Road,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
110119,Abbey Road,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110119,Abbey Road,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
110119,Abbey Road,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110119,Abbey Road,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
110119,Abbey Road,2023-05-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
110119,Abbey Road,2023-05-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
110119,Abbey Road,2023-05-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
110119,Abbey Road,2023-05-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.83
110119,Abbey Road,2023-05-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.74
110119,Abbey Road,2023-05-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.7
110119,Abbey Road,2023-05-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
110119,Abbey Road,2023-05-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
110119,Abbey Road,2023-05-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
110119,Abbey Road,2023-05-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
110119,Abbey Road,2023-05-30T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-05-30T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-05-30T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-05-30T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.2
110119,Abbey Road,2023-05-30T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.82
110119,Abbey Road,2023-05-30T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.42
110119,Abbey Road,2023-05-30T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.9
110119,Abbey Road,2023-05-30T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-05-30T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-05-30T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-05-30T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-05-30T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-05-30T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-05-30T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.0
110119,Abbey Road,2023-05-30T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110119,Abbey Road,2023-05-30T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
110119,Abbey Road,2023-05-30T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110119,Abbey Road,2023-05-30T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-05-30T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-05-30T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-05-30T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-05-30T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-05-30T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-05-30T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110119,Abbey Road,2023-05-30T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.53
110119,Abbey Road,2023-05-30T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.31
110119,Abbey Road,2023-05-30T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110119,Abbey Road,2023-05-30T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-05-30T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110119,Abbey Road,2023-05-30T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
110119,Abbey Road,2023-05-30T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.95
110119,Abbey Road,2023-05-30T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-05-30T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-05-30T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.88
110119,Abbey Road,2023-05-30T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.68
110119,Abbey Road,2023-05-30T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.57
110119,Abbey Road,2023-05-30T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
110119,Abbey Road,2023-05-30T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110119,Abbey Road,2023-05-30T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
110119,Abbey Road,2023-05-30T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-05-30T00:30:00.000+00:00,transformer,,Temperature,C,29.4
110119,Abbey Road,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110119,Abbey Road,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
110119,Abbey Road,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110119,Abbey Road,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
110119,Abbey Road,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110119,Abbey Road,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
110119,Abbey Road,2023-05-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
110119,Abbey Road,2023-05-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
110119,Abbey Road,2023-05-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
110119,Abbey Road,2023-05-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.61
110119,Abbey Road,2023-05-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.33
110119,Abbey Road,2023-05-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.15
110119,Abbey Road,2023-05-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
110119,Abbey Road,2023-05-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
110119,Abbey Road,2023-05-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
110119,Abbey Road,2023-05-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
110119,Abbey Road,2023-05-30T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-05-30T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-05-30T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-05-30T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.32
110119,Abbey Road,2023-05-30T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.76
110119,Abbey Road,2023-05-30T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.74
110119,Abbey Road,2023-05-30T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,7.3
110119,Abbey Road,2023-05-30T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-05-30T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-05-30T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-05-30T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-05-30T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-05-30T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-05-30T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.95
110119,Abbey Road,2023-05-30T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.23
110119,Abbey Road,2023-05-30T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110119,Abbey Road,2023-05-30T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110119,Abbey Road,2023-05-30T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-05-30T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-05-30T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-05-30T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-05-30T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-05-30T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-05-30T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
110119,Abbey Road,2023-05-30T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.52
110119,Abbey Road,2023-05-30T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.81
110119,Abbey Road,2023-05-30T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110119,Abbey Road,2023-05-30T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-05-30T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110119,Abbey Road,2023-05-30T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110119,Abbey Road,2023-05-30T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.86
110119,Abbey Road,2023-05-30T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-05-30T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-05-30T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.63
110119,Abbey Road,2023-05-30T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.65
110119,Abbey Road,2023-05-30T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.8
110119,Abbey Road,2023-05-30T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-05-30T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
110119,Abbey Road,2023-05-30T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
110119,Abbey Road,2023-05-30T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110119,Abbey Road,2023-05-30T00:20:00.000+00:00,transformer,,Temperature,C,29.5
110119,Abbey Road,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110119,Abbey Road,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
110119,Abbey Road,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110119,Abbey Road,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
110119,Abbey Road,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110119,Abbey Road,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
110119,Abbey Road,2023-05-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
110119,Abbey Road,2023-05-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
110119,Abbey Road,2023-05-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
110119,Abbey Road,2023-05-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.45
110119,Abbey Road,2023-05-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
110119,Abbey Road,2023-05-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.75
110119,Abbey Road,2023-05-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
110119,Abbey Road,2023-05-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
110119,Abbey Road,2023-05-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
110119,Abbey Road,2023-05-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
110119,Abbey Road,2023-05-30T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-05-30T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-05-30T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-05-30T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-05-30T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.81
110119,Abbey Road,2023-05-30T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.75
110119,Abbey Road,2023-05-30T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.9
110119,Abbey Road,2023-05-30T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-05-30T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-05-30T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-05-30T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-05-30T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-05-30T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-05-30T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.82
110119,Abbey Road,2023-05-30T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.23
110119,Abbey Road,2023-05-30T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
110119,Abbey Road,2023-05-30T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-05-30T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
110119,Abbey Road,2023-05-30T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-05-30T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-05-30T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-05-30T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-05-30T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-05-30T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.16
110119,Abbey Road,2023-05-30T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.5
110119,Abbey Road,2023-05-30T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.8
110119,Abbey Road,2023-05-30T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110119,Abbey Road,2023-05-30T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-05-30T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-05-30T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110119,Abbey Road,2023-05-30T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.37
110119,Abbey Road,2023-05-30T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-05-30T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-05-30T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.48
110119,Abbey Road,2023-05-30T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.54
110119,Abbey Road,2023-05-30T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.66
110119,Abbey Road,2023-05-30T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-05-30T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
110119,Abbey Road,2023-05-30T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
110119,Abbey Road,2023-05-30T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-05-30T00:10:00.000+00:00,transformer,,Temperature,C,29.6
110119,Abbey Road,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110119,Abbey Road,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
110119,Abbey Road,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110119,Abbey Road,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
110119,Abbey Road,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
110119,Abbey Road,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
110119,Abbey Road,2023-05-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110119,Abbey Road,2023-05-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
110119,Abbey Road,2023-05-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
110119,Abbey Road,2023-05-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.31
110119,Abbey Road,2023-05-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.89
110119,Abbey Road,2023-05-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.19
110119,Abbey Road,2023-05-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
110119,Abbey Road,2023-05-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
110119,Abbey Road,2023-05-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
110119,Abbey Road,2023-05-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
110119,Abbey Road,2023-05-30T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-05-30T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-05-30T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-05-30T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.98
110119,Abbey Road,2023-05-30T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.04
110119,Abbey Road,2023-05-30T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.78
110119,Abbey Road,2023-05-30T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.9
110119,Abbey Road,2023-05-30T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-05-30T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.8
110119,Abbey Road,2023-05-30T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-05-30T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-05-30T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-05-30T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-05-30T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.59
110119,Abbey Road,2023-05-30T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.33
110119,Abbey Road,2023-05-30T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
110119,Abbey Road,2023-05-30T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-05-30T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-05-30T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-05-30T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-05-30T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-05-30T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-05-30T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-05-30T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.81
110119,Abbey Road,2023-05-30T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.55
110119,Abbey Road,2023-05-30T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.19
110119,Abbey Road,2023-05-30T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-05-30T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
110119,Abbey Road,2023-05-30T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110119,Abbey Road,2023-05-30T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110119,Abbey Road,2023-05-30T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.57
110119,Abbey Road,2023-05-30T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-05-30T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-05-30T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.64
110119,Abbey Road,2023-05-30T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.2
110119,Abbey Road,2023-05-30T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.58
110119,Abbey Road,2023-05-30T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
110119,Abbey Road,2023-05-30T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110119,Abbey Road,2023-05-30T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
110119,Abbey Road,2023-05-30T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110119,Abbey Road,2023-05-30T00:00:00.000+00:00,transformer,,Temperature,C,29.7
110119,Abbey Road,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110119,Abbey Road,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
110119,Abbey Road,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110119,Abbey Road,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
110119,Abbey Road,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110119,Abbey Road,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
110119,Abbey Road,2023-05-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
110119,Abbey Road,2023-05-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
110119,Abbey Road,2023-05-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
110119,Abbey Road,2023-05-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.55
110119,Abbey Road,2023-05-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.58
110119,Abbey Road,2023-05-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.22
110119,Abbey Road,2023-05-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
110119,Abbey Road,2023-05-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
110119,Abbey Road,2023-05-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
110119,Abbey Road,2023-05-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
110119,Abbey Road,2023-05-31T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-05-31T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-05-31T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-05-31T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-05-31T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.75
110119,Abbey Road,2023-05-31T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.81
110119,Abbey Road,2023-05-31T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.4
110119,Abbey Road,2023-05-31T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-05-31T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-05-31T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-05-31T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-05-31T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-05-31T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-05-31T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.98
110119,Abbey Road,2023-05-31T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110119,Abbey Road,2023-05-31T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
110119,Abbey Road,2023-05-31T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110119,Abbey Road,2023-05-31T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-05-31T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-05-31T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-05-31T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-05-31T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-05-31T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-05-31T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110119,Abbey Road,2023-05-31T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.67
110119,Abbey Road,2023-05-31T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.34
110119,Abbey Road,2023-05-31T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
110119,Abbey Road,2023-05-31T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-05-31T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110119,Abbey Road,2023-05-31T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
110119,Abbey Road,2023-05-31T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.24
110119,Abbey Road,2023-05-31T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-05-31T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-05-31T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.01
110119,Abbey Road,2023-05-31T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.03
110119,Abbey Road,2023-05-31T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.73
110119,Abbey Road,2023-05-31T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
110119,Abbey Road,2023-05-31T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110119,Abbey Road,2023-05-31T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
110119,Abbey Road,2023-05-31T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-05-31T23:50:00.000+00:00,transformer,,Temperature,C,29.6
110119,Abbey Road,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110119,Abbey Road,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
110119,Abbey Road,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110119,Abbey Road,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
110119,Abbey Road,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110119,Abbey Road,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
110119,Abbey Road,2023-05-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
110119,Abbey Road,2023-05-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
110119,Abbey Road,2023-05-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
110119,Abbey Road,2023-05-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.43
110119,Abbey Road,2023-05-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.46
110119,Abbey Road,2023-05-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.16
110119,Abbey Road,2023-05-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
110119,Abbey Road,2023-05-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
110119,Abbey Road,2023-05-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
110119,Abbey Road,2023-05-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
110119,Abbey Road,2023-05-31T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-05-31T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-05-31T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-05-31T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.99
110119,Abbey Road,2023-05-31T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.91
110119,Abbey Road,2023-05-31T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.9
110119,Abbey Road,2023-05-31T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.7
110119,Abbey Road,2023-05-31T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-05-31T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-05-31T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-05-31T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-05-31T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-05-31T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-05-31T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.86
110119,Abbey Road,2023-05-31T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110119,Abbey Road,2023-05-31T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
110119,Abbey Road,2023-05-31T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-05-31T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110119,Abbey Road,2023-05-31T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-05-31T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110119,Abbey Road,2023-05-31T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-05-31T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-05-31T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-05-31T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.74
110119,Abbey Road,2023-05-31T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.62
110119,Abbey Road,2023-05-31T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.69
110119,Abbey Road,2023-05-31T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
110119,Abbey Road,2023-05-31T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-05-31T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-05-31T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110119,Abbey Road,2023-05-31T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.85
110119,Abbey Road,2023-05-31T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-05-31T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-05-31T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.66
110119,Abbey Road,2023-05-31T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.81
110119,Abbey Road,2023-05-31T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.56
110119,Abbey Road,2023-05-31T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-05-31T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110119,Abbey Road,2023-05-31T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
110119,Abbey Road,2023-05-31T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-05-31T23:40:00.000+00:00,transformer,,Temperature,C,29.7
110119,Abbey Road,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
110119,Abbey Road,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
110119,Abbey Road,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110119,Abbey Road,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
110119,Abbey Road,2023-05-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
110119,Abbey Road,2023-05-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
110119,Abbey Road,2023-05-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
110119,Abbey Road,2023-05-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.67
110119,Abbey Road,2023-05-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.2
110119,Abbey Road,2023-05-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.62
110119,Abbey Road,2023-05-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
110119,Abbey Road,2023-05-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
110119,Abbey Road,2023-05-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
110119,Abbey Road,2023-05-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
110119,Abbey Road,2023-05-31T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-05-31T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-05-31T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-05-31T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.08
110119,Abbey Road,2023-05-31T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.97
110119,Abbey Road,2023-05-31T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.46
110119,Abbey Road,2023-05-31T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,10.3
110119,Abbey Road,2023-05-31T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-05-31T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.5
110119,Abbey Road,2023-05-31T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.4
110119,Abbey Road,2023-05-31T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-05-31T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-05-31T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-05-31T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.36
110119,Abbey Road,2023-05-31T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.23
110119,Abbey Road,2023-05-31T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.08
110119,Abbey Road,2023-05-31T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110119,Abbey Road,2023-05-31T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-05-31T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-05-31T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110119,Abbey Road,2023-05-31T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-05-31T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-05-31T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-05-31T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.04
110119,Abbey Road,2023-05-31T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.86
110119,Abbey Road,2023-05-31T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.96
110119,Abbey Road,2023-05-31T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110119,Abbey Road,2023-05-31T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-05-31T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110119,Abbey Road,2023-05-31T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110119,Abbey Road,2023-05-31T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.27
110119,Abbey Road,2023-05-31T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-05-31T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-05-31T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.31
110119,Abbey Road,2023-05-31T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.48
110119,Abbey Road,2023-05-31T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.72
110119,Abbey Road,2023-05-31T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-05-31T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.1
110119,Abbey Road,2023-05-31T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
110119,Abbey Road,2023-05-31T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-05-31T23:30:00.000+00:00,transformer,,Temperature,C,29.8
110119,Abbey Road,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110119,Abbey Road,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
110119,Abbey Road,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110119,Abbey Road,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
110119,Abbey Road,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110119,Abbey Road,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
110119,Abbey Road,2023-05-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
110119,Abbey Road,2023-05-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
110119,Abbey Road,2023-05-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
110119,Abbey Road,2023-05-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.75
110119,Abbey Road,2023-05-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.64
110119,Abbey Road,2023-05-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.67
110119,Abbey Road,2023-05-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
110119,Abbey Road,2023-05-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
110119,Abbey Road,2023-05-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
110119,Abbey Road,2023-05-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
110119,Abbey Road,2023-05-31T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-05-31T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-05-31T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-05-31T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.2
110119,Abbey Road,2023-05-31T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.92
110119,Abbey Road,2023-05-31T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.09
110119,Abbey Road,2023-05-31T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-05-31T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-05-31T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.5
110119,Abbey Road,2023-05-31T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.9
110119,Abbey Road,2023-05-31T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-05-31T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-05-31T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-05-31T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.84
110119,Abbey Road,2023-05-31T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110119,Abbey Road,2023-05-31T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.73
110119,Abbey Road,2023-05-31T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110119,Abbey Road,2023-05-31T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
110119,Abbey Road,2023-05-31T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-05-31T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110119,Abbey Road,2023-05-31T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-05-31T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-05-31T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-05-31T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110119,Abbey Road,2023-05-31T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.77
110119,Abbey Road,2023-05-31T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.19
110119,Abbey Road,2023-05-31T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-05-31T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-05-31T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110119,Abbey Road,2023-05-31T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
110119,Abbey Road,2023-05-31T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.54
110119,Abbey Road,2023-05-31T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-05-31T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-05-31T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.56
110119,Abbey Road,2023-05-31T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.45
110119,Abbey Road,2023-05-31T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.05
110119,Abbey Road,2023-05-31T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
110119,Abbey Road,2023-05-31T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110119,Abbey Road,2023-05-31T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
110119,Abbey Road,2023-05-31T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-05-31T23:20:00.000+00:00,transformer,,Temperature,C,29.8
110119,Abbey Road,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
110119,Abbey Road,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110119,Abbey Road,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
110119,Abbey Road,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110119,Abbey Road,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
110119,Abbey Road,2023-05-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
110119,Abbey Road,2023-05-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
110119,Abbey Road,2023-05-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
110119,Abbey Road,2023-05-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.29
110119,Abbey Road,2023-05-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.65
110119,Abbey Road,2023-05-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.34
110119,Abbey Road,2023-05-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
110119,Abbey Road,2023-05-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
110119,Abbey Road,2023-05-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
110119,Abbey Road,2023-05-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
110119,Abbey Road,2023-05-31T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-05-31T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-05-31T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-05-31T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.2
110119,Abbey Road,2023-05-31T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.92
110119,Abbey Road,2023-05-31T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.65
110119,Abbey Road,2023-05-31T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,10.9
110119,Abbey Road,2023-05-31T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-05-31T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-05-31T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.6
110119,Abbey Road,2023-05-31T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-05-31T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-05-31T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-05-31T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.55
110119,Abbey Road,2023-05-31T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110119,Abbey Road,2023-05-31T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
110119,Abbey Road,2023-05-31T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110119,Abbey Road,2023-05-31T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110119,Abbey Road,2023-05-31T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-05-31T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-05-31T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-05-31T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-05-31T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-05-31T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.93
110119,Abbey Road,2023-05-31T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.36
110119,Abbey Road,2023-05-31T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
110119,Abbey Road,2023-05-31T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
110119,Abbey Road,2023-05-31T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-05-31T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110119,Abbey Road,2023-05-31T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
110119,Abbey Road,2023-05-31T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.11
110119,Abbey Road,2023-05-31T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-05-31T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-05-31T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.94
