Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-05-31T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.57
110119,Abbey Road,2023-05-31T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.97
110119,Abbey Road,2023-05-31T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
110119,Abbey Road,2023-05-31T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110119,Abbey Road,2023-05-31T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
110119,Abbey Road,2023-05-31T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-05-31T23:10:00.000+00:00,transformer,,Temperature,C,29.9
110119,Abbey Road,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110119,Abbey Road,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
110119,Abbey Road,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110119,Abbey Road,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
110119,Abbey Road,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110119,Abbey Road,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
110119,Abbey Road,2023-05-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
110119,Abbey Road,2023-05-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
110119,Abbey Road,2023-05-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
110119,Abbey Road,2023-05-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.27
110119,Abbey Road,2023-05-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.28
110119,Abbey Road,2023-05-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.16
110119,Abbey Road,2023-05-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
110119,Abbey Road,2023-05-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
110119,Abbey Road,2023-05-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
110119,Abbey Road,2023-05-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
110119,Abbey Road,2023-05-31T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-05-31T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-05-31T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-05-31T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.27
110119,Abbey Road,2023-05-31T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.98
110119,Abbey Road,2023-05-31T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.07
110119,Abbey Road,2023-05-31T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.4
110119,Abbey Road,2023-05-31T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-05-31T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.8
110119,Abbey Road,2023-05-31T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.5
110119,Abbey Road,2023-05-31T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-05-31T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-05-31T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-05-31T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.84
110119,Abbey Road,2023-05-31T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110119,Abbey Road,2023-05-31T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.82
110119,Abbey Road,2023-05-31T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-05-31T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110119,Abbey Road,2023-05-31T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-05-31T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110119,Abbey Road,2023-05-31T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-05-31T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-05-31T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-05-31T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.51
110119,Abbey Road,2023-05-31T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.35
110119,Abbey Road,2023-05-31T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.91
110119,Abbey Road,2023-05-31T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
110119,Abbey Road,2023-05-31T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110119,Abbey Road,2023-05-31T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110119,Abbey Road,2023-05-31T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110119,Abbey Road,2023-05-31T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.36
110119,Abbey Road,2023-05-31T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-05-31T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-05-31T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.37
110119,Abbey Road,2023-05-31T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.61
110119,Abbey Road,2023-05-31T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.98
110119,Abbey Road,2023-05-31T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110119,Abbey Road,2023-05-31T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110119,Abbey Road,2023-05-31T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
110119,Abbey Road,2023-05-31T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-05-31T23:00:00.000+00:00,transformer,,Temperature,C,30.0
110119,Abbey Road,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
110119,Abbey Road,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110119,Abbey Road,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
110119,Abbey Road,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110119,Abbey Road,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
110119,Abbey Road,2023-05-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
110119,Abbey Road,2023-05-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
110119,Abbey Road,2023-05-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
110119,Abbey Road,2023-05-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.93
110119,Abbey Road,2023-05-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.29
110119,Abbey Road,2023-05-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.24
110119,Abbey Road,2023-05-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
110119,Abbey Road,2023-05-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
110119,Abbey Road,2023-05-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
110119,Abbey Road,2023-05-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
110119,Abbey Road,2023-05-31T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-05-31T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-05-31T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-05-31T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.72
110119,Abbey Road,2023-05-31T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.06
110119,Abbey Road,2023-05-31T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.06
110119,Abbey Road,2023-05-31T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.5
110119,Abbey Road,2023-05-31T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110119,Abbey Road,2023-05-31T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.1
110119,Abbey Road,2023-05-31T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-05-31T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-05-31T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-05-31T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-05-31T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.9
110119,Abbey Road,2023-05-31T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110119,Abbey Road,2023-05-31T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.81
110119,Abbey Road,2023-05-31T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110119,Abbey Road,2023-05-31T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
110119,Abbey Road,2023-05-31T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-05-31T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-05-31T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-05-31T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-05-31T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-05-31T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-05-31T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.95
110119,Abbey Road,2023-05-31T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.19
110119,Abbey Road,2023-05-31T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110119,Abbey Road,2023-05-31T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-05-31T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110119,Abbey Road,2023-05-31T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
110119,Abbey Road,2023-05-31T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.71
110119,Abbey Road,2023-05-31T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-05-31T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-05-31T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.5
110119,Abbey Road,2023-05-31T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.45
110119,Abbey Road,2023-05-31T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.07
110119,Abbey Road,2023-05-31T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-05-31T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110119,Abbey Road,2023-05-31T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
110119,Abbey Road,2023-05-31T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110119,Abbey Road,2023-05-31T22:50:00.000+00:00,transformer,,Temperature,C,30.1
110119,Abbey Road,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110119,Abbey Road,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
110119,Abbey Road,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
110119,Abbey Road,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110119,Abbey Road,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
110119,Abbey Road,2023-05-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
110119,Abbey Road,2023-05-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
110119,Abbey Road,2023-05-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
110119,Abbey Road,2023-05-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.06
110119,Abbey Road,2023-05-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.07
110119,Abbey Road,2023-05-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.1
110119,Abbey Road,2023-05-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
110119,Abbey Road,2023-05-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
110119,Abbey Road,2023-05-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
110119,Abbey Road,2023-05-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
110119,Abbey Road,2023-05-31T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-05-31T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-05-31T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-05-31T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.76
110119,Abbey Road,2023-05-31T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.13
110119,Abbey Road,2023-05-31T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.09
110119,Abbey Road,2023-05-31T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,7.9
110119,Abbey Road,2023-05-31T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110119,Abbey Road,2023-05-31T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.2
110119,Abbey Road,2023-05-31T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.7
110119,Abbey Road,2023-05-31T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-05-31T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-05-31T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-05-31T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.4
110119,Abbey Road,2023-05-31T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110119,Abbey Road,2023-05-31T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.97
110119,Abbey Road,2023-05-31T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110119,Abbey Road,2023-05-31T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-05-31T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-05-31T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110119,Abbey Road,2023-05-31T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-05-31T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-05-31T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-05-31T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.02
110119,Abbey Road,2023-05-31T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.27
110119,Abbey Road,2023-05-31T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.47
110119,Abbey Road,2023-05-31T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110119,Abbey Road,2023-05-31T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-05-31T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-05-31T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110119,Abbey Road,2023-05-31T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.05
110119,Abbey Road,2023-05-31T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-05-31T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-05-31T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.66
110119,Abbey Road,2023-05-31T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.83
110119,Abbey Road,2023-05-31T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.38
110119,Abbey Road,2023-05-31T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
110119,Abbey Road,2023-05-31T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110119,Abbey Road,2023-05-31T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
110119,Abbey Road,2023-05-31T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
110119,Abbey Road,2023-05-31T22:40:00.000+00:00,transformer,,Temperature,C,30.2
110119,Abbey Road,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110119,Abbey Road,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
110119,Abbey Road,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110119,Abbey Road,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
110119,Abbey Road,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110119,Abbey Road,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
110119,Abbey Road,2023-05-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
110119,Abbey Road,2023-05-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
110119,Abbey Road,2023-05-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
110119,Abbey Road,2023-05-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.58
110119,Abbey Road,2023-05-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.8
110119,Abbey Road,2023-05-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.93
110119,Abbey Road,2023-05-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
110119,Abbey Road,2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
110119,Abbey Road,2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
110119,Abbey Road,2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
110119,Abbey Road,2023-05-31T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-05-31T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-05-31T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-05-31T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.84
110119,Abbey Road,2023-05-31T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.08
110119,Abbey Road,2023-05-31T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.86
110119,Abbey Road,2023-05-31T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-05-31T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110119,Abbey Road,2023-05-31T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.2
110119,Abbey Road,2023-05-31T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.0
110119,Abbey Road,2023-05-31T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-05-31T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-05-31T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-05-31T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110119,Abbey Road,2023-05-31T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.83
110119,Abbey Road,2023-05-31T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.83
110119,Abbey Road,2023-05-31T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110119,Abbey Road,2023-05-31T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-05-31T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110119,Abbey Road,2023-05-31T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110119,Abbey Road,2023-05-31T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-05-31T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-05-31T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-05-31T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.99
110119,Abbey Road,2023-05-31T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.4
110119,Abbey Road,2023-05-31T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.36
110119,Abbey Road,2023-05-31T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110119,Abbey Road,2023-05-31T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-05-31T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110119,Abbey Road,2023-05-31T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
110119,Abbey Road,2023-05-31T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.0
110119,Abbey Road,2023-05-31T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-05-31T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-05-31T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.31
110119,Abbey Road,2023-05-31T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.07
110119,Abbey Road,2023-05-31T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.3
110119,Abbey Road,2023-05-31T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-05-31T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110119,Abbey Road,2023-05-31T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
110119,Abbey Road,2023-05-31T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
110119,Abbey Road,2023-05-31T22:30:00.000+00:00,transformer,,Temperature,C,30.3
110119,Abbey Road,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110119,Abbey Road,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
110119,Abbey Road,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110119,Abbey Road,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
110119,Abbey Road,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110119,Abbey Road,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
110119,Abbey Road,2023-05-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110119,Abbey Road,2023-05-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
110119,Abbey Road,2023-05-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
110119,Abbey Road,2023-05-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.08
110119,Abbey Road,2023-05-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.5
110119,Abbey Road,2023-05-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.76
110119,Abbey Road,2023-05-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
110119,Abbey Road,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
110119,Abbey Road,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
110119,Abbey Road,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
110119,Abbey Road,2023-05-31T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-05-31T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-05-31T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-05-31T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.98
110119,Abbey Road,2023-05-31T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.12
110119,Abbey Road,2023-05-31T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.16
110119,Abbey Road,2023-05-31T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.9
110119,Abbey Road,2023-05-31T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110119,Abbey Road,2023-05-31T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.4
110119,Abbey Road,2023-05-31T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.8
110119,Abbey Road,2023-05-31T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-05-31T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-05-31T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-05-31T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.14
110119,Abbey Road,2023-05-31T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110119,Abbey Road,2023-05-31T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.93
110119,Abbey Road,2023-05-31T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110119,Abbey Road,2023-05-31T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-05-31T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-05-31T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110119,Abbey Road,2023-05-31T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-05-31T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-05-31T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-05-31T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.06
110119,Abbey Road,2023-05-31T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.08
110119,Abbey Road,2023-05-31T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.93
110119,Abbey Road,2023-05-31T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110119,Abbey Road,2023-05-31T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-05-31T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110119,Abbey Road,2023-05-31T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
110119,Abbey Road,2023-05-31T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.21
110119,Abbey Road,2023-05-31T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-05-31T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-05-31T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.37
110119,Abbey Road,2023-05-31T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.1
110119,Abbey Road,2023-05-31T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.34
110119,Abbey Road,2023-05-31T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110119,Abbey Road,2023-05-31T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110119,Abbey Road,2023-05-31T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
110119,Abbey Road,2023-05-31T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
110119,Abbey Road,2023-05-31T22:20:00.000+00:00,transformer,,Temperature,C,30.3
110119,Abbey Road,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
110119,Abbey Road,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110119,Abbey Road,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
110119,Abbey Road,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110119,Abbey Road,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
110119,Abbey Road,2023-05-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
110119,Abbey Road,2023-05-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
110119,Abbey Road,2023-05-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
110119,Abbey Road,2023-05-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.61
110119,Abbey Road,2023-05-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.5
110119,Abbey Road,2023-05-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.64
110119,Abbey Road,2023-05-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
110119,Abbey Road,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
110119,Abbey Road,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
110119,Abbey Road,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
110119,Abbey Road,2023-05-31T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-05-31T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-05-31T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-05-31T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.85
110119,Abbey Road,2023-05-31T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.31
110119,Abbey Road,2023-05-31T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.43
110119,Abbey Road,2023-05-31T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.8
110119,Abbey Road,2023-05-31T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110119,Abbey Road,2023-05-31T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.9
110119,Abbey Road,2023-05-31T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.7
110119,Abbey Road,2023-05-31T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-05-31T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-05-31T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-05-31T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.35
110119,Abbey Road,2023-05-31T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.75
110119,Abbey Road,2023-05-31T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.05
110119,Abbey Road,2023-05-31T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110119,Abbey Road,2023-05-31T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-05-31T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-05-31T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110119,Abbey Road,2023-05-31T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-05-31T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-05-31T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-05-31T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.01
110119,Abbey Road,2023-05-31T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.39
110119,Abbey Road,2023-05-31T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.86
110119,Abbey Road,2023-05-31T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110119,Abbey Road,2023-05-31T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-05-31T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110119,Abbey Road,2023-05-31T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110119,Abbey Road,2023-05-31T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.33
110119,Abbey Road,2023-05-31T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-05-31T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-05-31T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.39
110119,Abbey Road,2023-05-31T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.3
110119,Abbey Road,2023-05-31T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.94
110119,Abbey Road,2023-05-31T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
110119,Abbey Road,2023-05-31T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110119,Abbey Road,2023-05-31T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
110119,Abbey Road,2023-05-31T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
110119,Abbey Road,2023-05-31T22:10:00.000+00:00,transformer,,Temperature,C,30.4
110119,Abbey Road,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110119,Abbey Road,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
110119,Abbey Road,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110119,Abbey Road,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
110119,Abbey Road,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110119,Abbey Road,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
110119,Abbey Road,2023-05-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
110119,Abbey Road,2023-05-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
110119,Abbey Road,2023-05-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
110119,Abbey Road,2023-05-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.66
110119,Abbey Road,2023-05-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.74
110119,Abbey Road,2023-05-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.44
110119,Abbey Road,2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
110119,Abbey Road,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
110119,Abbey Road,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
110119,Abbey Road,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
110119,Abbey Road,2023-05-31T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-05-31T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-05-31T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-05-31T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.03
110119,Abbey Road,2023-05-31T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.27
110119,Abbey Road,2023-05-31T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.72
110119,Abbey Road,2023-05-31T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.1
110119,Abbey Road,2023-05-31T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110119,Abbey Road,2023-05-31T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.8
110119,Abbey Road,2023-05-31T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.4
110119,Abbey Road,2023-05-31T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-05-31T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-05-31T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-05-31T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.42
110119,Abbey Road,2023-05-31T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.81
110119,Abbey Road,2023-05-31T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.07
110119,Abbey Road,2023-05-31T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-05-31T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-05-31T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-05-31T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110119,Abbey Road,2023-05-31T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-05-31T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-05-31T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-05-31T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.01
110119,Abbey Road,2023-05-31T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.31
110119,Abbey Road,2023-05-31T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.98
110119,Abbey Road,2023-05-31T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110119,Abbey Road,2023-05-31T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-05-31T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110119,Abbey Road,2023-05-31T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110119,Abbey Road,2023-05-31T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.53
110119,Abbey Road,2023-05-31T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-05-31T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-05-31T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.33
110119,Abbey Road,2023-05-31T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.35
110119,Abbey Road,2023-05-31T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.47
110119,Abbey Road,2023-05-31T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
110119,Abbey Road,2023-05-31T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.3
110119,Abbey Road,2023-05-31T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
110119,Abbey Road,2023-05-31T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110119,Abbey Road,2023-05-31T22:00:00.000+00:00,transformer,,Temperature,C,30.4
110119,Abbey Road,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110119,Abbey Road,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
110119,Abbey Road,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110119,Abbey Road,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
110119,Abbey Road,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110119,Abbey Road,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
110119,Abbey Road,2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110119,Abbey Road,2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
110119,Abbey Road,2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
110119,Abbey Road,2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.84
110119,Abbey Road,2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.72
110119,Abbey Road,2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.11
110119,Abbey Road,2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
110119,Abbey Road,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
110119,Abbey Road,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
110119,Abbey Road,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
110119,Abbey Road,2023-05-31T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-05-31T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-05-31T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-05-31T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.02
110119,Abbey Road,2023-05-31T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.35
110119,Abbey Road,2023-05-31T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.06
110119,Abbey Road,2023-05-31T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-05-31T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110119,Abbey Road,2023-05-31T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.2
110119,Abbey Road,2023-05-31T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.6
110119,Abbey Road,2023-05-31T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-05-31T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-05-31T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-05-31T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.88
110119,Abbey Road,2023-05-31T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.16
110119,Abbey Road,2023-05-31T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.44
110119,Abbey Road,2023-05-31T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-05-31T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
110119,Abbey Road,2023-05-31T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110119,Abbey Road,2023-05-31T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110119,Abbey Road,2023-05-31T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-05-31T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-05-31T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-05-31T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.02
110119,Abbey Road,2023-05-31T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
110119,Abbey Road,2023-05-31T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.78
110119,Abbey Road,2023-05-31T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110119,Abbey Road,2023-05-31T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-05-31T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110119,Abbey Road,2023-05-31T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110119,Abbey Road,2023-05-31T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.44
110119,Abbey Road,2023-05-31T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-05-31T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-05-31T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.97
110119,Abbey Road,2023-05-31T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.17
110119,Abbey Road,2023-05-31T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.16
110119,Abbey Road,2023-05-31T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
110119,Abbey Road,2023-05-31T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
110119,Abbey Road,2023-05-31T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110119,Abbey Road,2023-05-31T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
110119,Abbey Road,2023-05-31T21:50:00.000+00:00,transformer,,Temperature,C,30.5
110119,Abbey Road,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
110119,Abbey Road,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110119,Abbey Road,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
110119,Abbey Road,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110119,Abbey Road,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
110119,Abbey Road,2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
110119,Abbey Road,2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
110119,Abbey Road,2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
110119,Abbey Road,2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.25
110119,Abbey Road,2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.07
110119,Abbey Road,2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.6
110119,Abbey Road,2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
110119,Abbey Road,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
110119,Abbey Road,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
110119,Abbey Road,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
110119,Abbey Road,2023-05-31T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-05-31T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-05-31T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-05-31T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.88
110119,Abbey Road,2023-05-31T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.7
110119,Abbey Road,2023-05-31T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.04
110119,Abbey Road,2023-05-31T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.5
110119,Abbey Road,2023-05-31T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110119,Abbey Road,2023-05-31T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.5
110119,Abbey Road,2023-05-31T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.0
110119,Abbey Road,2023-05-31T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-05-31T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-05-31T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-05-31T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110119,Abbey Road,2023-05-31T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.86
110119,Abbey Road,2023-05-31T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.82
110119,Abbey Road,2023-05-31T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110119,Abbey Road,2023-05-31T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-05-31T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110119,Abbey Road,2023-05-31T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
110119,Abbey Road,2023-05-31T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-05-31T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-05-31T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-05-31T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.11
110119,Abbey Road,2023-05-31T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.29
110119,Abbey Road,2023-05-31T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.58
110119,Abbey Road,2023-05-31T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110119,Abbey Road,2023-05-31T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-05-31T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110119,Abbey Road,2023-05-31T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110119,Abbey Road,2023-05-31T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.46
110119,Abbey Road,2023-05-31T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-05-31T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-05-31T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.35
110119,Abbey Road,2023-05-31T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.81
110119,Abbey Road,2023-05-31T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.21
110119,Abbey Road,2023-05-31T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-05-31T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110119,Abbey Road,2023-05-31T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
110119,Abbey Road,2023-05-31T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110119,Abbey Road,2023-05-31T21:40:00.000+00:00,transformer,,Temperature,C,30.5
110119,Abbey Road,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
110119,Abbey Road,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110119,Abbey Road,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
110119,Abbey Road,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110119,Abbey Road,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
110119,Abbey Road,2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
110119,Abbey Road,2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
110119,Abbey Road,2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
110119,Abbey Road,2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.68
110119,Abbey Road,2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.15
110119,Abbey Road,2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.67
110119,Abbey Road,2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
110119,Abbey Road,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
110119,Abbey Road,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
110119,Abbey Road,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
110119,Abbey Road,2023-05-31T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-05-31T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-05-31T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-05-31T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.13
110119,Abbey Road,2023-05-31T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.52
110119,Abbey Road,2023-05-31T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.4
110119,Abbey Road,2023-05-31T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.4
110119,Abbey Road,2023-05-31T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110119,Abbey Road,2023-05-31T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.8
110119,Abbey Road,2023-05-31T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.7
110119,Abbey Road,2023-05-31T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-05-31T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-05-31T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-05-31T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.58
110119,Abbey Road,2023-05-31T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.76
110119,Abbey Road,2023-05-31T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.12
110119,Abbey Road,2023-05-31T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110119,Abbey Road,2023-05-31T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-05-31T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-05-31T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
110119,Abbey Road,2023-05-31T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-05-31T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-05-31T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-05-31T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.16
110119,Abbey Road,2023-05-31T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.3
110119,Abbey Road,2023-05-31T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.54
110119,Abbey Road,2023-05-31T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110119,Abbey Road,2023-05-31T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-05-31T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
