Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-05-31T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.0
110119,Abbey Road,2023-05-31T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.03
110119,Abbey Road,2023-05-31T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.05
110119,Abbey Road,2023-05-31T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110119,Abbey Road,2023-05-31T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-05-31T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110119,Abbey Road,2023-05-31T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110119,Abbey Road,2023-05-31T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.7
110119,Abbey Road,2023-05-31T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-05-31T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-05-31T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.54
110119,Abbey Road,2023-05-31T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.29
110119,Abbey Road,2023-05-31T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.23
110119,Abbey Road,2023-05-31T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110119,Abbey Road,2023-05-31T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110119,Abbey Road,2023-05-31T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
110119,Abbey Road,2023-05-31T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
110119,Abbey Road,2023-05-31T19:50:00.000+00:00,transformer,,Temperature,C,31.0
110119,Abbey Road,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
110119,Abbey Road,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110119,Abbey Road,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
110119,Abbey Road,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110119,Abbey Road,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
110119,Abbey Road,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
110119,Abbey Road,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
110119,Abbey Road,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
110119,Abbey Road,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.83
110119,Abbey Road,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.13
110119,Abbey Road,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.44
110119,Abbey Road,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
110119,Abbey Road,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
110119,Abbey Road,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
110119,Abbey Road,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
110119,Abbey Road,2023-05-31T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-05-31T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-05-31T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-05-31T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.66
110119,Abbey Road,2023-05-31T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.27
110119,Abbey Road,2023-05-31T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.4
110119,Abbey Road,2023-05-31T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.3
110119,Abbey Road,2023-05-31T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
110119,Abbey Road,2023-05-31T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.1
110119,Abbey Road,2023-05-31T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.9
110119,Abbey Road,2023-05-31T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-05-31T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-05-31T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-05-31T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.09
110119,Abbey Road,2023-05-31T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110119,Abbey Road,2023-05-31T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.7
110119,Abbey Road,2023-05-31T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110119,Abbey Road,2023-05-31T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110119,Abbey Road,2023-05-31T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110119,Abbey Road,2023-05-31T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110119,Abbey Road,2023-05-31T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-05-31T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-05-31T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-05-31T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.27
110119,Abbey Road,2023-05-31T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.79
110119,Abbey Road,2023-05-31T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.17
110119,Abbey Road,2023-05-31T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110119,Abbey Road,2023-05-31T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-05-31T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110119,Abbey Road,2023-05-31T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
110119,Abbey Road,2023-05-31T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.66
110119,Abbey Road,2023-05-31T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-05-31T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-05-31T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.19
110119,Abbey Road,2023-05-31T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.12
110119,Abbey Road,2023-05-31T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.62
110119,Abbey Road,2023-05-31T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110119,Abbey Road,2023-05-31T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110119,Abbey Road,2023-05-31T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
110119,Abbey Road,2023-05-31T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.7
110119,Abbey Road,2023-05-31T19:40:00.000+00:00,transformer,,Temperature,C,31.1
110119,Abbey Road,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110119,Abbey Road,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
110119,Abbey Road,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
110119,Abbey Road,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110119,Abbey Road,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
110119,Abbey Road,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
110119,Abbey Road,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
110119,Abbey Road,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
110119,Abbey Road,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.21
110119,Abbey Road,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.37
110119,Abbey Road,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.4
110119,Abbey Road,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
110119,Abbey Road,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
110119,Abbey Road,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
110119,Abbey Road,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
110119,Abbey Road,2023-05-31T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-05-31T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-05-31T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-05-31T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.55
110119,Abbey Road,2023-05-31T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.05
110119,Abbey Road,2023-05-31T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.94
110119,Abbey Road,2023-05-31T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-05-31T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110119,Abbey Road,2023-05-31T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.2
110119,Abbey Road,2023-05-31T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.7
110119,Abbey Road,2023-05-31T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-05-31T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-05-31T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-05-31T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.44
110119,Abbey Road,2023-05-31T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.26
110119,Abbey Road,2023-05-31T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.61
110119,Abbey Road,2023-05-31T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-05-31T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-05-31T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
110119,Abbey Road,2023-05-31T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110119,Abbey Road,2023-05-31T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-05-31T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-05-31T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-05-31T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.87
110119,Abbey Road,2023-05-31T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.25
110119,Abbey Road,2023-05-31T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.73
110119,Abbey Road,2023-05-31T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110119,Abbey Road,2023-05-31T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
110119,Abbey Road,2023-05-31T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110119,Abbey Road,2023-05-31T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.3
110119,Abbey Road,2023-05-31T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.82
110119,Abbey Road,2023-05-31T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-05-31T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-05-31T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.88
110119,Abbey Road,2023-05-31T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.03
110119,Abbey Road,2023-05-31T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.33
110119,Abbey Road,2023-05-31T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110119,Abbey Road,2023-05-31T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
110119,Abbey Road,2023-05-31T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
110119,Abbey Road,2023-05-31T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.1
110119,Abbey Road,2023-05-31T19:30:00.000+00:00,transformer,,Temperature,C,31.1
110119,Abbey Road,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110119,Abbey Road,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
110119,Abbey Road,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110119,Abbey Road,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
110119,Abbey Road,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110119,Abbey Road,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
110119,Abbey Road,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
110119,Abbey Road,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
110119,Abbey Road,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
110119,Abbey Road,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.6
110119,Abbey Road,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.22
110119,Abbey Road,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.12
110119,Abbey Road,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
110119,Abbey Road,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
110119,Abbey Road,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
110119,Abbey Road,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
110119,Abbey Road,2023-05-31T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-05-31T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-05-31T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-05-31T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.51
110119,Abbey Road,2023-05-31T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.34
110119,Abbey Road,2023-05-31T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.86
110119,Abbey Road,2023-05-31T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.9
110119,Abbey Road,2023-05-31T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110119,Abbey Road,2023-05-31T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.1
110119,Abbey Road,2023-05-31T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.6
110119,Abbey Road,2023-05-31T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
110119,Abbey Road,2023-05-31T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-05-31T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-05-31T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.67
110119,Abbey Road,2023-05-31T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.94
110119,Abbey Road,2023-05-31T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.02
110119,Abbey Road,2023-05-31T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
110119,Abbey Road,2023-05-31T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-05-31T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
110119,Abbey Road,2023-05-31T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
110119,Abbey Road,2023-05-31T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-05-31T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-05-31T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-05-31T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.9
110119,Abbey Road,2023-05-31T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.22
110119,Abbey Road,2023-05-31T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.67
110119,Abbey Road,2023-05-31T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.9
110119,Abbey Road,2023-05-31T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110119,Abbey Road,2023-05-31T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110119,Abbey Road,2023-05-31T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.4
110119,Abbey Road,2023-05-31T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.17
110119,Abbey Road,2023-05-31T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-05-31T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-05-31T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.56
110119,Abbey Road,2023-05-31T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.79
110119,Abbey Road,2023-05-31T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.62
110119,Abbey Road,2023-05-31T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110119,Abbey Road,2023-05-31T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110119,Abbey Road,2023-05-31T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
110119,Abbey Road,2023-05-31T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
110119,Abbey Road,2023-05-31T19:20:00.000+00:00,transformer,,Temperature,C,31.1
110119,Abbey Road,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110119,Abbey Road,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
110119,Abbey Road,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110119,Abbey Road,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
110119,Abbey Road,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110119,Abbey Road,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
110119,Abbey Road,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
110119,Abbey Road,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
110119,Abbey Road,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
110119,Abbey Road,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.26
110119,Abbey Road,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.95
110119,Abbey Road,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.88
110119,Abbey Road,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
110119,Abbey Road,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
110119,Abbey Road,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
110119,Abbey Road,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
110119,Abbey Road,2023-05-31T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-05-31T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-05-31T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-05-31T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.95
110119,Abbey Road,2023-05-31T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.45
110119,Abbey Road,2023-05-31T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.83
110119,Abbey Road,2023-05-31T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.9
110119,Abbey Road,2023-05-31T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
110119,Abbey Road,2023-05-31T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.5
110119,Abbey Road,2023-05-31T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
110119,Abbey Road,2023-05-31T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110119,Abbey Road,2023-05-31T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-05-31T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-05-31T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.27
110119,Abbey Road,2023-05-31T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.85
110119,Abbey Road,2023-05-31T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.18
110119,Abbey Road,2023-05-31T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-05-31T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.7
110119,Abbey Road,2023-05-31T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-05-31T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110119,Abbey Road,2023-05-31T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-05-31T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-05-31T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-05-31T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.15
110119,Abbey Road,2023-05-31T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.61
110119,Abbey Road,2023-05-31T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.3
110119,Abbey Road,2023-05-31T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110119,Abbey Road,2023-05-31T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.5
110119,Abbey Road,2023-05-31T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
110119,Abbey Road,2023-05-31T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
110119,Abbey Road,2023-05-31T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.41
110119,Abbey Road,2023-05-31T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-05-31T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-05-31T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.88
110119,Abbey Road,2023-05-31T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.1
110119,Abbey Road,2023-05-31T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.59
110119,Abbey Road,2023-05-31T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
110119,Abbey Road,2023-05-31T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
110119,Abbey Road,2023-05-31T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
110119,Abbey Road,2023-05-31T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
110119,Abbey Road,2023-05-31T19:10:00.000+00:00,transformer,,Temperature,C,31.2
110119,Abbey Road,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
110119,Abbey Road,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110119,Abbey Road,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
110119,Abbey Road,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110119,Abbey Road,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
110119,Abbey Road,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
110119,Abbey Road,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
110119,Abbey Road,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
110119,Abbey Road,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.81
110119,Abbey Road,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.51
110119,Abbey Road,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.68
110119,Abbey Road,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
110119,Abbey Road,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
110119,Abbey Road,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
110119,Abbey Road,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
110119,Abbey Road,2023-05-31T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-05-31T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-05-31T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-05-31T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.61
110119,Abbey Road,2023-05-31T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.94
110119,Abbey Road,2023-05-31T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.09
110119,Abbey Road,2023-05-31T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.3
110119,Abbey Road,2023-05-31T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110119,Abbey Road,2023-05-31T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-05-31T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.2
110119,Abbey Road,2023-05-31T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
110119,Abbey Road,2023-05-31T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-05-31T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-05-31T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.47
110119,Abbey Road,2023-05-31T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.94
110119,Abbey Road,2023-05-31T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.34
110119,Abbey Road,2023-05-31T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-05-31T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.7
110119,Abbey Road,2023-05-31T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110119,Abbey Road,2023-05-31T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110119,Abbey Road,2023-05-31T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-05-31T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-05-31T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-05-31T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.99
110119,Abbey Road,2023-05-31T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.85
110119,Abbey Road,2023-05-31T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.78
110119,Abbey Road,2023-05-31T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110119,Abbey Road,2023-05-31T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
110119,Abbey Road,2023-05-31T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
110119,Abbey Road,2023-05-31T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
110119,Abbey Road,2023-05-31T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.04
110119,Abbey Road,2023-05-31T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-05-31T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-05-31T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.68
110119,Abbey Road,2023-05-31T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.35
110119,Abbey Road,2023-05-31T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.96
110119,Abbey Road,2023-05-31T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110119,Abbey Road,2023-05-31T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110119,Abbey Road,2023-05-31T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
110119,Abbey Road,2023-05-31T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.9
110119,Abbey Road,2023-05-31T19:00:00.000+00:00,transformer,,Temperature,C,31.3
110119,Abbey Road,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110119,Abbey Road,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
110119,Abbey Road,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110119,Abbey Road,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
110119,Abbey Road,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110119,Abbey Road,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
110119,Abbey Road,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
110119,Abbey Road,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
110119,Abbey Road,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
110119,Abbey Road,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.4
110119,Abbey Road,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.11
110119,Abbey Road,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.34
110119,Abbey Road,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
110119,Abbey Road,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
110119,Abbey Road,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
110119,Abbey Road,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
110119,Abbey Road,2023-05-31T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-05-31T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-05-31T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-05-31T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.34
110119,Abbey Road,2023-05-31T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.05
110119,Abbey Road,2023-05-31T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.35
110119,Abbey Road,2023-05-31T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.8
110119,Abbey Road,2023-05-31T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110119,Abbey Road,2023-05-31T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.7
110119,Abbey Road,2023-05-31T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.2
110119,Abbey Road,2023-05-31T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110119,Abbey Road,2023-05-31T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-05-31T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-05-31T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.45
110119,Abbey Road,2023-05-31T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.92
110119,Abbey Road,2023-05-31T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
110119,Abbey Road,2023-05-31T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110119,Abbey Road,2023-05-31T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
110119,Abbey Road,2023-05-31T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
110119,Abbey Road,2023-05-31T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-05-31T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-05-31T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-05-31T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-05-31T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.38
110119,Abbey Road,2023-05-31T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.58
110119,Abbey Road,2023-05-31T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.49
110119,Abbey Road,2023-05-31T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110119,Abbey Road,2023-05-31T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.0
110119,Abbey Road,2023-05-31T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
110119,Abbey Road,2023-05-31T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110119,Abbey Road,2023-05-31T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.27
110119,Abbey Road,2023-05-31T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-05-31T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-05-31T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.11
110119,Abbey Road,2023-05-31T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.63
110119,Abbey Road,2023-05-31T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.09
110119,Abbey Road,2023-05-31T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110119,Abbey Road,2023-05-31T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
110119,Abbey Road,2023-05-31T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110119,Abbey Road,2023-05-31T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
110119,Abbey Road,2023-05-31T18:50:00.000+00:00,transformer,,Temperature,C,31.3
110119,Abbey Road,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110119,Abbey Road,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
110119,Abbey Road,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110119,Abbey Road,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
110119,Abbey Road,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110119,Abbey Road,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
110119,Abbey Road,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
110119,Abbey Road,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
110119,Abbey Road,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
110119,Abbey Road,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.01
110119,Abbey Road,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.34
110119,Abbey Road,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.18
110119,Abbey Road,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
110119,Abbey Road,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
110119,Abbey Road,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
110119,Abbey Road,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
110119,Abbey Road,2023-05-31T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-05-31T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-05-31T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-05-31T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.44
110119,Abbey Road,2023-05-31T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.27
110119,Abbey Road,2023-05-31T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.06
110119,Abbey Road,2023-05-31T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.6
110119,Abbey Road,2023-05-31T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.1
110119,Abbey Road,2023-05-31T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-05-31T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.3
110119,Abbey Road,2023-05-31T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-05-31T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-05-31T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-05-31T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.72
110119,Abbey Road,2023-05-31T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110119,Abbey Road,2023-05-31T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
110119,Abbey Road,2023-05-31T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110119,Abbey Road,2023-05-31T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110119,Abbey Road,2023-05-31T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-05-31T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-05-31T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-05-31T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-05-31T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-05-31T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.63
110119,Abbey Road,2023-05-31T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.38
110119,Abbey Road,2023-05-31T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.57
110119,Abbey Road,2023-05-31T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110119,Abbey Road,2023-05-31T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110119,Abbey Road,2023-05-31T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.3
110119,Abbey Road,2023-05-31T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
110119,Abbey Road,2023-05-31T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.17
110119,Abbey Road,2023-05-31T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-05-31T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-05-31T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.45
110119,Abbey Road,2023-05-31T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.34
110119,Abbey Road,2023-05-31T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.89
110119,Abbey Road,2023-05-31T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
110119,Abbey Road,2023-05-31T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110119,Abbey Road,2023-05-31T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110119,Abbey Road,2023-05-31T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
110119,Abbey Road,2023-05-31T18:40:00.000+00:00,transformer,,Temperature,C,31.3
110119,Abbey Road,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110119,Abbey Road,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
110119,Abbey Road,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110119,Abbey Road,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
110119,Abbey Road,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110119,Abbey Road,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
110119,Abbey Road,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110119,Abbey Road,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
110119,Abbey Road,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
110119,Abbey Road,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.56
110119,Abbey Road,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.39
110119,Abbey Road,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.74
110119,Abbey Road,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
110119,Abbey Road,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
110119,Abbey Road,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
110119,Abbey Road,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
110119,Abbey Road,2023-05-31T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-05-31T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-05-31T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-05-31T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.65
110119,Abbey Road,2023-05-31T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.27
110119,Abbey Road,2023-05-31T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.13
110119,Abbey Road,2023-05-31T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.5
110119,Abbey Road,2023-05-31T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.7
110119,Abbey Road,2023-05-31T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-05-31T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.3
110119,Abbey Road,2023-05-31T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110119,Abbey Road,2023-05-31T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-05-31T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-05-31T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.23
110119,Abbey Road,2023-05-31T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.23
110119,Abbey Road,2023-05-31T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.54
110119,Abbey Road,2023-05-31T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110119,Abbey Road,2023-05-31T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.7
110119,Abbey Road,2023-05-31T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
110119,Abbey Road,2023-05-31T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110119,Abbey Road,2023-05-31T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-05-31T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-05-31T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-05-31T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.56
110119,Abbey Road,2023-05-31T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.93
110119,Abbey Road,2023-05-31T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.53
110119,Abbey Road,2023-05-31T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110119,Abbey Road,2023-05-31T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110119,Abbey Road,2023-05-31T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110119,Abbey Road,2023-05-31T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
110119,Abbey Road,2023-05-31T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.22
110119,Abbey Road,2023-05-31T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-05-31T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-05-31T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.05
110119,Abbey Road,2023-05-31T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.81
110119,Abbey Road,2023-05-31T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.96
110119,Abbey Road,2023-05-31T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110119,Abbey Road,2023-05-31T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110119,Abbey Road,2023-05-31T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
110119,Abbey Road,2023-05-31T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
110119,Abbey Road,2023-05-31T18:30:00.000+00:00,transformer,,Temperature,C,31.4
110119,Abbey Road,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110119,Abbey Road,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
110119,Abbey Road,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110119,Abbey Road,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
110119,Abbey Road,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110119,Abbey Road,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
110119,Abbey Road,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
110119,Abbey Road,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
110119,Abbey Road,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
110119,Abbey Road,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.1
110119,Abbey Road,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.71
110119,Abbey Road,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.63
110119,Abbey Road,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
110119,Abbey Road,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
110119,Abbey Road,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
110119,Abbey Road,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
110119,Abbey Road,2023-05-31T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-05-31T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.06
110119,Abbey Road,2023-05-31T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-05-31T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.75
110119,Abbey Road,2023-05-31T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.53
110119,Abbey Road,2023-05-31T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.23
110119,Abbey Road,2023-05-31T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.6
110119,Abbey Road,2023-05-31T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110119,Abbey Road,2023-05-31T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.4
110119,Abbey Road,2023-05-31T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.0
110119,Abbey Road,2023-05-31T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110119,Abbey Road,2023-05-31T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-05-31T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-05-31T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.53
110119,Abbey Road,2023-05-31T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.59
110119,Abbey Road,2023-05-31T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.36
110119,Abbey Road,2023-05-31T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110119,Abbey Road,2023-05-31T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
110119,Abbey Road,2023-05-31T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
110119,Abbey Road,2023-05-31T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110119,Abbey Road,2023-05-31T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-05-31T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-05-31T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-05-31T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.47
110119,Abbey Road,2023-05-31T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.35
110119,Abbey Road,2023-05-31T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.94
110119,Abbey Road,2023-05-31T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110119,Abbey Road,2023-05-31T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
110119,Abbey Road,2023-05-31T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110119,Abbey Road,2023-05-31T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
110119,Abbey Road,2023-05-31T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-05-31T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-05-31T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-05-31T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.45
110119,Abbey Road,2023-05-31T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.41
110119,Abbey Road,2023-05-31T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.84
110119,Abbey Road,2023-05-31T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
110119,Abbey Road,2023-05-31T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110119,Abbey Road,2023-05-31T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.5
110119,Abbey Road,2023-05-31T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
110119,Abbey Road,2023-05-31T18:20:00.000+00:00,transformer,,Temperature,C,31.4
110119,Abbey Road,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110119,Abbey Road,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
110119,Abbey Road,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110119,Abbey Road,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
110119,Abbey Road,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110119,Abbey Road,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
110119,Abbey Road,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
110119,Abbey Road,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
110119,Abbey Road,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
110119,Abbey Road,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.52
110119,Abbey Road,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.39
110119,Abbey Road,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.29
110119,Abbey Road,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
110119,Abbey Road,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
110119,Abbey Road,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
110119,Abbey Road,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
110119,Abbey Road,2023-05-31T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-05-31T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-05-31T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
110119,Abbey Road,2023-05-31T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.1
110119,Abbey Road,2023-05-31T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.04
110119,Abbey Road,2023-05-31T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.41
110119,Abbey Road,2023-05-31T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.3
110119,Abbey Road,2023-05-31T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110119,Abbey Road,2023-05-31T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.7
110119,Abbey Road,2023-05-31T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.6
110119,Abbey Road,2023-05-31T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-05-31T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-05-31T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-05-31T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.68
110119,Abbey Road,2023-05-31T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.04
110119,Abbey Road,2023-05-31T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.01
110119,Abbey Road,2023-05-31T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
