Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-05-31T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.5
110119,Abbey Road,2023-05-31T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.7
110119,Abbey Road,2023-05-31T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110119,Abbey Road,2023-05-31T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-05-31T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-05-31T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-05-31T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.14
110119,Abbey Road,2023-05-31T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.23
110119,Abbey Road,2023-05-31T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.28
110119,Abbey Road,2023-05-31T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110119,Abbey Road,2023-05-31T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-05-31T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-05-31T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110119,Abbey Road,2023-05-31T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.11
110119,Abbey Road,2023-05-31T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-05-31T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-05-31T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.65
110119,Abbey Road,2023-05-31T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.92
110119,Abbey Road,2023-05-31T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.32
110119,Abbey Road,2023-05-31T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110119,Abbey Road,2023-05-31T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110119,Abbey Road,2023-05-31T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110119,Abbey Road,2023-05-31T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
110119,Abbey Road,2023-05-31T18:10:00.000+00:00,transformer,,Temperature,C,31.5
110119,Abbey Road,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110119,Abbey Road,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
110119,Abbey Road,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110119,Abbey Road,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
110119,Abbey Road,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110119,Abbey Road,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
110119,Abbey Road,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110119,Abbey Road,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
110119,Abbey Road,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
110119,Abbey Road,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.45
110119,Abbey Road,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.87
110119,Abbey Road,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.26
110119,Abbey Road,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
110119,Abbey Road,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
110119,Abbey Road,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
110119,Abbey Road,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
110119,Abbey Road,2023-05-31T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-05-31T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-05-31T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-05-31T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.26
110119,Abbey Road,2023-05-31T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.69
110119,Abbey Road,2023-05-31T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.62
110119,Abbey Road,2023-05-31T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
110119,Abbey Road,2023-05-31T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.3
110119,Abbey Road,2023-05-31T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.4
110119,Abbey Road,2023-05-31T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.3
110119,Abbey Road,2023-05-31T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-05-31T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-05-31T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-05-31T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.31
110119,Abbey Road,2023-05-31T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.19
110119,Abbey Road,2023-05-31T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.16
110119,Abbey Road,2023-05-31T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
110119,Abbey Road,2023-05-31T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
110119,Abbey Road,2023-05-31T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
110119,Abbey Road,2023-05-31T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110119,Abbey Road,2023-05-31T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-05-31T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-05-31T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-05-31T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110119,Abbey Road,2023-05-31T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.69
110119,Abbey Road,2023-05-31T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.56
110119,Abbey Road,2023-05-31T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110119,Abbey Road,2023-05-31T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-05-31T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110119,Abbey Road,2023-05-31T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
110119,Abbey Road,2023-05-31T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.61
110119,Abbey Road,2023-05-31T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-05-31T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-05-31T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.76
110119,Abbey Road,2023-05-31T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.84
110119,Abbey Road,2023-05-31T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.89
110119,Abbey Road,2023-05-31T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110119,Abbey Road,2023-05-31T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110119,Abbey Road,2023-05-31T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
110119,Abbey Road,2023-05-31T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
110119,Abbey Road,2023-05-31T18:00:00.000+00:00,transformer,,Temperature,C,31.5
110119,Abbey Road,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
110119,Abbey Road,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
110119,Abbey Road,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110119,Abbey Road,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
110119,Abbey Road,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110119,Abbey Road,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
110119,Abbey Road,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110119,Abbey Road,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
110119,Abbey Road,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
110119,Abbey Road,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.13
110119,Abbey Road,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.77
110119,Abbey Road,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.11
110119,Abbey Road,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
110119,Abbey Road,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
110119,Abbey Road,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
110119,Abbey Road,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
110119,Abbey Road,2023-05-31T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-05-31T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-05-31T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-05-31T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-05-31T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.66
110119,Abbey Road,2023-05-31T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.93
110119,Abbey Road,2023-05-31T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
110119,Abbey Road,2023-05-31T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-05-31T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.2
110119,Abbey Road,2023-05-31T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.8
110119,Abbey Road,2023-05-31T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-05-31T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-05-31T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-05-31T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.52
110119,Abbey Road,2023-05-31T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110119,Abbey Road,2023-05-31T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.86
110119,Abbey Road,2023-05-31T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
110119,Abbey Road,2023-05-31T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
110119,Abbey Road,2023-05-31T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-05-31T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
110119,Abbey Road,2023-05-31T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-05-31T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-05-31T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-05-31T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.74
110119,Abbey Road,2023-05-31T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.27
110119,Abbey Road,2023-05-31T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.22
110119,Abbey Road,2023-05-31T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,45.2
110119,Abbey Road,2023-05-31T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-05-31T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110119,Abbey Road,2023-05-31T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.0
110119,Abbey Road,2023-05-31T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.85
110119,Abbey Road,2023-05-31T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-05-31T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-05-31T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.64
110119,Abbey Road,2023-05-31T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.68
110119,Abbey Road,2023-05-31T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.83
110119,Abbey Road,2023-05-31T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110119,Abbey Road,2023-05-31T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
110119,Abbey Road,2023-05-31T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
110119,Abbey Road,2023-05-31T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
110119,Abbey Road,2023-05-31T17:50:00.000+00:00,transformer,,Temperature,C,31.6
110119,Abbey Road,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110119,Abbey Road,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
110119,Abbey Road,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110119,Abbey Road,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
110119,Abbey Road,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110119,Abbey Road,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
110119,Abbey Road,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110119,Abbey Road,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
110119,Abbey Road,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
110119,Abbey Road,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.95
110119,Abbey Road,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.21
110119,Abbey Road,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.72
110119,Abbey Road,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
110119,Abbey Road,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
110119,Abbey Road,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
110119,Abbey Road,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
110119,Abbey Road,2023-05-31T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-05-31T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-05-31T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-05-31T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.53
110119,Abbey Road,2023-05-31T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.84
110119,Abbey Road,2023-05-31T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.68
110119,Abbey Road,2023-05-31T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.9
110119,Abbey Road,2023-05-31T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.6
110119,Abbey Road,2023-05-31T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.8
110119,Abbey Road,2023-05-31T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.3
110119,Abbey Road,2023-05-31T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-05-31T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-05-31T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-05-31T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.18
110119,Abbey Road,2023-05-31T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110119,Abbey Road,2023-05-31T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.22
110119,Abbey Road,2023-05-31T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110119,Abbey Road,2023-05-31T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
110119,Abbey Road,2023-05-31T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-05-31T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
110119,Abbey Road,2023-05-31T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-05-31T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-05-31T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-05-31T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
110119,Abbey Road,2023-05-31T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.42
110119,Abbey Road,2023-05-31T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.07
110119,Abbey Road,2023-05-31T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,64.8
110119,Abbey Road,2023-05-31T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-05-31T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110119,Abbey Road,2023-05-31T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.7
110119,Abbey Road,2023-05-31T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.83
110119,Abbey Road,2023-05-31T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-05-31T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-05-31T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.1
110119,Abbey Road,2023-05-31T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.56
110119,Abbey Road,2023-05-31T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.96
110119,Abbey Road,2023-05-31T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110119,Abbey Road,2023-05-31T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110119,Abbey Road,2023-05-31T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
110119,Abbey Road,2023-05-31T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
110119,Abbey Road,2023-05-31T17:40:00.000+00:00,transformer,,Temperature,C,31.6
110119,Abbey Road,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110119,Abbey Road,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
110119,Abbey Road,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110119,Abbey Road,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
110119,Abbey Road,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110119,Abbey Road,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
110119,Abbey Road,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
110119,Abbey Road,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
110119,Abbey Road,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
110119,Abbey Road,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.85
110119,Abbey Road,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.82
110119,Abbey Road,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.21
110119,Abbey Road,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,137.9
110119,Abbey Road,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
110119,Abbey Road,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
110119,Abbey Road,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
110119,Abbey Road,2023-05-31T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-05-31T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-05-31T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-05-31T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.17
110119,Abbey Road,2023-05-31T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.03
110119,Abbey Road,2023-05-31T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.11
110119,Abbey Road,2023-05-31T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.2
110119,Abbey Road,2023-05-31T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110119,Abbey Road,2023-05-31T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.6
110119,Abbey Road,2023-05-31T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
110119,Abbey Road,2023-05-31T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-05-31T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-05-31T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-05-31T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.16
110119,Abbey Road,2023-05-31T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110119,Abbey Road,2023-05-31T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.97
110119,Abbey Road,2023-05-31T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110119,Abbey Road,2023-05-31T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
110119,Abbey Road,2023-05-31T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-05-31T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
110119,Abbey Road,2023-05-31T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-05-31T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-05-31T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-05-31T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110119,Abbey Road,2023-05-31T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.82
110119,Abbey Road,2023-05-31T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.75
110119,Abbey Road,2023-05-31T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,48.2
110119,Abbey Road,2023-05-31T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-05-31T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
110119,Abbey Road,2023-05-31T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.6
110119,Abbey Road,2023-05-31T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.92
110119,Abbey Road,2023-05-31T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-05-31T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-05-31T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.76
110119,Abbey Road,2023-05-31T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.74
110119,Abbey Road,2023-05-31T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.3
110119,Abbey Road,2023-05-31T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110119,Abbey Road,2023-05-31T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
110119,Abbey Road,2023-05-31T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110119,Abbey Road,2023-05-31T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
110119,Abbey Road,2023-05-31T17:30:00.000+00:00,transformer,,Temperature,C,31.7
110119,Abbey Road,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110119,Abbey Road,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
110119,Abbey Road,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110119,Abbey Road,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
110119,Abbey Road,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110119,Abbey Road,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
110119,Abbey Road,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
110119,Abbey Road,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
110119,Abbey Road,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
110119,Abbey Road,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.4
110119,Abbey Road,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.34
110119,Abbey Road,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.01
110119,Abbey Road,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,134.7
110119,Abbey Road,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
110119,Abbey Road,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
110119,Abbey Road,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
110119,Abbey Road,2023-05-31T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-05-31T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-05-31T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-05-31T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.11
110119,Abbey Road,2023-05-31T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.7
110119,Abbey Road,2023-05-31T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.66
110119,Abbey Road,2023-05-31T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.3
110119,Abbey Road,2023-05-31T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110119,Abbey Road,2023-05-31T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.3
110119,Abbey Road,2023-05-31T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
110119,Abbey Road,2023-05-31T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-05-31T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-05-31T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-05-31T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.0
110119,Abbey Road,2023-05-31T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110119,Abbey Road,2023-05-31T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.25
110119,Abbey Road,2023-05-31T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
110119,Abbey Road,2023-05-31T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.7
110119,Abbey Road,2023-05-31T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110119,Abbey Road,2023-05-31T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
110119,Abbey Road,2023-05-31T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-05-31T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-05-31T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110119,Abbey Road,2023-05-31T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110119,Abbey Road,2023-05-31T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.81
110119,Abbey Road,2023-05-31T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.74
110119,Abbey Road,2023-05-31T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110119,Abbey Road,2023-05-31T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-05-31T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
110119,Abbey Road,2023-05-31T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.9
110119,Abbey Road,2023-05-31T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.1
110119,Abbey Road,2023-05-31T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-05-31T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-05-31T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.7
110119,Abbey Road,2023-05-31T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.3
110119,Abbey Road,2023-05-31T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.52
110119,Abbey Road,2023-05-31T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110119,Abbey Road,2023-05-31T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110119,Abbey Road,2023-05-31T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
110119,Abbey Road,2023-05-31T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
110119,Abbey Road,2023-05-31T17:20:00.000+00:00,transformer,,Temperature,C,31.7
110119,Abbey Road,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110119,Abbey Road,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
110119,Abbey Road,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110119,Abbey Road,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
110119,Abbey Road,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110119,Abbey Road,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
110119,Abbey Road,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
110119,Abbey Road,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
110119,Abbey Road,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
110119,Abbey Road,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.88
110119,Abbey Road,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.51
110119,Abbey Road,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.53
110119,Abbey Road,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,110.3
110119,Abbey Road,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
110119,Abbey Road,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
110119,Abbey Road,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
110119,Abbey Road,2023-05-31T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-05-31T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-05-31T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-05-31T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.2
110119,Abbey Road,2023-05-31T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.86
110119,Abbey Road,2023-05-31T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.7
110119,Abbey Road,2023-05-31T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.2
110119,Abbey Road,2023-05-31T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110119,Abbey Road,2023-05-31T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110119,Abbey Road,2023-05-31T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
110119,Abbey Road,2023-05-31T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-05-31T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-05-31T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-05-31T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.75
110119,Abbey Road,2023-05-31T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.95
110119,Abbey Road,2023-05-31T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.99
110119,Abbey Road,2023-05-31T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110119,Abbey Road,2023-05-31T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110119,Abbey Road,2023-05-31T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
110119,Abbey Road,2023-05-31T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
110119,Abbey Road,2023-05-31T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-05-31T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-05-31T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-05-31T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110119,Abbey Road,2023-05-31T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.95
110119,Abbey Road,2023-05-31T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.8
110119,Abbey Road,2023-05-31T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110119,Abbey Road,2023-05-31T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-05-31T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110119,Abbey Road,2023-05-31T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
110119,Abbey Road,2023-05-31T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.1
110119,Abbey Road,2023-05-31T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-05-31T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-05-31T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.26
110119,Abbey Road,2023-05-31T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.94
110119,Abbey Road,2023-05-31T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.73
110119,Abbey Road,2023-05-31T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110119,Abbey Road,2023-05-31T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110119,Abbey Road,2023-05-31T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
110119,Abbey Road,2023-05-31T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
110119,Abbey Road,2023-05-31T17:10:00.000+00:00,transformer,,Temperature,C,31.7
110119,Abbey Road,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110119,Abbey Road,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
110119,Abbey Road,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110119,Abbey Road,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
110119,Abbey Road,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110119,Abbey Road,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
110119,Abbey Road,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
110119,Abbey Road,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
110119,Abbey Road,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.4
110119,Abbey Road,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.42
110119,Abbey Road,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.12
110119,Abbey Road,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
110119,Abbey Road,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
110119,Abbey Road,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
110119,Abbey Road,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
110119,Abbey Road,2023-05-31T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-05-31T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-05-31T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-05-31T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.42
110119,Abbey Road,2023-05-31T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.53
110119,Abbey Road,2023-05-31T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.49
110119,Abbey Road,2023-05-31T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.7
110119,Abbey Road,2023-05-31T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-05-31T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.9
110119,Abbey Road,2023-05-31T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.8
110119,Abbey Road,2023-05-31T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-05-31T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-05-31T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-05-31T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.21
110119,Abbey Road,2023-05-31T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.0
110119,Abbey Road,2023-05-31T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.16
110119,Abbey Road,2023-05-31T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-05-31T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
110119,Abbey Road,2023-05-31T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
110119,Abbey Road,2023-05-31T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
110119,Abbey Road,2023-05-31T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-05-31T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-05-31T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-05-31T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.09
110119,Abbey Road,2023-05-31T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.09
110119,Abbey Road,2023-05-31T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.78
110119,Abbey Road,2023-05-31T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110119,Abbey Road,2023-05-31T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.0
110119,Abbey Road,2023-05-31T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
110119,Abbey Road,2023-05-31T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
110119,Abbey Road,2023-05-31T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.5
110119,Abbey Road,2023-05-31T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-05-31T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-05-31T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.03
110119,Abbey Road,2023-05-31T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.89
110119,Abbey Road,2023-05-31T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.87
110119,Abbey Road,2023-05-31T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110119,Abbey Road,2023-05-31T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
110119,Abbey Road,2023-05-31T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
110119,Abbey Road,2023-05-31T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
110119,Abbey Road,2023-05-31T17:00:00.000+00:00,transformer,,Temperature,C,31.6
110119,Abbey Road,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110119,Abbey Road,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
110119,Abbey Road,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110119,Abbey Road,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
110119,Abbey Road,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110119,Abbey Road,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
110119,Abbey Road,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
110119,Abbey Road,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
110119,Abbey Road,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
110119,Abbey Road,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.33
110119,Abbey Road,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.59
110119,Abbey Road,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.57
110119,Abbey Road,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
110119,Abbey Road,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
110119,Abbey Road,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
110119,Abbey Road,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
110119,Abbey Road,2023-05-31T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-05-31T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-05-31T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-05-31T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.48
110119,Abbey Road,2023-05-31T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.32
110119,Abbey Road,2023-05-31T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.66
110119,Abbey Road,2023-05-31T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.9
110119,Abbey Road,2023-05-31T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-05-31T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
110119,Abbey Road,2023-05-31T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.3
110119,Abbey Road,2023-05-31T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-05-31T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-05-31T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-05-31T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.01
110119,Abbey Road,2023-05-31T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110119,Abbey Road,2023-05-31T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.83
110119,Abbey Road,2023-05-31T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
110119,Abbey Road,2023-05-31T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
110119,Abbey Road,2023-05-31T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-05-31T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-05-31T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-05-31T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-05-31T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-05-31T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.12
110119,Abbey Road,2023-05-31T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.35
110119,Abbey Road,2023-05-31T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.37
110119,Abbey Road,2023-05-31T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110119,Abbey Road,2023-05-31T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.3
110119,Abbey Road,2023-05-31T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110119,Abbey Road,2023-05-31T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110119,Abbey Road,2023-05-31T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.53
110119,Abbey Road,2023-05-31T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-05-31T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-05-31T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.36
110119,Abbey Road,2023-05-31T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.78
110119,Abbey Road,2023-05-31T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.88
110119,Abbey Road,2023-05-31T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110119,Abbey Road,2023-05-31T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110119,Abbey Road,2023-05-31T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110119,Abbey Road,2023-05-31T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
110119,Abbey Road,2023-05-31T16:50:00.000+00:00,transformer,,Temperature,C,31.6
110119,Abbey Road,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110119,Abbey Road,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
110119,Abbey Road,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110119,Abbey Road,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
110119,Abbey Road,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110119,Abbey Road,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
110119,Abbey Road,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
110119,Abbey Road,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
110119,Abbey Road,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
110119,Abbey Road,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.66
110119,Abbey Road,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.73
110119,Abbey Road,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.02
110119,Abbey Road,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
110119,Abbey Road,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
110119,Abbey Road,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
110119,Abbey Road,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
110119,Abbey Road,2023-05-31T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-05-31T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-05-31T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-05-31T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.2
110119,Abbey Road,2023-05-31T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.15
110119,Abbey Road,2023-05-31T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.81
110119,Abbey Road,2023-05-31T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.4
110119,Abbey Road,2023-05-31T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-05-31T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110119,Abbey Road,2023-05-31T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.5
110119,Abbey Road,2023-05-31T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-05-31T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-05-31T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-05-31T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110119,Abbey Road,2023-05-31T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110119,Abbey Road,2023-05-31T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.1
110119,Abbey Road,2023-05-31T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-05-31T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-05-31T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-05-31T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-05-31T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-05-31T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-05-31T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110119,Abbey Road,2023-05-31T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.91
110119,Abbey Road,2023-05-31T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
110119,Abbey Road,2023-05-31T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.7
110119,Abbey Road,2023-05-31T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110119,Abbey Road,2023-05-31T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110119,Abbey Road,2023-05-31T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110119,Abbey Road,2023-05-31T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110119,Abbey Road,2023-05-31T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.81
110119,Abbey Road,2023-05-31T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-05-31T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-05-31T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.11
110119,Abbey Road,2023-05-31T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.38
110119,Abbey Road,2023-05-31T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.95
110119,Abbey Road,2023-05-31T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110119,Abbey Road,2023-05-31T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110119,Abbey Road,2023-05-31T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110119,Abbey Road,2023-05-31T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
110119,Abbey Road,2023-05-31T16:40:00.000+00:00,transformer,,Temperature,C,31.6
110119,Abbey Road,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110119,Abbey Road,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
110119,Abbey Road,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110119,Abbey Road,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
110119,Abbey Road,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110119,Abbey Road,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
110119,Abbey Road,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
110119,Abbey Road,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
110119,Abbey Road,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.53
110119,Abbey Road,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.1
110119,Abbey Road,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.85
110119,Abbey Road,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
110119,Abbey Road,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
110119,Abbey Road,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
110119,Abbey Road,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
110119,Abbey Road,2023-05-31T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-05-31T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-05-31T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-05-31T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.81
110119,Abbey Road,2023-05-31T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.66
110119,Abbey Road,2023-05-31T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.01
110119,Abbey Road,2023-05-31T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
110119,Abbey Road,2023-05-31T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-05-31T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.1
110119,Abbey Road,2023-05-31T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.8
110119,Abbey Road,2023-05-31T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
