Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-05-31T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-05-31T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-05-31T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.62
110119,Abbey Road,2023-05-31T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110119,Abbey Road,2023-05-31T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.9
110119,Abbey Road,2023-05-31T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-05-31T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110119,Abbey Road,2023-05-31T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-05-31T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-05-31T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-05-31T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-05-31T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-05-31T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.44
110119,Abbey Road,2023-05-31T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.21
110119,Abbey Road,2023-05-31T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.04
110119,Abbey Road,2023-05-31T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110119,Abbey Road,2023-05-31T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
110119,Abbey Road,2023-05-31T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110119,Abbey Road,2023-05-31T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110119,Abbey Road,2023-05-31T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.66
110119,Abbey Road,2023-05-31T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110119,Abbey Road,2023-05-31T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-05-31T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.62
110119,Abbey Road,2023-05-31T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.62
110119,Abbey Road,2023-05-31T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.59
110119,Abbey Road,2023-05-31T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110119,Abbey Road,2023-05-31T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
110119,Abbey Road,2023-05-31T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110119,Abbey Road,2023-05-31T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.5
110119,Abbey Road,2023-05-31T16:30:00.000+00:00,transformer,,Temperature,C,31.6
110119,Abbey Road,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110119,Abbey Road,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
110119,Abbey Road,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110119,Abbey Road,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
110119,Abbey Road,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110119,Abbey Road,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
110119,Abbey Road,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
110119,Abbey Road,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
110119,Abbey Road,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
110119,Abbey Road,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.14
110119,Abbey Road,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.94
110119,Abbey Road,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.53
110119,Abbey Road,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
110119,Abbey Road,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
110119,Abbey Road,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
110119,Abbey Road,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
110119,Abbey Road,2023-05-31T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-05-31T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-05-31T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-05-31T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.77
110119,Abbey Road,2023-05-31T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.91
110119,Abbey Road,2023-05-31T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.69
110119,Abbey Road,2023-05-31T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.3
110119,Abbey Road,2023-05-31T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-05-31T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-05-31T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.8
110119,Abbey Road,2023-05-31T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-05-31T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-05-31T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-05-31T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.42
110119,Abbey Road,2023-05-31T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.73
110119,Abbey Road,2023-05-31T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.99
110119,Abbey Road,2023-05-31T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110119,Abbey Road,2023-05-31T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-05-31T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-05-31T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-05-31T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-05-31T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-05-31T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-05-31T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.59
110119,Abbey Road,2023-05-31T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.47
110119,Abbey Road,2023-05-31T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.61
110119,Abbey Road,2023-05-31T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110119,Abbey Road,2023-05-31T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
110119,Abbey Road,2023-05-31T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110119,Abbey Road,2023-05-31T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
110119,Abbey Road,2023-05-31T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.67
110119,Abbey Road,2023-05-31T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.86
110119,Abbey Road,2023-05-31T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.21
110119,Abbey Road,2023-05-31T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.37
110119,Abbey Road,2023-05-31T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.49
110119,Abbey Road,2023-05-31T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.45
110119,Abbey Road,2023-05-31T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
110119,Abbey Road,2023-05-31T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
110119,Abbey Road,2023-05-31T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
110119,Abbey Road,2023-05-31T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110119,Abbey Road,2023-05-31T16:20:00.000+00:00,transformer,,Temperature,C,31.5
110119,Abbey Road,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110119,Abbey Road,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
110119,Abbey Road,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110119,Abbey Road,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
110119,Abbey Road,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110119,Abbey Road,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
110119,Abbey Road,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110119,Abbey Road,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
110119,Abbey Road,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
110119,Abbey Road,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.76
110119,Abbey Road,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.47
110119,Abbey Road,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.58
110119,Abbey Road,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
110119,Abbey Road,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
110119,Abbey Road,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
110119,Abbey Road,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
110119,Abbey Road,2023-05-31T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-05-31T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-05-31T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-05-31T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.16
110119,Abbey Road,2023-05-31T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.01
110119,Abbey Road,2023-05-31T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.31
110119,Abbey Road,2023-05-31T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.7
110119,Abbey Road,2023-05-31T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-05-31T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.8
110119,Abbey Road,2023-05-31T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.7
110119,Abbey Road,2023-05-31T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-05-31T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-05-31T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-05-31T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.66
110119,Abbey Road,2023-05-31T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110119,Abbey Road,2023-05-31T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.64
110119,Abbey Road,2023-05-31T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110119,Abbey Road,2023-05-31T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110119,Abbey Road,2023-05-31T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-05-31T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
110119,Abbey Road,2023-05-31T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-05-31T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-05-31T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-05-31T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.53
110119,Abbey Road,2023-05-31T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.48
110119,Abbey Road,2023-05-31T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.31
110119,Abbey Road,2023-05-31T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110119,Abbey Road,2023-05-31T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-05-31T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
110119,Abbey Road,2023-05-31T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
110119,Abbey Road,2023-05-31T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.59
110119,Abbey Road,2023-05-31T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.56
110119,Abbey Road,2023-05-31T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.13
110119,Abbey Road,2023-05-31T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.91
110119,Abbey Road,2023-05-31T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.47
110119,Abbey Road,2023-05-31T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.45
110119,Abbey Road,2023-05-31T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110119,Abbey Road,2023-05-31T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110119,Abbey Road,2023-05-31T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.6
110119,Abbey Road,2023-05-31T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-05-31T16:10:00.000+00:00,transformer,,Temperature,C,31.5
110119,Abbey Road,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
110119,Abbey Road,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110119,Abbey Road,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
110119,Abbey Road,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110119,Abbey Road,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
110119,Abbey Road,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
110119,Abbey Road,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
110119,Abbey Road,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
110119,Abbey Road,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.68
110119,Abbey Road,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.75
110119,Abbey Road,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.08
110119,Abbey Road,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
110119,Abbey Road,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
110119,Abbey Road,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
110119,Abbey Road,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
110119,Abbey Road,2023-05-31T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-05-31T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-05-31T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-05-31T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.23
110119,Abbey Road,2023-05-31T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.56
110119,Abbey Road,2023-05-31T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.48
110119,Abbey Road,2023-05-31T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.7
110119,Abbey Road,2023-05-31T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-05-31T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.8
110119,Abbey Road,2023-05-31T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.3
110119,Abbey Road,2023-05-31T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-05-31T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-05-31T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-05-31T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.63
110119,Abbey Road,2023-05-31T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110119,Abbey Road,2023-05-31T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.86
110119,Abbey Road,2023-05-31T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-05-31T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110119,Abbey Road,2023-05-31T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-05-31T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-05-31T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-05-31T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-05-31T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-05-31T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.38
110119,Abbey Road,2023-05-31T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.04
110119,Abbey Road,2023-05-31T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.55
110119,Abbey Road,2023-05-31T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110119,Abbey Road,2023-05-31T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
110119,Abbey Road,2023-05-31T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
110119,Abbey Road,2023-05-31T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
110119,Abbey Road,2023-05-31T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.54
110119,Abbey Road,2023-05-31T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.54
110119,Abbey Road,2023-05-31T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.57
110119,Abbey Road,2023-05-31T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.35
110119,Abbey Road,2023-05-31T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.25
110119,Abbey Road,2023-05-31T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.63
110119,Abbey Road,2023-05-31T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110119,Abbey Road,2023-05-31T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110119,Abbey Road,2023-05-31T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
110119,Abbey Road,2023-05-31T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
110119,Abbey Road,2023-05-31T16:00:00.000+00:00,transformer,,Temperature,C,31.5
110119,Abbey Road,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110119,Abbey Road,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
110119,Abbey Road,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110119,Abbey Road,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
110119,Abbey Road,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110119,Abbey Road,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
110119,Abbey Road,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
110119,Abbey Road,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
110119,Abbey Road,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
110119,Abbey Road,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.89
110119,Abbey Road,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.58
110119,Abbey Road,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.88
110119,Abbey Road,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
110119,Abbey Road,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
110119,Abbey Road,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
110119,Abbey Road,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
110119,Abbey Road,2023-05-31T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-05-31T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-05-31T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-05-31T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.88
110119,Abbey Road,2023-05-31T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.93
110119,Abbey Road,2023-05-31T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.12
110119,Abbey Road,2023-05-31T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.9
110119,Abbey Road,2023-05-31T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-05-31T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.7
110119,Abbey Road,2023-05-31T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.6
110119,Abbey Road,2023-05-31T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-05-31T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-05-31T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-05-31T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.47
110119,Abbey Road,2023-05-31T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110119,Abbey Road,2023-05-31T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.85
110119,Abbey Road,2023-05-31T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110119,Abbey Road,2023-05-31T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-05-31T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-05-31T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-05-31T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-05-31T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-05-31T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-05-31T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.3
110119,Abbey Road,2023-05-31T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.49
110119,Abbey Road,2023-05-31T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.41
110119,Abbey Road,2023-05-31T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
110119,Abbey Road,2023-05-31T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-05-31T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
110119,Abbey Road,2023-05-31T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
110119,Abbey Road,2023-05-31T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.98
110119,Abbey Road,2023-05-31T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.74
110119,Abbey Road,2023-05-31T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.35
110119,Abbey Road,2023-05-31T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.37
110119,Abbey Road,2023-05-31T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.66
110119,Abbey Road,2023-05-31T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.15
110119,Abbey Road,2023-05-31T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
110119,Abbey Road,2023-05-31T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110119,Abbey Road,2023-05-31T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.3
110119,Abbey Road,2023-05-31T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.9
110119,Abbey Road,2023-05-31T15:50:00.000+00:00,transformer,,Temperature,C,31.4
110119,Abbey Road,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110119,Abbey Road,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
110119,Abbey Road,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110119,Abbey Road,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
110119,Abbey Road,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110119,Abbey Road,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
110119,Abbey Road,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
110119,Abbey Road,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
110119,Abbey Road,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
110119,Abbey Road,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.62
110119,Abbey Road,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.51
110119,Abbey Road,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.8
110119,Abbey Road,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
110119,Abbey Road,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
110119,Abbey Road,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
110119,Abbey Road,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
110119,Abbey Road,2023-05-31T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-05-31T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-05-31T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-05-31T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.57
110119,Abbey Road,2023-05-31T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.67
110119,Abbey Road,2023-05-31T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.3
110119,Abbey Road,2023-05-31T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.5
110119,Abbey Road,2023-05-31T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-05-31T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.3
110119,Abbey Road,2023-05-31T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.9
110119,Abbey Road,2023-05-31T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-05-31T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-05-31T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-05-31T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.05
110119,Abbey Road,2023-05-31T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110119,Abbey Road,2023-05-31T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.74
110119,Abbey Road,2023-05-31T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-05-31T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110119,Abbey Road,2023-05-31T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-05-31T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-05-31T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-05-31T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-05-31T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-05-31T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.41
110119,Abbey Road,2023-05-31T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.56
110119,Abbey Road,2023-05-31T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.67
110119,Abbey Road,2023-05-31T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
110119,Abbey Road,2023-05-31T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110119,Abbey Road,2023-05-31T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-05-31T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
110119,Abbey Road,2023-05-31T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.66
110119,Abbey Road,2023-05-31T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.72
110119,Abbey Road,2023-05-31T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.07
110119,Abbey Road,2023-05-31T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.49
110119,Abbey Road,2023-05-31T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.47
110119,Abbey Road,2023-05-31T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.7
110119,Abbey Road,2023-05-31T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
110119,Abbey Road,2023-05-31T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110119,Abbey Road,2023-05-31T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.0
110119,Abbey Road,2023-05-31T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
110119,Abbey Road,2023-05-31T15:40:00.000+00:00,transformer,,Temperature,C,31.3
110119,Abbey Road,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110119,Abbey Road,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
110119,Abbey Road,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110119,Abbey Road,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
110119,Abbey Road,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110119,Abbey Road,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
110119,Abbey Road,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
110119,Abbey Road,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
110119,Abbey Road,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
110119,Abbey Road,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.84
110119,Abbey Road,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.46
110119,Abbey Road,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.93
110119,Abbey Road,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
110119,Abbey Road,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
110119,Abbey Road,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
110119,Abbey Road,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
110119,Abbey Road,2023-05-31T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-05-31T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-05-31T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-05-31T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.6
110119,Abbey Road,2023-05-31T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.8
110119,Abbey Road,2023-05-31T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.97
110119,Abbey Road,2023-05-31T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
110119,Abbey Road,2023-05-31T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.1
110119,Abbey Road,2023-05-31T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.5
110119,Abbey Road,2023-05-31T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.0
110119,Abbey Road,2023-05-31T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-05-31T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-05-31T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-05-31T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.15
110119,Abbey Road,2023-05-31T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110119,Abbey Road,2023-05-31T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
110119,Abbey Road,2023-05-31T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110119,Abbey Road,2023-05-31T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110119,Abbey Road,2023-05-31T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-05-31T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-05-31T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-05-31T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-05-31T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-05-31T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.02
110119,Abbey Road,2023-05-31T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.34
110119,Abbey Road,2023-05-31T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.79
110119,Abbey Road,2023-05-31T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110119,Abbey Road,2023-05-31T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-05-31T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110119,Abbey Road,2023-05-31T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
110119,Abbey Road,2023-05-31T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.31
110119,Abbey Road,2023-05-31T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.84
110119,Abbey Road,2023-05-31T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
110119,Abbey Road,2023-05-31T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.66
110119,Abbey Road,2023-05-31T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.26
110119,Abbey Road,2023-05-31T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.91
110119,Abbey Road,2023-05-31T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.3
110119,Abbey Road,2023-05-31T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.3
110119,Abbey Road,2023-05-31T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.4
110119,Abbey Road,2023-05-31T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
110119,Abbey Road,2023-05-31T15:30:00.000+00:00,transformer,,Temperature,C,31.3
110119,Abbey Road,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110119,Abbey Road,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
110119,Abbey Road,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110119,Abbey Road,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
110119,Abbey Road,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110119,Abbey Road,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
110119,Abbey Road,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
110119,Abbey Road,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
110119,Abbey Road,2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
110119,Abbey Road,2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.09
110119,Abbey Road,2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.45
110119,Abbey Road,2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.77
110119,Abbey Road,2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
110119,Abbey Road,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
110119,Abbey Road,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
110119,Abbey Road,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
110119,Abbey Road,2023-05-31T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-05-31T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-05-31T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-05-31T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.23
110119,Abbey Road,2023-05-31T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.5
110119,Abbey Road,2023-05-31T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.66
110119,Abbey Road,2023-05-31T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.4
110119,Abbey Road,2023-05-31T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.3
110119,Abbey Road,2023-05-31T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.5
110119,Abbey Road,2023-05-31T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.2
110119,Abbey Road,2023-05-31T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-05-31T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-05-31T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-05-31T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.05
110119,Abbey Road,2023-05-31T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.3
110119,Abbey Road,2023-05-31T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.75
110119,Abbey Road,2023-05-31T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110119,Abbey Road,2023-05-31T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110119,Abbey Road,2023-05-31T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-05-31T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110119,Abbey Road,2023-05-31T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-05-31T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-05-31T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-05-31T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110119,Abbey Road,2023-05-31T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.0
110119,Abbey Road,2023-05-31T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.85
110119,Abbey Road,2023-05-31T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110119,Abbey Road,2023-05-31T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-05-31T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110119,Abbey Road,2023-05-31T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
110119,Abbey Road,2023-05-31T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.28
110119,Abbey Road,2023-05-31T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.77
110119,Abbey Road,2023-05-31T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.67
110119,Abbey Road,2023-05-31T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.47
110119,Abbey Road,2023-05-31T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.05
110119,Abbey Road,2023-05-31T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.8
110119,Abbey Road,2023-05-31T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
110119,Abbey Road,2023-05-31T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.2
110119,Abbey Road,2023-05-31T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.0
110119,Abbey Road,2023-05-31T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
110119,Abbey Road,2023-05-31T15:20:00.000+00:00,transformer,,Temperature,C,31.2
110119,Abbey Road,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110119,Abbey Road,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
110119,Abbey Road,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110119,Abbey Road,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
110119,Abbey Road,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110119,Abbey Road,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
110119,Abbey Road,2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
110119,Abbey Road,2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
110119,Abbey Road,2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
110119,Abbey Road,2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.22
110119,Abbey Road,2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.35
110119,Abbey Road,2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.25
110119,Abbey Road,2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
110119,Abbey Road,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
110119,Abbey Road,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
110119,Abbey Road,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
110119,Abbey Road,2023-05-31T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-05-31T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-05-31T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-05-31T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.6
110119,Abbey Road,2023-05-31T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.63
110119,Abbey Road,2023-05-31T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.14
110119,Abbey Road,2023-05-31T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.0
110119,Abbey Road,2023-05-31T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.6
110119,Abbey Road,2023-05-31T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.2
110119,Abbey Road,2023-05-31T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.0
110119,Abbey Road,2023-05-31T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-05-31T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-05-31T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-05-31T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.57
110119,Abbey Road,2023-05-31T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110119,Abbey Road,2023-05-31T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.81
110119,Abbey Road,2023-05-31T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110119,Abbey Road,2023-05-31T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110119,Abbey Road,2023-05-31T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-05-31T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
110119,Abbey Road,2023-05-31T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-05-31T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-05-31T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-05-31T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
110119,Abbey Road,2023-05-31T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.45
110119,Abbey Road,2023-05-31T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.25
110119,Abbey Road,2023-05-31T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110119,Abbey Road,2023-05-31T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-05-31T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110119,Abbey Road,2023-05-31T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
110119,Abbey Road,2023-05-31T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.49
110119,Abbey Road,2023-05-31T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.99
110119,Abbey Road,2023-05-31T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.0
110119,Abbey Road,2023-05-31T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.54
110119,Abbey Road,2023-05-31T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.93
110119,Abbey Road,2023-05-31T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.4
110119,Abbey Road,2023-05-31T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
110119,Abbey Road,2023-05-31T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.3
110119,Abbey Road,2023-05-31T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.8
110119,Abbey Road,2023-05-31T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.9
110119,Abbey Road,2023-05-31T15:10:00.000+00:00,transformer,,Temperature,C,31.1
110119,Abbey Road,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110119,Abbey Road,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
110119,Abbey Road,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110119,Abbey Road,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
110119,Abbey Road,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110119,Abbey Road,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
110119,Abbey Road,2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
110119,Abbey Road,2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
110119,Abbey Road,2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
110119,Abbey Road,2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.02
110119,Abbey Road,2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.51
110119,Abbey Road,2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.92
110119,Abbey Road,2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
110119,Abbey Road,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
110119,Abbey Road,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
110119,Abbey Road,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
110119,Abbey Road,2023-05-31T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-05-31T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-05-31T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-05-31T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.5
110119,Abbey Road,2023-05-31T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.97
110119,Abbey Road,2023-05-31T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.71
110119,Abbey Road,2023-05-31T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.2
110119,Abbey Road,2023-05-31T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.1
110119,Abbey Road,2023-05-31T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110119,Abbey Road,2023-05-31T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.7
110119,Abbey Road,2023-05-31T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-05-31T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-05-31T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-05-31T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110119,Abbey Road,2023-05-31T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110119,Abbey Road,2023-05-31T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.24
110119,Abbey Road,2023-05-31T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-05-31T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-05-31T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-05-31T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110119,Abbey Road,2023-05-31T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-05-31T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-05-31T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-05-31T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
110119,Abbey Road,2023-05-31T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.66
110119,Abbey Road,2023-05-31T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.1
110119,Abbey Road,2023-05-31T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110119,Abbey Road,2023-05-31T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-05-31T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110119,Abbey Road,2023-05-31T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110119,Abbey Road,2023-05-31T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.25
110119,Abbey Road,2023-05-31T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.05
110119,Abbey Road,2023-05-31T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.93
110119,Abbey Road,2023-05-31T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.6
110119,Abbey Road,2023-05-31T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.61
110119,Abbey Road,2023-05-31T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.93
110119,Abbey Road,2023-05-31T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
110119,Abbey Road,2023-05-31T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
110119,Abbey Road,2023-05-31T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.0
110119,Abbey Road,2023-05-31T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
110119,Abbey Road,2023-05-31T15:00:00.000+00:00,transformer,,Temperature,C,31.0
110119,Abbey Road,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110119,Abbey Road,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
110119,Abbey Road,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110119,Abbey Road,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
110119,Abbey Road,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110119,Abbey Road,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
110119,Abbey Road,2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
110119,Abbey Road,2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
110119,Abbey Road,2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
110119,Abbey Road,2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.91
110119,Abbey Road,2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.65
110119,Abbey Road,2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.29
110119,Abbey Road,2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
110119,Abbey Road,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
110119,Abbey Road,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
110119,Abbey Road,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
110119,Abbey Road,2023-05-31T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-05-31T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-05-31T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-05-31T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.88
110119,Abbey Road,2023-05-31T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.08
110119,Abbey Road,2023-05-31T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.37
