Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-05-31T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
110119,Abbey Road,2023-05-31T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110119,Abbey Road,2023-05-31T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.3
110119,Abbey Road,2023-05-31T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-05-31T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-05-31T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-05-31T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-05-31T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
110119,Abbey Road,2023-05-31T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110119,Abbey Road,2023-05-31T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
110119,Abbey Road,2023-05-31T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110119,Abbey Road,2023-05-31T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-05-31T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-05-31T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-05-31T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-05-31T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-05-31T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110119,Abbey Road,2023-05-31T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.01
110119,Abbey Road,2023-05-31T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.77
110119,Abbey Road,2023-05-31T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.81
110119,Abbey Road,2023-05-31T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110119,Abbey Road,2023-05-31T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-05-31T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110119,Abbey Road,2023-05-31T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110119,Abbey Road,2023-05-31T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-05-31T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.03
110119,Abbey Road,2023-05-31T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.74
110119,Abbey Road,2023-05-31T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.93
110119,Abbey Road,2023-05-31T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.35
110119,Abbey Road,2023-05-31T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.49
110119,Abbey Road,2023-05-31T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
110119,Abbey Road,2023-05-31T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
110119,Abbey Road,2023-05-31T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.5
110119,Abbey Road,2023-05-31T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
110119,Abbey Road,2023-05-31T14:50:00.000+00:00,transformer,,Temperature,C,30.8
110119,Abbey Road,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110119,Abbey Road,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
110119,Abbey Road,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110119,Abbey Road,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
110119,Abbey Road,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110119,Abbey Road,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
110119,Abbey Road,2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
110119,Abbey Road,2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
110119,Abbey Road,2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
110119,Abbey Road,2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.81
110119,Abbey Road,2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.73
110119,Abbey Road,2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.49
110119,Abbey Road,2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
110119,Abbey Road,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
110119,Abbey Road,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
110119,Abbey Road,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
110119,Abbey Road,2023-05-31T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-05-31T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-05-31T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-05-31T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.41
110119,Abbey Road,2023-05-31T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.98
110119,Abbey Road,2023-05-31T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.44
110119,Abbey Road,2023-05-31T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.9
110119,Abbey Road,2023-05-31T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110119,Abbey Road,2023-05-31T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.9
110119,Abbey Road,2023-05-31T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.0
110119,Abbey Road,2023-05-31T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-05-31T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-05-31T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-05-31T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110119,Abbey Road,2023-05-31T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110119,Abbey Road,2023-05-31T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.37
110119,Abbey Road,2023-05-31T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-05-31T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-05-31T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-05-31T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110119,Abbey Road,2023-05-31T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-05-31T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-05-31T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-05-31T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.05
110119,Abbey Road,2023-05-31T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.81
110119,Abbey Road,2023-05-31T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.04
110119,Abbey Road,2023-05-31T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110119,Abbey Road,2023-05-31T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-05-31T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110119,Abbey Road,2023-05-31T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
110119,Abbey Road,2023-05-31T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-05-31T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.98
110119,Abbey Road,2023-05-31T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.88
110119,Abbey Road,2023-05-31T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.98
110119,Abbey Road,2023-05-31T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.62
110119,Abbey Road,2023-05-31T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.07
110119,Abbey Road,2023-05-31T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
110119,Abbey Road,2023-05-31T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.1
110119,Abbey Road,2023-05-31T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.7
110119,Abbey Road,2023-05-31T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
110119,Abbey Road,2023-05-31T14:40:00.000+00:00,transformer,,Temperature,C,30.7
110119,Abbey Road,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110119,Abbey Road,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
110119,Abbey Road,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110119,Abbey Road,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
110119,Abbey Road,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110119,Abbey Road,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
110119,Abbey Road,2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
110119,Abbey Road,2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
110119,Abbey Road,2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
110119,Abbey Road,2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.53
110119,Abbey Road,2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.99
110119,Abbey Road,2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.42
110119,Abbey Road,2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
110119,Abbey Road,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
110119,Abbey Road,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
110119,Abbey Road,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
110119,Abbey Road,2023-05-31T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-05-31T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-05-31T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-05-31T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.64
110119,Abbey Road,2023-05-31T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.6
110119,Abbey Road,2023-05-31T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.68
110119,Abbey Road,2023-05-31T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.6
110119,Abbey Road,2023-05-31T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110119,Abbey Road,2023-05-31T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.0
110119,Abbey Road,2023-05-31T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-05-31T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-05-31T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-05-31T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-05-31T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110119,Abbey Road,2023-05-31T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.94
110119,Abbey Road,2023-05-31T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.98
110119,Abbey Road,2023-05-31T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-05-31T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110119,Abbey Road,2023-05-31T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
110119,Abbey Road,2023-05-31T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-05-31T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-05-31T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-05-31T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-05-31T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.05
110119,Abbey Road,2023-05-31T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.28
110119,Abbey Road,2023-05-31T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
110119,Abbey Road,2023-05-31T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110119,Abbey Road,2023-05-31T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110119,Abbey Road,2023-05-31T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110119,Abbey Road,2023-05-31T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110119,Abbey Road,2023-05-31T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.32
110119,Abbey Road,2023-05-31T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.91
110119,Abbey Road,2023-05-31T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.05
110119,Abbey Road,2023-05-31T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.77
110119,Abbey Road,2023-05-31T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.38
110119,Abbey Road,2023-05-31T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.0
110119,Abbey Road,2023-05-31T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110119,Abbey Road,2023-05-31T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
110119,Abbey Road,2023-05-31T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
110119,Abbey Road,2023-05-31T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
110119,Abbey Road,2023-05-31T14:30:00.000+00:00,transformer,,Temperature,C,30.6
110119,Abbey Road,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110119,Abbey Road,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
110119,Abbey Road,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110119,Abbey Road,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
110119,Abbey Road,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110119,Abbey Road,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
110119,Abbey Road,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110119,Abbey Road,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
110119,Abbey Road,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
110119,Abbey Road,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.73
110119,Abbey Road,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.44
110119,Abbey Road,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.63
110119,Abbey Road,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
110119,Abbey Road,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
110119,Abbey Road,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
110119,Abbey Road,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
110119,Abbey Road,2023-05-31T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-05-31T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-05-31T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-05-31T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.87
110119,Abbey Road,2023-05-31T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.63
110119,Abbey Road,2023-05-31T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.21
110119,Abbey Road,2023-05-31T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.6
110119,Abbey Road,2023-05-31T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110119,Abbey Road,2023-05-31T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.5
110119,Abbey Road,2023-05-31T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.1
110119,Abbey Road,2023-05-31T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-05-31T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-05-31T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-05-31T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110119,Abbey Road,2023-05-31T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.85
110119,Abbey Road,2023-05-31T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.85
110119,Abbey Road,2023-05-31T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110119,Abbey Road,2023-05-31T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-05-31T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
110119,Abbey Road,2023-05-31T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-05-31T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-05-31T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-05-31T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-05-31T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.16
110119,Abbey Road,2023-05-31T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.37
110119,Abbey Road,2023-05-31T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.78
110119,Abbey Road,2023-05-31T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110119,Abbey Road,2023-05-31T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-05-31T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-05-31T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110119,Abbey Road,2023-05-31T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.22
110119,Abbey Road,2023-05-31T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.94
110119,Abbey Road,2023-05-31T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.16
110119,Abbey Road,2023-05-31T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.15
110119,Abbey Road,2023-05-31T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.53
110119,Abbey Road,2023-05-31T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.91
110119,Abbey Road,2023-05-31T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110119,Abbey Road,2023-05-31T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.9
110119,Abbey Road,2023-05-31T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.9
110119,Abbey Road,2023-05-31T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
110119,Abbey Road,2023-05-31T14:20:00.000+00:00,transformer,,Temperature,C,30.5
110119,Abbey Road,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110119,Abbey Road,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
110119,Abbey Road,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110119,Abbey Road,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
110119,Abbey Road,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110119,Abbey Road,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
110119,Abbey Road,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
110119,Abbey Road,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
110119,Abbey Road,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.54
110119,Abbey Road,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.49
110119,Abbey Road,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.83
110119,Abbey Road,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
110119,Abbey Road,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
110119,Abbey Road,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
110119,Abbey Road,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
110119,Abbey Road,2023-05-31T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-05-31T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-05-31T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-05-31T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.01
110119,Abbey Road,2023-05-31T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.52
110119,Abbey Road,2023-05-31T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.31
110119,Abbey Road,2023-05-31T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.1
110119,Abbey Road,2023-05-31T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110119,Abbey Road,2023-05-31T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.7
110119,Abbey Road,2023-05-31T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.0
110119,Abbey Road,2023-05-31T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-05-31T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-05-31T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-05-31T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.94
110119,Abbey Road,2023-05-31T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.13
110119,Abbey Road,2023-05-31T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.89
110119,Abbey Road,2023-05-31T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110119,Abbey Road,2023-05-31T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110119,Abbey Road,2023-05-31T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
110119,Abbey Road,2023-05-31T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-05-31T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-05-31T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-05-31T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-05-31T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.24
110119,Abbey Road,2023-05-31T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.15
110119,Abbey Road,2023-05-31T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.48
110119,Abbey Road,2023-05-31T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110119,Abbey Road,2023-05-31T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-05-31T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110119,Abbey Road,2023-05-31T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110119,Abbey Road,2023-05-31T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.92
110119,Abbey Road,2023-05-31T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.99
110119,Abbey Road,2023-05-31T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.15
110119,Abbey Road,2023-05-31T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.79
110119,Abbey Road,2023-05-31T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.57
110119,Abbey Road,2023-05-31T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.35
110119,Abbey Road,2023-05-31T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110119,Abbey Road,2023-05-31T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.8
110119,Abbey Road,2023-05-31T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.4
110119,Abbey Road,2023-05-31T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.2
110119,Abbey Road,2023-05-31T14:10:00.000+00:00,transformer,,Temperature,C,30.4
110119,Abbey Road,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110119,Abbey Road,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
110119,Abbey Road,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110119,Abbey Road,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
110119,Abbey Road,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110119,Abbey Road,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
110119,Abbey Road,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
110119,Abbey Road,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
110119,Abbey Road,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
110119,Abbey Road,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.24
110119,Abbey Road,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.17
110119,Abbey Road,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.3
110119,Abbey Road,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
110119,Abbey Road,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
110119,Abbey Road,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
110119,Abbey Road,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
110119,Abbey Road,2023-05-31T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-05-31T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-05-31T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-05-31T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.04
110119,Abbey Road,2023-05-31T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.04
110119,Abbey Road,2023-05-31T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.93
110119,Abbey Road,2023-05-31T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.6
110119,Abbey Road,2023-05-31T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-05-31T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110119,Abbey Road,2023-05-31T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.7
110119,Abbey Road,2023-05-31T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-05-31T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-05-31T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-05-31T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.55
110119,Abbey Road,2023-05-31T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.52
110119,Abbey Road,2023-05-31T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
110119,Abbey Road,2023-05-31T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110119,Abbey Road,2023-05-31T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-05-31T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-05-31T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-05-31T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-05-31T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-05-31T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-05-31T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110119,Abbey Road,2023-05-31T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.41
110119,Abbey Road,2023-05-31T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.77
110119,Abbey Road,2023-05-31T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110119,Abbey Road,2023-05-31T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110119,Abbey Road,2023-05-31T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110119,Abbey Road,2023-05-31T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110119,Abbey Road,2023-05-31T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.08
110119,Abbey Road,2023-05-31T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.83
110119,Abbey Road,2023-05-31T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.88
110119,Abbey Road,2023-05-31T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.56
110119,Abbey Road,2023-05-31T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.87
110119,Abbey Road,2023-05-31T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.08
110119,Abbey Road,2023-05-31T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110119,Abbey Road,2023-05-31T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.3
110119,Abbey Road,2023-05-31T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.4
110119,Abbey Road,2023-05-31T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
110119,Abbey Road,2023-05-31T14:00:00.000+00:00,transformer,,Temperature,C,30.3
110119,Abbey Road,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110119,Abbey Road,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
110119,Abbey Road,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110119,Abbey Road,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
110119,Abbey Road,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110119,Abbey Road,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
110119,Abbey Road,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
110119,Abbey Road,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
110119,Abbey Road,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
110119,Abbey Road,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.52
110119,Abbey Road,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.63
110119,Abbey Road,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.87
110119,Abbey Road,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
110119,Abbey Road,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
110119,Abbey Road,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
110119,Abbey Road,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
110119,Abbey Road,2023-05-31T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-05-31T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-05-31T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-05-31T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.45
110119,Abbey Road,2023-05-31T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.67
110119,Abbey Road,2023-05-31T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.77
110119,Abbey Road,2023-05-31T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.0
110119,Abbey Road,2023-05-31T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110119,Abbey Road,2023-05-31T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.4
110119,Abbey Road,2023-05-31T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.7
110119,Abbey Road,2023-05-31T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-05-31T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-05-31T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-05-31T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.54
110119,Abbey Road,2023-05-31T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.45
110119,Abbey Road,2023-05-31T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
110119,Abbey Road,2023-05-31T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110119,Abbey Road,2023-05-31T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110119,Abbey Road,2023-05-31T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-05-31T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110119,Abbey Road,2023-05-31T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-05-31T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-05-31T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-05-31T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.18
110119,Abbey Road,2023-05-31T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.25
110119,Abbey Road,2023-05-31T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.75
110119,Abbey Road,2023-05-31T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110119,Abbey Road,2023-05-31T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-05-31T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110119,Abbey Road,2023-05-31T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110119,Abbey Road,2023-05-31T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.31
110119,Abbey Road,2023-05-31T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.6
110119,Abbey Road,2023-05-31T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.66
110119,Abbey Road,2023-05-31T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.88
110119,Abbey Road,2023-05-31T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.54
110119,Abbey Road,2023-05-31T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.81
110119,Abbey Road,2023-05-31T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110119,Abbey Road,2023-05-31T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
110119,Abbey Road,2023-05-31T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.3
110119,Abbey Road,2023-05-31T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
110119,Abbey Road,2023-05-31T13:50:00.000+00:00,transformer,,Temperature,C,30.2
110119,Abbey Road,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110119,Abbey Road,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
110119,Abbey Road,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110119,Abbey Road,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
110119,Abbey Road,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110119,Abbey Road,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
110119,Abbey Road,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110119,Abbey Road,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
110119,Abbey Road,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
110119,Abbey Road,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.8
110119,Abbey Road,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.99
110119,Abbey Road,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.45
110119,Abbey Road,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
110119,Abbey Road,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
110119,Abbey Road,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
110119,Abbey Road,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
110119,Abbey Road,2023-05-31T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-05-31T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-05-31T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-05-31T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.04
110119,Abbey Road,2023-05-31T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.15
110119,Abbey Road,2023-05-31T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.63
110119,Abbey Road,2023-05-31T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.3
110119,Abbey Road,2023-05-31T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110119,Abbey Road,2023-05-31T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.6
110119,Abbey Road,2023-05-31T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.0
110119,Abbey Road,2023-05-31T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-05-31T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-05-31T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-05-31T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110119,Abbey Road,2023-05-31T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.7
110119,Abbey Road,2023-05-31T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
110119,Abbey Road,2023-05-31T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110119,Abbey Road,2023-05-31T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-05-31T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
110119,Abbey Road,2023-05-31T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-05-31T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-05-31T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-05-31T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-05-31T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.26
110119,Abbey Road,2023-05-31T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.65
110119,Abbey Road,2023-05-31T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.28
110119,Abbey Road,2023-05-31T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
110119,Abbey Road,2023-05-31T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110119,Abbey Road,2023-05-31T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110119,Abbey Road,2023-05-31T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110119,Abbey Road,2023-05-31T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.72
110119,Abbey Road,2023-05-31T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.53
110119,Abbey Road,2023-05-31T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.69
110119,Abbey Road,2023-05-31T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.53
110119,Abbey Road,2023-05-31T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.38
110119,Abbey Road,2023-05-31T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.98
110119,Abbey Road,2023-05-31T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
110119,Abbey Road,2023-05-31T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
110119,Abbey Road,2023-05-31T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.9
110119,Abbey Road,2023-05-31T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.7
110119,Abbey Road,2023-05-31T13:40:00.000+00:00,transformer,,Temperature,C,30.1
110119,Abbey Road,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110119,Abbey Road,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
110119,Abbey Road,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110119,Abbey Road,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
110119,Abbey Road,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110119,Abbey Road,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
110119,Abbey Road,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
110119,Abbey Road,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
110119,Abbey Road,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
110119,Abbey Road,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.01
110119,Abbey Road,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.9
110119,Abbey Road,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.72
110119,Abbey Road,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
110119,Abbey Road,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
110119,Abbey Road,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
110119,Abbey Road,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
110119,Abbey Road,2023-05-31T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-05-31T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-05-31T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-05-31T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.39
110119,Abbey Road,2023-05-31T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.03
110119,Abbey Road,2023-05-31T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.05
110119,Abbey Road,2023-05-31T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.8
110119,Abbey Road,2023-05-31T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110119,Abbey Road,2023-05-31T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.9
110119,Abbey Road,2023-05-31T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.8
110119,Abbey Road,2023-05-31T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-05-31T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-05-31T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-05-31T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.91
110119,Abbey Road,2023-05-31T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.85
110119,Abbey Road,2023-05-31T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
110119,Abbey Road,2023-05-31T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110119,Abbey Road,2023-05-31T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
110119,Abbey Road,2023-05-31T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
110119,Abbey Road,2023-05-31T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-05-31T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-05-31T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-05-31T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-05-31T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.2
110119,Abbey Road,2023-05-31T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.5
110119,Abbey Road,2023-05-31T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.29
110119,Abbey Road,2023-05-31T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110119,Abbey Road,2023-05-31T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110119,Abbey Road,2023-05-31T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110119,Abbey Road,2023-05-31T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110119,Abbey Road,2023-05-31T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.82
110119,Abbey Road,2023-05-31T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.82
110119,Abbey Road,2023-05-31T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
110119,Abbey Road,2023-05-31T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.3
110119,Abbey Road,2023-05-31T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.28
110119,Abbey Road,2023-05-31T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.31
110119,Abbey Road,2023-05-31T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
110119,Abbey Road,2023-05-31T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.7
110119,Abbey Road,2023-05-31T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.4
110119,Abbey Road,2023-05-31T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.5
110119,Abbey Road,2023-05-31T13:30:00.000+00:00,transformer,,Temperature,C,30.0
110119,Abbey Road,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110119,Abbey Road,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
110119,Abbey Road,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110119,Abbey Road,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
110119,Abbey Road,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110119,Abbey Road,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
110119,Abbey Road,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
110119,Abbey Road,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
110119,Abbey Road,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
110119,Abbey Road,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.62
110119,Abbey Road,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.4
110119,Abbey Road,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.46
110119,Abbey Road,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
110119,Abbey Road,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
110119,Abbey Road,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
110119,Abbey Road,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
110119,Abbey Road,2023-05-31T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-05-31T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-05-31T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-05-31T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.76
110119,Abbey Road,2023-05-31T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.9
110119,Abbey Road,2023-05-31T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.1
110119,Abbey Road,2023-05-31T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-05-31T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110119,Abbey Road,2023-05-31T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-05-31T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.4
110119,Abbey Road,2023-05-31T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-05-31T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-05-31T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-05-31T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.86
110119,Abbey Road,2023-05-31T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.96
110119,Abbey Road,2023-05-31T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
110119,Abbey Road,2023-05-31T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110119,Abbey Road,2023-05-31T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110119,Abbey Road,2023-05-31T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110119,Abbey Road,2023-05-31T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110119,Abbey Road,2023-05-31T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-05-31T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-05-31T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-05-31T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.01
110119,Abbey Road,2023-05-31T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.19
110119,Abbey Road,2023-05-31T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.17
110119,Abbey Road,2023-05-31T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110119,Abbey Road,2023-05-31T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-05-31T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110119,Abbey Road,2023-05-31T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110119,Abbey Road,2023-05-31T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.8
110119,Abbey Road,2023-05-31T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.17
110119,Abbey Road,2023-05-31T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.94
110119,Abbey Road,2023-05-31T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.31
110119,Abbey Road,2023-05-31T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.37
110119,Abbey Road,2023-05-31T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.81
110119,Abbey Road,2023-05-31T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
110119,Abbey Road,2023-05-31T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.8
110119,Abbey Road,2023-05-31T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.6
110119,Abbey Road,2023-05-31T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
110119,Abbey Road,2023-05-31T13:20:00.000+00:00,transformer,,Temperature,C,29.8
110119,Abbey Road,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110119,Abbey Road,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
110119,Abbey Road,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110119,Abbey Road,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110119,Abbey Road,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110119,Abbey Road,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
110119,Abbey Road,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
110119,Abbey Road,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
110119,Abbey Road,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.39
110119,Abbey Road,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.75
110119,Abbey Road,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.89
110119,Abbey Road,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
110119,Abbey Road,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
110119,Abbey Road,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
110119,Abbey Road,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
110119,Abbey Road,2023-05-31T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
