Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-05-31T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-05-31T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-05-31T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.62
110119,Abbey Road,2023-05-31T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.03
110119,Abbey Road,2023-05-31T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.28
110119,Abbey Road,2023-05-31T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.5
110119,Abbey Road,2023-05-31T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110119,Abbey Road,2023-05-31T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.9
110119,Abbey Road,2023-05-31T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.1
110119,Abbey Road,2023-05-31T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-05-31T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-05-31T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-05-31T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
110119,Abbey Road,2023-05-31T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.2
110119,Abbey Road,2023-05-31T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.77
110119,Abbey Road,2023-05-31T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110119,Abbey Road,2023-05-31T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-05-31T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-05-31T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-05-31T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-05-31T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-05-31T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-05-31T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.37
110119,Abbey Road,2023-05-31T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.75
110119,Abbey Road,2023-05-31T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.59
110119,Abbey Road,2023-05-31T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
110119,Abbey Road,2023-05-31T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-05-31T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110119,Abbey Road,2023-05-31T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
110119,Abbey Road,2023-05-31T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.0
110119,Abbey Road,2023-05-31T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.98
110119,Abbey Road,2023-05-31T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
110119,Abbey Road,2023-05-31T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.61
110119,Abbey Road,2023-05-31T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.6
110119,Abbey Road,2023-05-31T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.67
110119,Abbey Road,2023-05-31T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
110119,Abbey Road,2023-05-31T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.0
110119,Abbey Road,2023-05-31T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.0
110119,Abbey Road,2023-05-31T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
110119,Abbey Road,2023-05-31T13:10:00.000+00:00,transformer,,Temperature,C,29.7
110119,Abbey Road,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110119,Abbey Road,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
110119,Abbey Road,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110119,Abbey Road,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
110119,Abbey Road,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110119,Abbey Road,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
110119,Abbey Road,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
110119,Abbey Road,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
110119,Abbey Road,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
110119,Abbey Road,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.13
110119,Abbey Road,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.61
110119,Abbey Road,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.91
110119,Abbey Road,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
110119,Abbey Road,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
110119,Abbey Road,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
110119,Abbey Road,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
110119,Abbey Road,2023-05-31T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-05-31T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-05-31T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-05-31T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.7
110119,Abbey Road,2023-05-31T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.86
110119,Abbey Road,2023-05-31T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.65
110119,Abbey Road,2023-05-31T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.8
110119,Abbey Road,2023-05-31T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-05-31T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.5
110119,Abbey Road,2023-05-31T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-05-31T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-05-31T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-05-31T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-05-31T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.3
110119,Abbey Road,2023-05-31T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.34
110119,Abbey Road,2023-05-31T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.95
110119,Abbey Road,2023-05-31T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110119,Abbey Road,2023-05-31T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-05-31T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
110119,Abbey Road,2023-05-31T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110119,Abbey Road,2023-05-31T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-05-31T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-05-31T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-05-31T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110119,Abbey Road,2023-05-31T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.21
110119,Abbey Road,2023-05-31T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.33
110119,Abbey Road,2023-05-31T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,47.1
110119,Abbey Road,2023-05-31T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110119,Abbey Road,2023-05-31T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110119,Abbey Road,2023-05-31T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.3
110119,Abbey Road,2023-05-31T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.53
110119,Abbey Road,2023-05-31T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.05
110119,Abbey Road,2023-05-31T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.65
110119,Abbey Road,2023-05-31T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.48
110119,Abbey Road,2023-05-31T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.83
110119,Abbey Road,2023-05-31T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.52
110119,Abbey Road,2023-05-31T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
110119,Abbey Road,2023-05-31T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.4
110119,Abbey Road,2023-05-31T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.6
110119,Abbey Road,2023-05-31T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.4
110119,Abbey Road,2023-05-31T13:00:00.000+00:00,transformer,,Temperature,C,29.5
110119,Abbey Road,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
110119,Abbey Road,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110119,Abbey Road,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
110119,Abbey Road,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110119,Abbey Road,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
110119,Abbey Road,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
110119,Abbey Road,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
110119,Abbey Road,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
110119,Abbey Road,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.64
110119,Abbey Road,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.25
110119,Abbey Road,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.84
110119,Abbey Road,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
110119,Abbey Road,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
110119,Abbey Road,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
110119,Abbey Road,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
110119,Abbey Road,2023-05-31T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-05-31T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-05-31T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-05-31T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.64
110119,Abbey Road,2023-05-31T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.06
110119,Abbey Road,2023-05-31T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.86
110119,Abbey Road,2023-05-31T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.2
110119,Abbey Road,2023-05-31T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110119,Abbey Road,2023-05-31T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.9
110119,Abbey Road,2023-05-31T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-05-31T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-05-31T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-05-31T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-05-31T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.72
110119,Abbey Road,2023-05-31T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.31
110119,Abbey Road,2023-05-31T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.56
110119,Abbey Road,2023-05-31T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110119,Abbey Road,2023-05-31T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
110119,Abbey Road,2023-05-31T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
110119,Abbey Road,2023-05-31T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
110119,Abbey Road,2023-05-31T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-05-31T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-05-31T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-05-31T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.17
110119,Abbey Road,2023-05-31T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.93
110119,Abbey Road,2023-05-31T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.92
110119,Abbey Road,2023-05-31T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
110119,Abbey Road,2023-05-31T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-05-31T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-05-31T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
110119,Abbey Road,2023-05-31T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.8
110119,Abbey Road,2023-05-31T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.28
110119,Abbey Road,2023-05-31T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.02
110119,Abbey Road,2023-05-31T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.99
110119,Abbey Road,2023-05-31T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.5
110119,Abbey Road,2023-05-31T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.15
110119,Abbey Road,2023-05-31T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,51.2
110119,Abbey Road,2023-05-31T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.5
110119,Abbey Road,2023-05-31T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.7
110119,Abbey Road,2023-05-31T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
110119,Abbey Road,2023-05-31T12:50:00.000+00:00,transformer,,Temperature,C,29.3
110119,Abbey Road,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110119,Abbey Road,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
110119,Abbey Road,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110119,Abbey Road,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
110119,Abbey Road,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110119,Abbey Road,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
110119,Abbey Road,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
110119,Abbey Road,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
110119,Abbey Road,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
110119,Abbey Road,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.39
110119,Abbey Road,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.87
110119,Abbey Road,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.4
110119,Abbey Road,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
110119,Abbey Road,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
110119,Abbey Road,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
110119,Abbey Road,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
110119,Abbey Road,2023-05-31T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-05-31T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-05-31T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-05-31T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.65
110119,Abbey Road,2023-05-31T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.12
110119,Abbey Road,2023-05-31T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.49
110119,Abbey Road,2023-05-31T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.1
110119,Abbey Road,2023-05-31T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110119,Abbey Road,2023-05-31T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.3
110119,Abbey Road,2023-05-31T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.5
110119,Abbey Road,2023-05-31T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
110119,Abbey Road,2023-05-31T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-05-31T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-05-31T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.54
110119,Abbey Road,2023-05-31T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.59
110119,Abbey Road,2023-05-31T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.97
110119,Abbey Road,2023-05-31T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110119,Abbey Road,2023-05-31T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110119,Abbey Road,2023-05-31T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
110119,Abbey Road,2023-05-31T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
110119,Abbey Road,2023-05-31T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-05-31T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-05-31T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-05-31T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.58
110119,Abbey Road,2023-05-31T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.13
110119,Abbey Road,2023-05-31T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.91
110119,Abbey Road,2023-05-31T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110119,Abbey Road,2023-05-31T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-05-31T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110119,Abbey Road,2023-05-31T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110119,Abbey Road,2023-05-31T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.97
110119,Abbey Road,2023-05-31T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.94
110119,Abbey Road,2023-05-31T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.98
110119,Abbey Road,2023-05-31T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.13
110119,Abbey Road,2023-05-31T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.7
110119,Abbey Road,2023-05-31T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.03
110119,Abbey Road,2023-05-31T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.2
110119,Abbey Road,2023-05-31T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.0
110119,Abbey Road,2023-05-31T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.4
110119,Abbey Road,2023-05-31T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
110119,Abbey Road,2023-05-31T12:40:00.000+00:00,transformer,,Temperature,C,29.1
110119,Abbey Road,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110119,Abbey Road,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
110119,Abbey Road,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110119,Abbey Road,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
110119,Abbey Road,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110119,Abbey Road,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
110119,Abbey Road,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
110119,Abbey Road,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
110119,Abbey Road,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
110119,Abbey Road,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.07
110119,Abbey Road,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.21
110119,Abbey Road,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.14
110119,Abbey Road,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
110119,Abbey Road,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
110119,Abbey Road,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
110119,Abbey Road,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
110119,Abbey Road,2023-05-31T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-05-31T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-05-31T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-05-31T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.13
110119,Abbey Road,2023-05-31T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.01
110119,Abbey Road,2023-05-31T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.16
110119,Abbey Road,2023-05-31T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-05-31T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-05-31T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.5
110119,Abbey Road,2023-05-31T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.1
110119,Abbey Road,2023-05-31T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.08
110119,Abbey Road,2023-05-31T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-05-31T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-05-31T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.81
110119,Abbey Road,2023-05-31T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.62
110119,Abbey Road,2023-05-31T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
110119,Abbey Road,2023-05-31T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110119,Abbey Road,2023-05-31T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
110119,Abbey Road,2023-05-31T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110119,Abbey Road,2023-05-31T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-05-31T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-05-31T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-05-31T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-05-31T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.12
110119,Abbey Road,2023-05-31T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.27
110119,Abbey Road,2023-05-31T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.14
110119,Abbey Road,2023-05-31T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110119,Abbey Road,2023-05-31T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-05-31T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110119,Abbey Road,2023-05-31T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
110119,Abbey Road,2023-05-31T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.01
110119,Abbey Road,2023-05-31T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.03
110119,Abbey Road,2023-05-31T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.56
110119,Abbey Road,2023-05-31T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.9
110119,Abbey Road,2023-05-31T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.07
110119,Abbey Road,2023-05-31T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.69
110119,Abbey Road,2023-05-31T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
110119,Abbey Road,2023-05-31T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.3
110119,Abbey Road,2023-05-31T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.8
110119,Abbey Road,2023-05-31T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
110119,Abbey Road,2023-05-31T12:30:00.000+00:00,transformer,,Temperature,C,29.0
110119,Abbey Road,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110119,Abbey Road,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
110119,Abbey Road,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110119,Abbey Road,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
110119,Abbey Road,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110119,Abbey Road,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
110119,Abbey Road,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
110119,Abbey Road,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
110119,Abbey Road,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
110119,Abbey Road,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.17
110119,Abbey Road,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.35
110119,Abbey Road,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.01
110119,Abbey Road,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
110119,Abbey Road,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
110119,Abbey Road,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
110119,Abbey Road,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
110119,Abbey Road,2023-05-31T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-05-31T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-05-31T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-05-31T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.84
110119,Abbey Road,2023-05-31T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.81
110119,Abbey Road,2023-05-31T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.72
110119,Abbey Road,2023-05-31T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.6
110119,Abbey Road,2023-05-31T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-05-31T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.5
110119,Abbey Road,2023-05-31T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.5
110119,Abbey Road,2023-05-31T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-05-31T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-05-31T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-05-31T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.97
110119,Abbey Road,2023-05-31T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.45
110119,Abbey Road,2023-05-31T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.22
110119,Abbey Road,2023-05-31T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110119,Abbey Road,2023-05-31T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.7
110119,Abbey Road,2023-05-31T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
110119,Abbey Road,2023-05-31T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110119,Abbey Road,2023-05-31T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-05-31T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-05-31T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-05-31T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110119,Abbey Road,2023-05-31T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.34
110119,Abbey Road,2023-05-31T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.5
110119,Abbey Road,2023-05-31T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110119,Abbey Road,2023-05-31T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-05-31T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110119,Abbey Road,2023-05-31T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
110119,Abbey Road,2023-05-31T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.73
110119,Abbey Road,2023-05-31T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.12
110119,Abbey Road,2023-05-31T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.99
110119,Abbey Road,2023-05-31T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.52
110119,Abbey Road,2023-05-31T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.49
110119,Abbey Road,2023-05-31T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.88
110119,Abbey Road,2023-05-31T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.1
110119,Abbey Road,2023-05-31T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.3
110119,Abbey Road,2023-05-31T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.3
110119,Abbey Road,2023-05-31T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.6
110119,Abbey Road,2023-05-31T12:20:00.000+00:00,transformer,,Temperature,C,28.9
110119,Abbey Road,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110119,Abbey Road,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
110119,Abbey Road,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110119,Abbey Road,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
110119,Abbey Road,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110119,Abbey Road,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
110119,Abbey Road,2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
110119,Abbey Road,2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
110119,Abbey Road,2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
110119,Abbey Road,2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.03
110119,Abbey Road,2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.8
110119,Abbey Road,2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.73
110119,Abbey Road,2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
110119,Abbey Road,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
110119,Abbey Road,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
110119,Abbey Road,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
110119,Abbey Road,2023-05-31T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-05-31T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-05-31T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-05-31T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.26
110119,Abbey Road,2023-05-31T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.75
110119,Abbey Road,2023-05-31T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.48
110119,Abbey Road,2023-05-31T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,11.1
110119,Abbey Road,2023-05-31T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110119,Abbey Road,2023-05-31T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.4
110119,Abbey Road,2023-05-31T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.8
110119,Abbey Road,2023-05-31T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-05-31T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-05-31T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-05-31T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.91
110119,Abbey Road,2023-05-31T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.05
110119,Abbey Road,2023-05-31T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.72
110119,Abbey Road,2023-05-31T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-05-31T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110119,Abbey Road,2023-05-31T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
110119,Abbey Road,2023-05-31T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110119,Abbey Road,2023-05-31T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-05-31T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-05-31T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-05-31T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
110119,Abbey Road,2023-05-31T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.16
110119,Abbey Road,2023-05-31T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.86
110119,Abbey Road,2023-05-31T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
110119,Abbey Road,2023-05-31T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-05-31T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110119,Abbey Road,2023-05-31T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.8
110119,Abbey Road,2023-05-31T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.99
110119,Abbey Road,2023-05-31T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.93
110119,Abbey Road,2023-05-31T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.99
110119,Abbey Road,2023-05-31T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.64
110119,Abbey Road,2023-05-31T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.58
110119,Abbey Road,2023-05-31T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.54
110119,Abbey Road,2023-05-31T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.1
110119,Abbey Road,2023-05-31T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.1
110119,Abbey Road,2023-05-31T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.3
110119,Abbey Road,2023-05-31T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
110119,Abbey Road,2023-05-31T12:10:00.000+00:00,transformer,,Temperature,C,28.9
110119,Abbey Road,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
110119,Abbey Road,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110119,Abbey Road,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
110119,Abbey Road,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110119,Abbey Road,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
110119,Abbey Road,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
110119,Abbey Road,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
110119,Abbey Road,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.71
110119,Abbey Road,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.9
110119,Abbey Road,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.3
110119,Abbey Road,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
110119,Abbey Road,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
110119,Abbey Road,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
110119,Abbey Road,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
110119,Abbey Road,2023-05-31T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-05-31T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-05-31T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-05-31T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.37
110119,Abbey Road,2023-05-31T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.12
110119,Abbey Road,2023-05-31T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.16
110119,Abbey Road,2023-05-31T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-05-31T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.7
110119,Abbey Road,2023-05-31T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.4
110119,Abbey Road,2023-05-31T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.0
110119,Abbey Road,2023-05-31T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-05-31T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-05-31T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-05-31T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110119,Abbey Road,2023-05-31T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.04
110119,Abbey Road,2023-05-31T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
110119,Abbey Road,2023-05-31T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110119,Abbey Road,2023-05-31T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-05-31T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
110119,Abbey Road,2023-05-31T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-05-31T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-05-31T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-05-31T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-05-31T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110119,Abbey Road,2023-05-31T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.01
110119,Abbey Road,2023-05-31T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.35
110119,Abbey Road,2023-05-31T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110119,Abbey Road,2023-05-31T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-05-31T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110119,Abbey Road,2023-05-31T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
110119,Abbey Road,2023-05-31T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.9
110119,Abbey Road,2023-05-31T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.76
110119,Abbey Road,2023-05-31T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.0
110119,Abbey Road,2023-05-31T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.47
110119,Abbey Road,2023-05-31T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.0
110119,Abbey Road,2023-05-31T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.47
110119,Abbey Road,2023-05-31T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,60.0
110119,Abbey Road,2023-05-31T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.7
110119,Abbey Road,2023-05-31T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.3
110119,Abbey Road,2023-05-31T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
110119,Abbey Road,2023-05-31T12:00:00.000+00:00,transformer,,Temperature,C,28.8
110119,Abbey Road,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
110119,Abbey Road,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110119,Abbey Road,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
110119,Abbey Road,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110119,Abbey Road,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
110119,Abbey Road,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
110119,Abbey Road,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
110119,Abbey Road,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.5
110119,Abbey Road,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.82
110119,Abbey Road,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.29
110119,Abbey Road,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
110119,Abbey Road,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
110119,Abbey Road,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
110119,Abbey Road,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
110119,Abbey Road,2023-05-31T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-05-31T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-05-31T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-05-31T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.08
110119,Abbey Road,2023-05-31T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.45
110119,Abbey Road,2023-05-31T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.52
110119,Abbey Road,2023-05-31T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-05-31T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-05-31T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.0
110119,Abbey Road,2023-05-31T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.6
110119,Abbey Road,2023-05-31T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-05-31T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-05-31T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-05-31T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.4
110119,Abbey Road,2023-05-31T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.84
110119,Abbey Road,2023-05-31T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110119,Abbey Road,2023-05-31T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110119,Abbey Road,2023-05-31T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-05-31T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.2
110119,Abbey Road,2023-05-31T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-05-31T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-05-31T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-05-31T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-05-31T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.02
110119,Abbey Road,2023-05-31T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.1
110119,Abbey Road,2023-05-31T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.5
110119,Abbey Road,2023-05-31T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110119,Abbey Road,2023-05-31T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-05-31T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110119,Abbey Road,2023-05-31T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
110119,Abbey Road,2023-05-31T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.04
110119,Abbey Road,2023-05-31T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.09
110119,Abbey Road,2023-05-31T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
110119,Abbey Road,2023-05-31T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.05
110119,Abbey Road,2023-05-31T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.55
110119,Abbey Road,2023-05-31T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.7
110119,Abbey Road,2023-05-31T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110119,Abbey Road,2023-05-31T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.4
110119,Abbey Road,2023-05-31T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.8
110119,Abbey Road,2023-05-31T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.4
110119,Abbey Road,2023-05-31T11:50:00.000+00:00,transformer,,Temperature,C,28.7
110119,Abbey Road,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
110119,Abbey Road,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110119,Abbey Road,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
110119,Abbey Road,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110119,Abbey Road,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
110119,Abbey Road,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
110119,Abbey Road,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
110119,Abbey Road,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
110119,Abbey Road,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.63
110119,Abbey Road,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.95
110119,Abbey Road,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.01
110119,Abbey Road,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
110119,Abbey Road,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
110119,Abbey Road,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
110119,Abbey Road,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
110119,Abbey Road,2023-05-31T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-05-31T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-05-31T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-05-31T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.23
110119,Abbey Road,2023-05-31T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.07
110119,Abbey Road,2023-05-31T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.58
110119,Abbey Road,2023-05-31T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.6
110119,Abbey Road,2023-05-31T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-05-31T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.3
110119,Abbey Road,2023-05-31T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.2
110119,Abbey Road,2023-05-31T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-05-31T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-05-31T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-05-31T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110119,Abbey Road,2023-05-31T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.24
110119,Abbey Road,2023-05-31T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
110119,Abbey Road,2023-05-31T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-05-31T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-05-31T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
110119,Abbey Road,2023-05-31T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-05-31T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-05-31T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-05-31T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-05-31T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110119,Abbey Road,2023-05-31T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.29
110119,Abbey Road,2023-05-31T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.83
110119,Abbey Road,2023-05-31T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
110119,Abbey Road,2023-05-31T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-05-31T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
110119,Abbey Road,2023-05-31T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.3
110119,Abbey Road,2023-05-31T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.65
110119,Abbey Road,2023-05-31T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.94
110119,Abbey Road,2023-05-31T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
110119,Abbey Road,2023-05-31T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.97
110119,Abbey Road,2023-05-31T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.06
110119,Abbey Road,2023-05-31T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.16
110119,Abbey Road,2023-05-31T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
110119,Abbey Road,2023-05-31T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.2
110119,Abbey Road,2023-05-31T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.8
110119,Abbey Road,2023-05-31T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
110119,Abbey Road,2023-05-31T11:40:00.000+00:00,transformer,,Temperature,C,28.6
110119,Abbey Road,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110119,Abbey Road,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
110119,Abbey Road,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110119,Abbey Road,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
110119,Abbey Road,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110119,Abbey Road,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
110119,Abbey Road,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
110119,Abbey Road,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
110119,Abbey Road,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
110119,Abbey Road,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.35
110119,Abbey Road,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.49
