Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.72
110119,Abbey Road,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
110119,Abbey Road,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
110119,Abbey Road,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
110119,Abbey Road,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
110119,Abbey Road,2023-05-31T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-05-31T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.17
110119,Abbey Road,2023-05-31T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-05-31T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.32
110119,Abbey Road,2023-05-31T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.05
110119,Abbey Road,2023-05-31T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.73
110119,Abbey Road,2023-05-31T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110119,Abbey Road,2023-05-31T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-05-31T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.2
110119,Abbey Road,2023-05-31T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
110119,Abbey Road,2023-05-31T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-05-31T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-05-31T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-05-31T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110119,Abbey Road,2023-05-31T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.98
110119,Abbey Road,2023-05-31T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
110119,Abbey Road,2023-05-31T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110119,Abbey Road,2023-05-31T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-05-31T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.5
110119,Abbey Road,2023-05-31T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-05-31T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-05-31T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-05-31T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-05-31T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110119,Abbey Road,2023-05-31T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.89
110119,Abbey Road,2023-05-31T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.32
110119,Abbey Road,2023-05-31T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110119,Abbey Road,2023-05-31T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-05-31T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110119,Abbey Road,2023-05-31T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
110119,Abbey Road,2023-05-31T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.86
110119,Abbey Road,2023-05-31T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.94
110119,Abbey Road,2023-05-31T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.99
110119,Abbey Road,2023-05-31T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.33
110119,Abbey Road,2023-05-31T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.64
110119,Abbey Road,2023-05-31T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.83
110119,Abbey Road,2023-05-31T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
110119,Abbey Road,2023-05-31T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.7
110119,Abbey Road,2023-05-31T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.8
110119,Abbey Road,2023-05-31T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.3
110119,Abbey Road,2023-05-31T11:30:00.000+00:00,transformer,,Temperature,C,28.6
110119,Abbey Road,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110119,Abbey Road,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
110119,Abbey Road,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110119,Abbey Road,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
110119,Abbey Road,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110119,Abbey Road,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
110119,Abbey Road,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
110119,Abbey Road,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
110119,Abbey Road,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
110119,Abbey Road,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.96
110119,Abbey Road,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.29
110119,Abbey Road,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.38
110119,Abbey Road,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
110119,Abbey Road,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
110119,Abbey Road,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
110119,Abbey Road,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
110119,Abbey Road,2023-05-31T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-05-31T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-05-31T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-05-31T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.1
110119,Abbey Road,2023-05-31T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.59
110119,Abbey Road,2023-05-31T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.28
110119,Abbey Road,2023-05-31T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.3
110119,Abbey Road,2023-05-31T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-05-31T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.4
110119,Abbey Road,2023-05-31T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.9
110119,Abbey Road,2023-05-31T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-05-31T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-05-31T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-05-31T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.95
110119,Abbey Road,2023-05-31T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.69
110119,Abbey Road,2023-05-31T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
110119,Abbey Road,2023-05-31T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
110119,Abbey Road,2023-05-31T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
110119,Abbey Road,2023-05-31T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.9
110119,Abbey Road,2023-05-31T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-05-31T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-05-31T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-05-31T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-05-31T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.12
110119,Abbey Road,2023-05-31T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.54
110119,Abbey Road,2023-05-31T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.78
110119,Abbey Road,2023-05-31T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110119,Abbey Road,2023-05-31T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-05-31T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
110119,Abbey Road,2023-05-31T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
110119,Abbey Road,2023-05-31T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.44
110119,Abbey Road,2023-05-31T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.44
110119,Abbey Road,2023-05-31T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.2
110119,Abbey Road,2023-05-31T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.34
110119,Abbey Road,2023-05-31T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.56
110119,Abbey Road,2023-05-31T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.84
110119,Abbey Road,2023-05-31T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
110119,Abbey Road,2023-05-31T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.7
110119,Abbey Road,2023-05-31T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.8
110119,Abbey Road,2023-05-31T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
110119,Abbey Road,2023-05-31T11:20:00.000+00:00,transformer,,Temperature,C,28.5
110119,Abbey Road,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
110119,Abbey Road,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110119,Abbey Road,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
110119,Abbey Road,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110119,Abbey Road,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
110119,Abbey Road,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
110119,Abbey Road,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
110119,Abbey Road,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.75
110119,Abbey Road,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.37
110119,Abbey Road,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.1
110119,Abbey Road,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
110119,Abbey Road,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
110119,Abbey Road,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
110119,Abbey Road,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
110119,Abbey Road,2023-05-31T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-05-31T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-05-31T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-05-31T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.07
110119,Abbey Road,2023-05-31T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.94
110119,Abbey Road,2023-05-31T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.86
110119,Abbey Road,2023-05-31T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.3
110119,Abbey Road,2023-05-31T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-05-31T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.8
110119,Abbey Road,2023-05-31T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.7
110119,Abbey Road,2023-05-31T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-05-31T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-05-31T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-05-31T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.08
110119,Abbey Road,2023-05-31T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.98
110119,Abbey Road,2023-05-31T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
110119,Abbey Road,2023-05-31T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-05-31T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-05-31T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110119,Abbey Road,2023-05-31T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110119,Abbey Road,2023-05-31T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-05-31T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-05-31T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-05-31T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.08
110119,Abbey Road,2023-05-31T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.2
110119,Abbey Road,2023-05-31T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.58
110119,Abbey Road,2023-05-31T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110119,Abbey Road,2023-05-31T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-05-31T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110119,Abbey Road,2023-05-31T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
110119,Abbey Road,2023-05-31T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.24
110119,Abbey Road,2023-05-31T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.93
110119,Abbey Road,2023-05-31T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.52
110119,Abbey Road,2023-05-31T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.85
110119,Abbey Road,2023-05-31T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.93
110119,Abbey Road,2023-05-31T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.1
110119,Abbey Road,2023-05-31T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.5
110119,Abbey Road,2023-05-31T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.0
110119,Abbey Road,2023-05-31T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.2
110119,Abbey Road,2023-05-31T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.3
110119,Abbey Road,2023-05-31T11:10:00.000+00:00,transformer,,Temperature,C,28.4
110119,Abbey Road,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
110119,Abbey Road,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110119,Abbey Road,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
110119,Abbey Road,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110119,Abbey Road,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
110119,Abbey Road,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
110119,Abbey Road,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
110119,Abbey Road,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.96
110119,Abbey Road,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.49
110119,Abbey Road,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.02
110119,Abbey Road,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
110119,Abbey Road,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
110119,Abbey Road,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
110119,Abbey Road,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
110119,Abbey Road,2023-05-31T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-05-31T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-05-31T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-05-31T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.04
110119,Abbey Road,2023-05-31T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.87
110119,Abbey Road,2023-05-31T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.73
110119,Abbey Road,2023-05-31T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,11.7
110119,Abbey Road,2023-05-31T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-05-31T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-05-31T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.4
110119,Abbey Road,2023-05-31T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-05-31T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-05-31T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-05-31T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.99
110119,Abbey Road,2023-05-31T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.95
110119,Abbey Road,2023-05-31T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
110119,Abbey Road,2023-05-31T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110119,Abbey Road,2023-05-31T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-05-31T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
110119,Abbey Road,2023-05-31T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110119,Abbey Road,2023-05-31T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-05-31T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-05-31T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-05-31T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.1
110119,Abbey Road,2023-05-31T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.83
110119,Abbey Road,2023-05-31T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.12
110119,Abbey Road,2023-05-31T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110119,Abbey Road,2023-05-31T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110119,Abbey Road,2023-05-31T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110119,Abbey Road,2023-05-31T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
110119,Abbey Road,2023-05-31T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,4.22
110119,Abbey Road,2023-05-31T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.94
110119,Abbey Road,2023-05-31T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.47
110119,Abbey Road,2023-05-31T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.1
110119,Abbey Road,2023-05-31T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.68
110119,Abbey Road,2023-05-31T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.19
110119,Abbey Road,2023-05-31T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
110119,Abbey Road,2023-05-31T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.9
110119,Abbey Road,2023-05-31T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.0
110119,Abbey Road,2023-05-31T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.9
110119,Abbey Road,2023-05-31T11:00:00.000+00:00,transformer,,Temperature,C,28.2
110119,Abbey Road,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
110119,Abbey Road,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110119,Abbey Road,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
110119,Abbey Road,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110119,Abbey Road,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
110119,Abbey Road,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
110119,Abbey Road,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
110119,Abbey Road,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
110119,Abbey Road,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.59
110119,Abbey Road,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.7
110119,Abbey Road,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.79
110119,Abbey Road,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
110119,Abbey Road,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
110119,Abbey Road,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
110119,Abbey Road,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
110119,Abbey Road,2023-05-31T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-05-31T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-05-31T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-05-31T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.05
110119,Abbey Road,2023-05-31T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.98
110119,Abbey Road,2023-05-31T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.71
110119,Abbey Road,2023-05-31T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,9.9
110119,Abbey Road,2023-05-31T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-05-31T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.6
110119,Abbey Road,2023-05-31T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.7
110119,Abbey Road,2023-05-31T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-05-31T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-05-31T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-05-31T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.8
110119,Abbey Road,2023-05-31T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.0
110119,Abbey Road,2023-05-31T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
110119,Abbey Road,2023-05-31T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-05-31T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-05-31T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
110119,Abbey Road,2023-05-31T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-05-31T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-05-31T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-05-31T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-05-31T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.15
110119,Abbey Road,2023-05-31T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.4
110119,Abbey Road,2023-05-31T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.41
110119,Abbey Road,2023-05-31T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110119,Abbey Road,2023-05-31T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110119,Abbey Road,2023-05-31T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110119,Abbey Road,2023-05-31T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
110119,Abbey Road,2023-05-31T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,4.15
110119,Abbey Road,2023-05-31T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.21
110119,Abbey Road,2023-05-31T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.36
110119,Abbey Road,2023-05-31T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.22
110119,Abbey Road,2023-05-31T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.72
110119,Abbey Road,2023-05-31T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.8
110119,Abbey Road,2023-05-31T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
110119,Abbey Road,2023-05-31T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.6
110119,Abbey Road,2023-05-31T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.3
110119,Abbey Road,2023-05-31T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.7
110119,Abbey Road,2023-05-31T10:50:00.000+00:00,transformer,,Temperature,C,28.1
110119,Abbey Road,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110119,Abbey Road,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
110119,Abbey Road,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110119,Abbey Road,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
110119,Abbey Road,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110119,Abbey Road,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
110119,Abbey Road,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
110119,Abbey Road,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
110119,Abbey Road,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
110119,Abbey Road,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.26
110119,Abbey Road,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.97
110119,Abbey Road,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.28
110119,Abbey Road,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
110119,Abbey Road,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
110119,Abbey Road,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
110119,Abbey Road,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
110119,Abbey Road,2023-05-31T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-05-31T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-05-31T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-05-31T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.2
110119,Abbey Road,2023-05-31T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.15
110119,Abbey Road,2023-05-31T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.43
110119,Abbey Road,2023-05-31T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-05-31T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-05-31T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.3
110119,Abbey Road,2023-05-31T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.5
110119,Abbey Road,2023-05-31T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-05-31T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-05-31T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-05-31T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.8
110119,Abbey Road,2023-05-31T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.91
110119,Abbey Road,2023-05-31T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
110119,Abbey Road,2023-05-31T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110119,Abbey Road,2023-05-31T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110119,Abbey Road,2023-05-31T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.6
110119,Abbey Road,2023-05-31T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-05-31T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-05-31T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-05-31T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-05-31T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110119,Abbey Road,2023-05-31T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.11
110119,Abbey Road,2023-05-31T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.53
110119,Abbey Road,2023-05-31T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110119,Abbey Road,2023-05-31T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-05-31T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110119,Abbey Road,2023-05-31T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110119,Abbey Road,2023-05-31T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.35
110119,Abbey Road,2023-05-31T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.51
110119,Abbey Road,2023-05-31T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.1
110119,Abbey Road,2023-05-31T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.71
110119,Abbey Road,2023-05-31T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.34
110119,Abbey Road,2023-05-31T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.83
110119,Abbey Road,2023-05-31T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.2
110119,Abbey Road,2023-05-31T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.8
110119,Abbey Road,2023-05-31T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.1
110119,Abbey Road,2023-05-31T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.4
110119,Abbey Road,2023-05-31T10:40:00.000+00:00,transformer,,Temperature,C,28.0
110119,Abbey Road,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
110119,Abbey Road,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110119,Abbey Road,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
110119,Abbey Road,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110119,Abbey Road,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
110119,Abbey Road,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
110119,Abbey Road,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
110119,Abbey Road,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.19
110119,Abbey Road,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.28
110119,Abbey Road,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.43
110119,Abbey Road,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
110119,Abbey Road,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
110119,Abbey Road,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
110119,Abbey Road,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
110119,Abbey Road,2023-05-31T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-05-31T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-05-31T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-05-31T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.48
110119,Abbey Road,2023-05-31T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.04
110119,Abbey Road,2023-05-31T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.6
110119,Abbey Road,2023-05-31T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-05-31T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-05-31T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.0
110119,Abbey Road,2023-05-31T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.3
110119,Abbey Road,2023-05-31T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110119,Abbey Road,2023-05-31T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-05-31T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-05-31T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.46
110119,Abbey Road,2023-05-31T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.14
110119,Abbey Road,2023-05-31T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110119,Abbey Road,2023-05-31T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
110119,Abbey Road,2023-05-31T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-05-31T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.5
110119,Abbey Road,2023-05-31T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110119,Abbey Road,2023-05-31T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-05-31T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-05-31T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-05-31T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
110119,Abbey Road,2023-05-31T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.84
110119,Abbey Road,2023-05-31T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.71
110119,Abbey Road,2023-05-31T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
110119,Abbey Road,2023-05-31T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-05-31T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110119,Abbey Road,2023-05-31T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.8
110119,Abbey Road,2023-05-31T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.0
110119,Abbey Road,2023-05-31T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.39
110119,Abbey Road,2023-05-31T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.27
110119,Abbey Road,2023-05-31T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.6
110119,Abbey Road,2023-05-31T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.82
110119,Abbey Road,2023-05-31T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.54
110119,Abbey Road,2023-05-31T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
110119,Abbey Road,2023-05-31T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.8
110119,Abbey Road,2023-05-31T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.1
110119,Abbey Road,2023-05-31T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.1
110119,Abbey Road,2023-05-31T10:30:00.000+00:00,transformer,,Temperature,C,27.9
110119,Abbey Road,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
110119,Abbey Road,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110119,Abbey Road,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
110119,Abbey Road,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110119,Abbey Road,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
110119,Abbey Road,2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
110119,Abbey Road,2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
110119,Abbey Road,2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
110119,Abbey Road,2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.92
110119,Abbey Road,2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.81
110119,Abbey Road,2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.96
110119,Abbey Road,2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
110119,Abbey Road,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
110119,Abbey Road,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
110119,Abbey Road,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
110119,Abbey Road,2023-05-31T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-05-31T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-05-31T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-05-31T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.41
110119,Abbey Road,2023-05-31T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.94
110119,Abbey Road,2023-05-31T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.85
110119,Abbey Road,2023-05-31T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-05-31T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-05-31T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.6
110119,Abbey Road,2023-05-31T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.7
110119,Abbey Road,2023-05-31T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-05-31T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-05-31T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-05-31T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.82
110119,Abbey Road,2023-05-31T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.29
110119,Abbey Road,2023-05-31T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
110119,Abbey Road,2023-05-31T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-05-31T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
110119,Abbey Road,2023-05-31T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110119,Abbey Road,2023-05-31T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110119,Abbey Road,2023-05-31T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-05-31T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-05-31T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-05-31T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110119,Abbey Road,2023-05-31T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.66
110119,Abbey Road,2023-05-31T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.55
110119,Abbey Road,2023-05-31T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110119,Abbey Road,2023-05-31T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-05-31T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110119,Abbey Road,2023-05-31T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
110119,Abbey Road,2023-05-31T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.95
110119,Abbey Road,2023-05-31T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.94
110119,Abbey Road,2023-05-31T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.54
110119,Abbey Road,2023-05-31T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.29
110119,Abbey Road,2023-05-31T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.96
110119,Abbey Road,2023-05-31T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.76
110119,Abbey Road,2023-05-31T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
110119,Abbey Road,2023-05-31T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.4
110119,Abbey Road,2023-05-31T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.4
110119,Abbey Road,2023-05-31T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.6
110119,Abbey Road,2023-05-31T10:20:00.000+00:00,transformer,,Temperature,C,27.8
110119,Abbey Road,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
110119,Abbey Road,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110119,Abbey Road,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
110119,Abbey Road,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110119,Abbey Road,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
110119,Abbey Road,2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
110119,Abbey Road,2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
110119,Abbey Road,2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.17
110119,Abbey Road,2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.35
110119,Abbey Road,2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.67
110119,Abbey Road,2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
110119,Abbey Road,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
110119,Abbey Road,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
110119,Abbey Road,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
110119,Abbey Road,2023-05-31T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-05-31T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-05-31T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-05-31T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.45
110119,Abbey Road,2023-05-31T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.66
110119,Abbey Road,2023-05-31T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.31
110119,Abbey Road,2023-05-31T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.2
110119,Abbey Road,2023-05-31T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-05-31T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.1
110119,Abbey Road,2023-05-31T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.5
110119,Abbey Road,2023-05-31T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-05-31T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-05-31T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-05-31T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.22
110119,Abbey Road,2023-05-31T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.31
110119,Abbey Road,2023-05-31T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
110119,Abbey Road,2023-05-31T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110119,Abbey Road,2023-05-31T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.1
110119,Abbey Road,2023-05-31T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110119,Abbey Road,2023-05-31T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-05-31T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-05-31T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-05-31T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-05-31T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110119,Abbey Road,2023-05-31T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
110119,Abbey Road,2023-05-31T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.48
110119,Abbey Road,2023-05-31T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110119,Abbey Road,2023-05-31T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-05-31T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110119,Abbey Road,2023-05-31T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
110119,Abbey Road,2023-05-31T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.14
110119,Abbey Road,2023-05-31T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.85
110119,Abbey Road,2023-05-31T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.39
110119,Abbey Road,2023-05-31T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.57
110119,Abbey Road,2023-05-31T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.26
110119,Abbey Road,2023-05-31T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.0
110119,Abbey Road,2023-05-31T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.7
110119,Abbey Road,2023-05-31T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,100.9
110119,Abbey Road,2023-05-31T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,95.3
110119,Abbey Road,2023-05-31T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.9
110119,Abbey Road,2023-05-31T10:10:00.000+00:00,transformer,,Temperature,C,27.8
110119,Abbey Road,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
110119,Abbey Road,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110119,Abbey Road,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
110119,Abbey Road,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110119,Abbey Road,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
110119,Abbey Road,2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
110119,Abbey Road,2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
110119,Abbey Road,2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.29
110119,Abbey Road,2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.46
110119,Abbey Road,2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.69
110119,Abbey Road,2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
110119,Abbey Road,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
110119,Abbey Road,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
110119,Abbey Road,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
110119,Abbey Road,2023-05-31T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-05-31T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-05-31T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-05-31T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.51
110119,Abbey Road,2023-05-31T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.0
110119,Abbey Road,2023-05-31T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.75
110119,Abbey Road,2023-05-31T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.6
110119,Abbey Road,2023-05-31T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-05-31T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110119,Abbey Road,2023-05-31T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.4
110119,Abbey Road,2023-05-31T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-05-31T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-05-31T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-05-31T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.14
110119,Abbey Road,2023-05-31T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.4
110119,Abbey Road,2023-05-31T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
110119,Abbey Road,2023-05-31T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110119,Abbey Road,2023-05-31T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-05-31T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
110119,Abbey Road,2023-05-31T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110119,Abbey Road,2023-05-31T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-05-31T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-05-31T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-05-31T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
110119,Abbey Road,2023-05-31T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.8
110119,Abbey Road,2023-05-31T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.2
110119,Abbey Road,2023-05-31T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
110119,Abbey Road,2023-05-31T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-05-31T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110119,Abbey Road,2023-05-31T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
110119,Abbey Road,2023-05-31T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.09
110119,Abbey Road,2023-05-31T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.32
110119,Abbey Road,2023-05-31T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.56
110119,Abbey Road,2023-05-31T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.41
110119,Abbey Road,2023-05-31T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.18
110119,Abbey Road,2023-05-31T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.76
110119,Abbey Road,2023-05-31T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.3
110119,Abbey Road,2023-05-31T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,100.1
110119,Abbey Road,2023-05-31T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.6
110119,Abbey Road,2023-05-31T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.1
110119,Abbey Road,2023-05-31T10:00:00.000+00:00,transformer,,Temperature,C,27.7
110119,Abbey Road,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
110119,Abbey Road,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110119,Abbey Road,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
110119,Abbey Road,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
