Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
110119,Abbey Road,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
110119,Abbey Road,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
110119,Abbey Road,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.14
110119,Abbey Road,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.61
110119,Abbey Road,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.13
110119,Abbey Road,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
110119,Abbey Road,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
110119,Abbey Road,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
110119,Abbey Road,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
110119,Abbey Road,2023-05-31T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-05-31T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-05-31T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-05-31T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.13
110119,Abbey Road,2023-05-31T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.24
110119,Abbey Road,2023-05-31T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.48
110119,Abbey Road,2023-05-31T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,10.3
110119,Abbey Road,2023-05-31T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110119,Abbey Road,2023-05-31T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.4
110119,Abbey Road,2023-05-31T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.0
110119,Abbey Road,2023-05-31T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110119,Abbey Road,2023-05-31T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-05-31T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-05-31T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
110119,Abbey Road,2023-05-31T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.92
110119,Abbey Road,2023-05-31T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
110119,Abbey Road,2023-05-31T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110119,Abbey Road,2023-05-31T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-05-31T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
110119,Abbey Road,2023-05-31T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-05-31T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-05-31T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-05-31T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-05-31T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
110119,Abbey Road,2023-05-31T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.19
110119,Abbey Road,2023-05-31T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.17
110119,Abbey Road,2023-05-31T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110119,Abbey Road,2023-05-31T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110119,Abbey Road,2023-05-31T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
110119,Abbey Road,2023-05-31T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
110119,Abbey Road,2023-05-31T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.46
110119,Abbey Road,2023-05-31T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.8
110119,Abbey Road,2023-05-31T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.49
110119,Abbey Road,2023-05-31T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.03
110119,Abbey Road,2023-05-31T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.79
110119,Abbey Road,2023-05-31T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.06
110119,Abbey Road,2023-05-31T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.9
110119,Abbey Road,2023-05-31T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,102.8
110119,Abbey Road,2023-05-31T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.0
110119,Abbey Road,2023-05-31T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.9
110119,Abbey Road,2023-05-31T09:50:00.000+00:00,transformer,,Temperature,C,27.6
110119,Abbey Road,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110119,Abbey Road,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
110119,Abbey Road,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110119,Abbey Road,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
110119,Abbey Road,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110119,Abbey Road,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
110119,Abbey Road,2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
110119,Abbey Road,2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
110119,Abbey Road,2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
110119,Abbey Road,2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.9
110119,Abbey Road,2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.36
110119,Abbey Road,2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.65
110119,Abbey Road,2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
110119,Abbey Road,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
110119,Abbey Road,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
110119,Abbey Road,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
110119,Abbey Road,2023-05-31T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-05-31T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-05-31T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-05-31T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.57
110119,Abbey Road,2023-05-31T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.08
110119,Abbey Road,2023-05-31T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.68
110119,Abbey Road,2023-05-31T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-05-31T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-05-31T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.0
110119,Abbey Road,2023-05-31T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.2
110119,Abbey Road,2023-05-31T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-05-31T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-05-31T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-05-31T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
110119,Abbey Road,2023-05-31T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.5
110119,Abbey Road,2023-05-31T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
110119,Abbey Road,2023-05-31T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110119,Abbey Road,2023-05-31T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-05-31T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
110119,Abbey Road,2023-05-31T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-05-31T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-05-31T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-05-31T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-05-31T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.83
110119,Abbey Road,2023-05-31T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.25
110119,Abbey Road,2023-05-31T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.69
110119,Abbey Road,2023-05-31T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110119,Abbey Road,2023-05-31T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-05-31T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110119,Abbey Road,2023-05-31T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110119,Abbey Road,2023-05-31T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.07
110119,Abbey Road,2023-05-31T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.33
110119,Abbey Road,2023-05-31T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.71
110119,Abbey Road,2023-05-31T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.78
110119,Abbey Road,2023-05-31T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.24
110119,Abbey Road,2023-05-31T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.6
110119,Abbey Road,2023-05-31T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.1
110119,Abbey Road,2023-05-31T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,109.0
110119,Abbey Road,2023-05-31T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.2
110119,Abbey Road,2023-05-31T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.1
110119,Abbey Road,2023-05-31T09:40:00.000+00:00,transformer,,Temperature,C,27.6
110119,Abbey Road,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110119,Abbey Road,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
110119,Abbey Road,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110119,Abbey Road,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
110119,Abbey Road,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110119,Abbey Road,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
110119,Abbey Road,2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
110119,Abbey Road,2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
110119,Abbey Road,2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.46
110119,Abbey Road,2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.79
110119,Abbey Road,2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
110119,Abbey Road,2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
110119,Abbey Road,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
110119,Abbey Road,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
110119,Abbey Road,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
110119,Abbey Road,2023-05-31T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-05-31T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-05-31T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-05-31T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.68
110119,Abbey Road,2023-05-31T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.5
110119,Abbey Road,2023-05-31T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.82
110119,Abbey Road,2023-05-31T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-05-31T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-05-31T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.6
110119,Abbey Road,2023-05-31T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.1
110119,Abbey Road,2023-05-31T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-05-31T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-05-31T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-05-31T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.36
110119,Abbey Road,2023-05-31T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.64
110119,Abbey Road,2023-05-31T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
110119,Abbey Road,2023-05-31T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-05-31T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-05-31T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.7
110119,Abbey Road,2023-05-31T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-05-31T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-05-31T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-05-31T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110119,Abbey Road,2023-05-31T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110119,Abbey Road,2023-05-31T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.51
110119,Abbey Road,2023-05-31T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.33
110119,Abbey Road,2023-05-31T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
110119,Abbey Road,2023-05-31T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-05-31T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110119,Abbey Road,2023-05-31T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
110119,Abbey Road,2023-05-31T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.85
110119,Abbey Road,2023-05-31T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.25
110119,Abbey Road,2023-05-31T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.4
110119,Abbey Road,2023-05-31T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.5
110119,Abbey Road,2023-05-31T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.9
110119,Abbey Road,2023-05-31T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.48
110119,Abbey Road,2023-05-31T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,54.9
110119,Abbey Road,2023-05-31T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,108.1
110119,Abbey Road,2023-05-31T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.6
110119,Abbey Road,2023-05-31T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.2
110119,Abbey Road,2023-05-31T09:30:00.000+00:00,transformer,,Temperature,C,27.6
110119,Abbey Road,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110119,Abbey Road,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
110119,Abbey Road,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110119,Abbey Road,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
110119,Abbey Road,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110119,Abbey Road,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
110119,Abbey Road,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
110119,Abbey Road,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
110119,Abbey Road,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.56
110119,Abbey Road,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.6
110119,Abbey Road,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.48
110119,Abbey Road,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
110119,Abbey Road,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
110119,Abbey Road,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
110119,Abbey Road,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
110119,Abbey Road,2023-05-31T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-05-31T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-05-31T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-05-31T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.17
110119,Abbey Road,2023-05-31T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.37
110119,Abbey Road,2023-05-31T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.18
110119,Abbey Road,2023-05-31T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-05-31T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-05-31T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.9
110119,Abbey Road,2023-05-31T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.4
110119,Abbey Road,2023-05-31T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110119,Abbey Road,2023-05-31T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-05-31T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-05-31T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.98
110119,Abbey Road,2023-05-31T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.07
110119,Abbey Road,2023-05-31T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
110119,Abbey Road,2023-05-31T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110119,Abbey Road,2023-05-31T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110119,Abbey Road,2023-05-31T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
110119,Abbey Road,2023-05-31T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-05-31T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-05-31T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-05-31T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-05-31T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110119,Abbey Road,2023-05-31T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.15
110119,Abbey Road,2023-05-31T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.47
110119,Abbey Road,2023-05-31T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110119,Abbey Road,2023-05-31T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-05-31T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110119,Abbey Road,2023-05-31T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
110119,Abbey Road,2023-05-31T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.68
110119,Abbey Road,2023-05-31T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.1
110119,Abbey Road,2023-05-31T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.15
110119,Abbey Road,2023-05-31T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.77
110119,Abbey Road,2023-05-31T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.57
110119,Abbey Road,2023-05-31T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.48
110119,Abbey Road,2023-05-31T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.6
110119,Abbey Road,2023-05-31T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.8
110119,Abbey Road,2023-05-31T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.2
110119,Abbey Road,2023-05-31T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.7
110119,Abbey Road,2023-05-31T09:20:00.000+00:00,transformer,,Temperature,C,27.5
110119,Abbey Road,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110119,Abbey Road,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
110119,Abbey Road,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110119,Abbey Road,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
110119,Abbey Road,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110119,Abbey Road,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
110119,Abbey Road,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
110119,Abbey Road,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
110119,Abbey Road,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.88
110119,Abbey Road,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.6
110119,Abbey Road,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.41
110119,Abbey Road,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
110119,Abbey Road,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
110119,Abbey Road,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
110119,Abbey Road,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
110119,Abbey Road,2023-05-31T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-05-31T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-05-31T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-05-31T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.29
110119,Abbey Road,2023-05-31T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.08
110119,Abbey Road,2023-05-31T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.37
110119,Abbey Road,2023-05-31T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.7
110119,Abbey Road,2023-05-31T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110119,Abbey Road,2023-05-31T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.4
110119,Abbey Road,2023-05-31T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.1
110119,Abbey Road,2023-05-31T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-05-31T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-05-31T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-05-31T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.13
110119,Abbey Road,2023-05-31T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.77
110119,Abbey Road,2023-05-31T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
110119,Abbey Road,2023-05-31T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110119,Abbey Road,2023-05-31T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
110119,Abbey Road,2023-05-31T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
110119,Abbey Road,2023-05-31T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-05-31T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-05-31T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-05-31T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-05-31T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.9
110119,Abbey Road,2023-05-31T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.29
110119,Abbey Road,2023-05-31T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.54
110119,Abbey Road,2023-05-31T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110119,Abbey Road,2023-05-31T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-05-31T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
110119,Abbey Road,2023-05-31T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
110119,Abbey Road,2023-05-31T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.02
110119,Abbey Road,2023-05-31T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.02
110119,Abbey Road,2023-05-31T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.11
110119,Abbey Road,2023-05-31T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.36
110119,Abbey Road,2023-05-31T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.79
110119,Abbey Road,2023-05-31T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.6
110119,Abbey Road,2023-05-31T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
110119,Abbey Road,2023-05-31T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.9
110119,Abbey Road,2023-05-31T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.7
110119,Abbey Road,2023-05-31T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.1
110119,Abbey Road,2023-05-31T09:10:00.000+00:00,transformer,,Temperature,C,27.5
110119,Abbey Road,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110119,Abbey Road,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
110119,Abbey Road,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
110119,Abbey Road,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110119,Abbey Road,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
110119,Abbey Road,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
110119,Abbey Road,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
110119,Abbey Road,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.81
110119,Abbey Road,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.74
110119,Abbey Road,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.98
110119,Abbey Road,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
110119,Abbey Road,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
110119,Abbey Road,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
110119,Abbey Road,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
110119,Abbey Road,2023-05-31T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-05-31T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-05-31T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-05-31T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.87
110119,Abbey Road,2023-05-31T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.3
110119,Abbey Road,2023-05-31T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.38
110119,Abbey Road,2023-05-31T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.3
110119,Abbey Road,2023-05-31T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-05-31T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-05-31T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.5
110119,Abbey Road,2023-05-31T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-05-31T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-05-31T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-05-31T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.13
110119,Abbey Road,2023-05-31T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.53
110119,Abbey Road,2023-05-31T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
110119,Abbey Road,2023-05-31T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110119,Abbey Road,2023-05-31T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110119,Abbey Road,2023-05-31T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
110119,Abbey Road,2023-05-31T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-05-31T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-05-31T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-05-31T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-05-31T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110119,Abbey Road,2023-05-31T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.49
110119,Abbey Road,2023-05-31T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.79
110119,Abbey Road,2023-05-31T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110119,Abbey Road,2023-05-31T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-05-31T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110119,Abbey Road,2023-05-31T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110119,Abbey Road,2023-05-31T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.65
110119,Abbey Road,2023-05-31T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.03
110119,Abbey Road,2023-05-31T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.95
110119,Abbey Road,2023-05-31T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.23
110119,Abbey Road,2023-05-31T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.93
110119,Abbey Road,2023-05-31T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.88
110119,Abbey Road,2023-05-31T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.6
110119,Abbey Road,2023-05-31T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,104.8
110119,Abbey Road,2023-05-31T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.1
110119,Abbey Road,2023-05-31T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.4
110119,Abbey Road,2023-05-31T09:00:00.000+00:00,transformer,,Temperature,C,27.5
110119,Abbey Road,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110119,Abbey Road,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
110119,Abbey Road,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110119,Abbey Road,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
110119,Abbey Road,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110119,Abbey Road,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
110119,Abbey Road,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
110119,Abbey Road,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
110119,Abbey Road,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
110119,Abbey Road,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.21
110119,Abbey Road,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.21
110119,Abbey Road,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.62
110119,Abbey Road,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
110119,Abbey Road,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
110119,Abbey Road,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
110119,Abbey Road,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
110119,Abbey Road,2023-05-31T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-05-31T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-05-31T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-05-31T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.22
110119,Abbey Road,2023-05-31T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.0
110119,Abbey Road,2023-05-31T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.1
110119,Abbey Road,2023-05-31T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.8
110119,Abbey Road,2023-05-31T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110119,Abbey Road,2023-05-31T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.3
110119,Abbey Road,2023-05-31T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.3
110119,Abbey Road,2023-05-31T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-05-31T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-05-31T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-05-31T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.95
110119,Abbey Road,2023-05-31T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.5
110119,Abbey Road,2023-05-31T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
110119,Abbey Road,2023-05-31T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110119,Abbey Road,2023-05-31T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110119,Abbey Road,2023-05-31T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
110119,Abbey Road,2023-05-31T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-05-31T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-05-31T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-05-31T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-05-31T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.88
110119,Abbey Road,2023-05-31T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.61
110119,Abbey Road,2023-05-31T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.72
110119,Abbey Road,2023-05-31T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110119,Abbey Road,2023-05-31T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110119,Abbey Road,2023-05-31T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
110119,Abbey Road,2023-05-31T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
110119,Abbey Road,2023-05-31T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.82
110119,Abbey Road,2023-05-31T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.7
110119,Abbey Road,2023-05-31T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.56
110119,Abbey Road,2023-05-31T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.43
110119,Abbey Road,2023-05-31T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.91
110119,Abbey Road,2023-05-31T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.47
110119,Abbey Road,2023-05-31T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.6
110119,Abbey Road,2023-05-31T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,108.0
110119,Abbey Road,2023-05-31T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.8
110119,Abbey Road,2023-05-31T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.7
110119,Abbey Road,2023-05-31T08:50:00.000+00:00,transformer,,Temperature,C,27.4
110119,Abbey Road,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110119,Abbey Road,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
110119,Abbey Road,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110119,Abbey Road,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
110119,Abbey Road,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110119,Abbey Road,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
110119,Abbey Road,2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
110119,Abbey Road,2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
110119,Abbey Road,2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
110119,Abbey Road,2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.96
110119,Abbey Road,2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.88
110119,Abbey Road,2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.49
110119,Abbey Road,2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
110119,Abbey Road,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
110119,Abbey Road,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
110119,Abbey Road,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
110119,Abbey Road,2023-05-31T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-05-31T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-05-31T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-05-31T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.96
110119,Abbey Road,2023-05-31T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.67
110119,Abbey Road,2023-05-31T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.11
110119,Abbey Road,2023-05-31T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.9
110119,Abbey Road,2023-05-31T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-05-31T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.7
110119,Abbey Road,2023-05-31T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.3
110119,Abbey Road,2023-05-31T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-05-31T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-05-31T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-05-31T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.93
110119,Abbey Road,2023-05-31T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.51
110119,Abbey Road,2023-05-31T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110119,Abbey Road,2023-05-31T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110119,Abbey Road,2023-05-31T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-05-31T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
110119,Abbey Road,2023-05-31T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-05-31T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-05-31T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-05-31T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-05-31T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110119,Abbey Road,2023-05-31T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.22
110119,Abbey Road,2023-05-31T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.5
110119,Abbey Road,2023-05-31T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110119,Abbey Road,2023-05-31T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-05-31T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110119,Abbey Road,2023-05-31T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110119,Abbey Road,2023-05-31T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.11
110119,Abbey Road,2023-05-31T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.87
110119,Abbey Road,2023-05-31T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.52
110119,Abbey Road,2023-05-31T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.54
110119,Abbey Road,2023-05-31T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.65
110119,Abbey Road,2023-05-31T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.68
110119,Abbey Road,2023-05-31T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
110119,Abbey Road,2023-05-31T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.6
110119,Abbey Road,2023-05-31T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.0
110119,Abbey Road,2023-05-31T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.6
110119,Abbey Road,2023-05-31T08:40:00.000+00:00,transformer,,Temperature,C,27.4
110119,Abbey Road,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110119,Abbey Road,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
110119,Abbey Road,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110119,Abbey Road,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
110119,Abbey Road,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110119,Abbey Road,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
110119,Abbey Road,2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
110119,Abbey Road,2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
110119,Abbey Road,2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.63
110119,Abbey Road,2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.39
110119,Abbey Road,2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.07
110119,Abbey Road,2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
110119,Abbey Road,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
110119,Abbey Road,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
110119,Abbey Road,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
110119,Abbey Road,2023-05-31T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-05-31T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-05-31T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-05-31T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.28
110119,Abbey Road,2023-05-31T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.35
110119,Abbey Road,2023-05-31T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.65
110119,Abbey Road,2023-05-31T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-05-31T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.3
110119,Abbey Road,2023-05-31T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.2
110119,Abbey Road,2023-05-31T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.4
110119,Abbey Road,2023-05-31T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-05-31T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-05-31T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-05-31T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110119,Abbey Road,2023-05-31T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.35
110119,Abbey Road,2023-05-31T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
110119,Abbey Road,2023-05-31T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110119,Abbey Road,2023-05-31T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-05-31T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
110119,Abbey Road,2023-05-31T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-05-31T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-05-31T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-05-31T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110119,Abbey Road,2023-05-31T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110119,Abbey Road,2023-05-31T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.32
110119,Abbey Road,2023-05-31T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.72
110119,Abbey Road,2023-05-31T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110119,Abbey Road,2023-05-31T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-05-31T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110119,Abbey Road,2023-05-31T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110119,Abbey Road,2023-05-31T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.25
110119,Abbey Road,2023-05-31T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.81
110119,Abbey Road,2023-05-31T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.07
110119,Abbey Road,2023-05-31T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.6
110119,Abbey Road,2023-05-31T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.73
110119,Abbey Road,2023-05-31T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.7
110119,Abbey Road,2023-05-31T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.5
110119,Abbey Road,2023-05-31T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.0
110119,Abbey Road,2023-05-31T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.5
110119,Abbey Road,2023-05-31T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.2
110119,Abbey Road,2023-05-31T08:30:00.000+00:00,transformer,,Temperature,C,27.4
110119,Abbey Road,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110119,Abbey Road,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
110119,Abbey Road,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
110119,Abbey Road,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110119,Abbey Road,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
110119,Abbey Road,2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
110119,Abbey Road,2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
110119,Abbey Road,2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
110119,Abbey Road,2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.06
110119,Abbey Road,2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.76
110119,Abbey Road,2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.26
110119,Abbey Road,2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
110119,Abbey Road,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
110119,Abbey Road,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
110119,Abbey Road,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
110119,Abbey Road,2023-05-31T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-05-31T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-05-31T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-05-31T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.18
110119,Abbey Road,2023-05-31T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.69
110119,Abbey Road,2023-05-31T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.81
110119,Abbey Road,2023-05-31T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-05-31T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-05-31T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.2
110119,Abbey Road,2023-05-31T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.4
110119,Abbey Road,2023-05-31T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-05-31T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-05-31T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-05-31T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.47
110119,Abbey Road,2023-05-31T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.66
110119,Abbey Road,2023-05-31T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.08
110119,Abbey Road,2023-05-31T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110119,Abbey Road,2023-05-31T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110119,Abbey Road,2023-05-31T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-05-31T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110119,Abbey Road,2023-05-31T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-05-31T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-05-31T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-05-31T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110119,Abbey Road,2023-05-31T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.86
110119,Abbey Road,2023-05-31T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.97
110119,Abbey Road,2023-05-31T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110119,Abbey Road,2023-05-31T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-05-31T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110119,Abbey Road,2023-05-31T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
110119,Abbey Road,2023-05-31T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.62
110119,Abbey Road,2023-05-31T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.15
110119,Abbey Road,2023-05-31T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.15
110119,Abbey Road,2023-05-31T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.57
110119,Abbey Road,2023-05-31T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.25
110119,Abbey Road,2023-05-31T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.09
110119,Abbey Road,2023-05-31T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
110119,Abbey Road,2023-05-31T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,107.1
110119,Abbey Road,2023-05-31T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,110.8
110119,Abbey Road,2023-05-31T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.7
