Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-05-31T08:20:00.000+00:00,transformer,,Temperature,C,27.4
110119,Abbey Road,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110119,Abbey Road,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
110119,Abbey Road,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110119,Abbey Road,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
110119,Abbey Road,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110119,Abbey Road,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
110119,Abbey Road,2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
110119,Abbey Road,2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
110119,Abbey Road,2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.95
110119,Abbey Road,2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.97
110119,Abbey Road,2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.88
110119,Abbey Road,2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
110119,Abbey Road,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
110119,Abbey Road,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
110119,Abbey Road,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
110119,Abbey Road,2023-05-31T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-05-31T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-05-31T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-05-31T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.98
110119,Abbey Road,2023-05-31T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.26
110119,Abbey Road,2023-05-31T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.29
110119,Abbey Road,2023-05-31T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-05-31T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-05-31T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.8
110119,Abbey Road,2023-05-31T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.0
110119,Abbey Road,2023-05-31T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-05-31T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-05-31T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-05-31T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.47
110119,Abbey Road,2023-05-31T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.39
110119,Abbey Road,2023-05-31T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
110119,Abbey Road,2023-05-31T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-05-31T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-05-31T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
110119,Abbey Road,2023-05-31T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-05-31T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-05-31T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-05-31T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-05-31T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110119,Abbey Road,2023-05-31T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.87
110119,Abbey Road,2023-05-31T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.94
110119,Abbey Road,2023-05-31T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
110119,Abbey Road,2023-05-31T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-05-31T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110119,Abbey Road,2023-05-31T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
110119,Abbey Road,2023-05-31T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.37
110119,Abbey Road,2023-05-31T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.06
110119,Abbey Road,2023-05-31T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.22
110119,Abbey Road,2023-05-31T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.09
110119,Abbey Road,2023-05-31T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.56
110119,Abbey Road,2023-05-31T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.45
110119,Abbey Road,2023-05-31T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.5
110119,Abbey Road,2023-05-31T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,101.4
110119,Abbey Road,2023-05-31T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.8
110119,Abbey Road,2023-05-31T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.2
110119,Abbey Road,2023-05-31T08:10:00.000+00:00,transformer,,Temperature,C,27.4
110119,Abbey Road,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110119,Abbey Road,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
110119,Abbey Road,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110119,Abbey Road,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
110119,Abbey Road,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110119,Abbey Road,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
110119,Abbey Road,2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
110119,Abbey Road,2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
110119,Abbey Road,2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
110119,Abbey Road,2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.08
110119,Abbey Road,2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.34
110119,Abbey Road,2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.7
110119,Abbey Road,2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
110119,Abbey Road,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
110119,Abbey Road,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
110119,Abbey Road,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
110119,Abbey Road,2023-05-31T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-05-31T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-05-31T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-05-31T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.78
110119,Abbey Road,2023-05-31T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.21
110119,Abbey Road,2023-05-31T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.79
110119,Abbey Road,2023-05-31T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-05-31T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110119,Abbey Road,2023-05-31T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.9
110119,Abbey Road,2023-05-31T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-05-31T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-05-31T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-05-31T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-05-31T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.53
110119,Abbey Road,2023-05-31T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.81
110119,Abbey Road,2023-05-31T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.76
110119,Abbey Road,2023-05-31T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110119,Abbey Road,2023-05-31T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-05-31T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
110119,Abbey Road,2023-05-31T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-05-31T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-05-31T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-05-31T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-05-31T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110119,Abbey Road,2023-05-31T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.87
110119,Abbey Road,2023-05-31T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.14
110119,Abbey Road,2023-05-31T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110119,Abbey Road,2023-05-31T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-05-31T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-05-31T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110119,Abbey Road,2023-05-31T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.08
110119,Abbey Road,2023-05-31T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.53
110119,Abbey Road,2023-05-31T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.35
110119,Abbey Road,2023-05-31T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.22
110119,Abbey Road,2023-05-31T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.76
110119,Abbey Road,2023-05-31T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.64
110119,Abbey Road,2023-05-31T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,61.9
110119,Abbey Road,2023-05-31T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.9
110119,Abbey Road,2023-05-31T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.6
110119,Abbey Road,2023-05-31T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.7
110119,Abbey Road,2023-05-31T08:00:00.000+00:00,transformer,,Temperature,C,27.4
110119,Abbey Road,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110119,Abbey Road,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
110119,Abbey Road,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110119,Abbey Road,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
110119,Abbey Road,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110119,Abbey Road,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
110119,Abbey Road,2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
110119,Abbey Road,2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
110119,Abbey Road,2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.55
110119,Abbey Road,2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.77
110119,Abbey Road,2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.59
110119,Abbey Road,2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
110119,Abbey Road,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
110119,Abbey Road,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
110119,Abbey Road,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
110119,Abbey Road,2023-05-31T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-05-31T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-05-31T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-05-31T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.91
110119,Abbey Road,2023-05-31T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.35
110119,Abbey Road,2023-05-31T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.37
110119,Abbey Road,2023-05-31T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-05-31T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-05-31T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.6
110119,Abbey Road,2023-05-31T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.3
110119,Abbey Road,2023-05-31T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-05-31T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-05-31T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-05-31T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-05-31T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.1
110119,Abbey Road,2023-05-31T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.14
110119,Abbey Road,2023-05-31T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110119,Abbey Road,2023-05-31T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-05-31T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
110119,Abbey Road,2023-05-31T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110119,Abbey Road,2023-05-31T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-05-31T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-05-31T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-05-31T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
110119,Abbey Road,2023-05-31T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.07
110119,Abbey Road,2023-05-31T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.13
110119,Abbey Road,2023-05-31T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110119,Abbey Road,2023-05-31T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-05-31T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110119,Abbey Road,2023-05-31T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110119,Abbey Road,2023-05-31T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.0
110119,Abbey Road,2023-05-31T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
110119,Abbey Road,2023-05-31T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
110119,Abbey Road,2023-05-31T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.28
110119,Abbey Road,2023-05-31T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.84
110119,Abbey Road,2023-05-31T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.31
110119,Abbey Road,2023-05-31T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.9
110119,Abbey Road,2023-05-31T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.9
110119,Abbey Road,2023-05-31T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.9
110119,Abbey Road,2023-05-31T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
110119,Abbey Road,2023-05-31T07:50:00.000+00:00,transformer,,Temperature,C,27.4
110119,Abbey Road,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
110119,Abbey Road,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
110119,Abbey Road,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110119,Abbey Road,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
110119,Abbey Road,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110119,Abbey Road,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
110119,Abbey Road,2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
110119,Abbey Road,2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
110119,Abbey Road,2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.7
110119,Abbey Road,2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.88
110119,Abbey Road,2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.63
110119,Abbey Road,2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
110119,Abbey Road,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
110119,Abbey Road,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
110119,Abbey Road,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
110119,Abbey Road,2023-05-31T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-05-31T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-05-31T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-05-31T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.72
110119,Abbey Road,2023-05-31T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.19
110119,Abbey Road,2023-05-31T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.18
110119,Abbey Road,2023-05-31T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.1
110119,Abbey Road,2023-05-31T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110119,Abbey Road,2023-05-31T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.4
110119,Abbey Road,2023-05-31T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.1
110119,Abbey Road,2023-05-31T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-05-31T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-05-31T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-05-31T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.27
110119,Abbey Road,2023-05-31T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.19
110119,Abbey Road,2023-05-31T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.31
110119,Abbey Road,2023-05-31T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110119,Abbey Road,2023-05-31T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-05-31T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
110119,Abbey Road,2023-05-31T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110119,Abbey Road,2023-05-31T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-05-31T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-05-31T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-05-31T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110119,Abbey Road,2023-05-31T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.38
110119,Abbey Road,2023-05-31T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.7
110119,Abbey Road,2023-05-31T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110119,Abbey Road,2023-05-31T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-05-31T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110119,Abbey Road,2023-05-31T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
110119,Abbey Road,2023-05-31T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.43
110119,Abbey Road,2023-05-31T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-05-31T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
110119,Abbey Road,2023-05-31T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.52
110119,Abbey Road,2023-05-31T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.3
110119,Abbey Road,2023-05-31T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.8
110119,Abbey Road,2023-05-31T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
110119,Abbey Road,2023-05-31T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.4
110119,Abbey Road,2023-05-31T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
110119,Abbey Road,2023-05-31T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
110119,Abbey Road,2023-05-31T07:40:00.000+00:00,transformer,,Temperature,C,27.4
110119,Abbey Road,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110119,Abbey Road,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
110119,Abbey Road,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110119,Abbey Road,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
110119,Abbey Road,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110119,Abbey Road,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
110119,Abbey Road,2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
110119,Abbey Road,2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
110119,Abbey Road,2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
110119,Abbey Road,2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.26
110119,Abbey Road,2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.48
110119,Abbey Road,2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.95
110119,Abbey Road,2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
110119,Abbey Road,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
110119,Abbey Road,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
110119,Abbey Road,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
110119,Abbey Road,2023-05-31T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-05-31T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-05-31T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-05-31T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.68
110119,Abbey Road,2023-05-31T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.89
110119,Abbey Road,2023-05-31T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.09
110119,Abbey Road,2023-05-31T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
110119,Abbey Road,2023-05-31T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.9
110119,Abbey Road,2023-05-31T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.9
110119,Abbey Road,2023-05-31T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.0
110119,Abbey Road,2023-05-31T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-05-31T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-05-31T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-05-31T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-05-31T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.11
110119,Abbey Road,2023-05-31T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.18
110119,Abbey Road,2023-05-31T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110119,Abbey Road,2023-05-31T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-05-31T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
110119,Abbey Road,2023-05-31T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110119,Abbey Road,2023-05-31T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-05-31T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-05-31T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-05-31T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.94
110119,Abbey Road,2023-05-31T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.91
110119,Abbey Road,2023-05-31T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
110119,Abbey Road,2023-05-31T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110119,Abbey Road,2023-05-31T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-05-31T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110119,Abbey Road,2023-05-31T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110119,Abbey Road,2023-05-31T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.63
110119,Abbey Road,2023-05-31T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-05-31T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-05-31T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.29
110119,Abbey Road,2023-05-31T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.6
110119,Abbey Road,2023-05-31T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.48
110119,Abbey Road,2023-05-31T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110119,Abbey Road,2023-05-31T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
110119,Abbey Road,2023-05-31T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
110119,Abbey Road,2023-05-31T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
110119,Abbey Road,2023-05-31T07:30:00.000+00:00,transformer,,Temperature,C,27.4
110119,Abbey Road,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110119,Abbey Road,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
110119,Abbey Road,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110119,Abbey Road,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
110119,Abbey Road,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110119,Abbey Road,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
110119,Abbey Road,2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
110119,Abbey Road,2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
110119,Abbey Road,2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
110119,Abbey Road,2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.71
110119,Abbey Road,2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.87
110119,Abbey Road,2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.35
110119,Abbey Road,2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
110119,Abbey Road,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
110119,Abbey Road,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
110119,Abbey Road,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
110119,Abbey Road,2023-05-31T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-05-31T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-05-31T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-05-31T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.85
110119,Abbey Road,2023-05-31T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.85
110119,Abbey Road,2023-05-31T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.65
110119,Abbey Road,2023-05-31T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.6
110119,Abbey Road,2023-05-31T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-05-31T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-05-31T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.5
110119,Abbey Road,2023-05-31T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-05-31T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-05-31T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-05-31T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-05-31T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.84
110119,Abbey Road,2023-05-31T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.59
110119,Abbey Road,2023-05-31T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110119,Abbey Road,2023-05-31T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-05-31T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
110119,Abbey Road,2023-05-31T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110119,Abbey Road,2023-05-31T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-05-31T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-05-31T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110119,Abbey Road,2023-05-31T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
110119,Abbey Road,2023-05-31T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.34
110119,Abbey Road,2023-05-31T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.17
110119,Abbey Road,2023-05-31T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110119,Abbey Road,2023-05-31T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-05-31T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
110119,Abbey Road,2023-05-31T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110119,Abbey Road,2023-05-31T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.91
110119,Abbey Road,2023-05-31T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-05-31T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-05-31T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.85
110119,Abbey Road,2023-05-31T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.69
110119,Abbey Road,2023-05-31T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.29
110119,Abbey Road,2023-05-31T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110119,Abbey Road,2023-05-31T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
110119,Abbey Road,2023-05-31T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
110119,Abbey Road,2023-05-31T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
110119,Abbey Road,2023-05-31T07:20:00.000+00:00,transformer,,Temperature,C,27.4
110119,Abbey Road,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110119,Abbey Road,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
110119,Abbey Road,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110119,Abbey Road,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
110119,Abbey Road,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110119,Abbey Road,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
110119,Abbey Road,2023-05-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
110119,Abbey Road,2023-05-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
110119,Abbey Road,2023-05-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
110119,Abbey Road,2023-05-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.59
110119,Abbey Road,2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.01
110119,Abbey Road,2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.97
110119,Abbey Road,2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
110119,Abbey Road,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
110119,Abbey Road,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
110119,Abbey Road,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
110119,Abbey Road,2023-05-31T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-05-31T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-05-31T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-05-31T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.86
110119,Abbey Road,2023-05-31T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.17
110119,Abbey Road,2023-05-31T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.41
110119,Abbey Road,2023-05-31T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.8
110119,Abbey Road,2023-05-31T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-05-31T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.4
110119,Abbey Road,2023-05-31T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.9
110119,Abbey Road,2023-05-31T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-05-31T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-05-31T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-05-31T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.02
110119,Abbey Road,2023-05-31T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.77
110119,Abbey Road,2023-05-31T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.66
110119,Abbey Road,2023-05-31T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110119,Abbey Road,2023-05-31T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-05-31T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-05-31T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110119,Abbey Road,2023-05-31T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-05-31T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-05-31T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110119,Abbey Road,2023-05-31T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
110119,Abbey Road,2023-05-31T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.18
110119,Abbey Road,2023-05-31T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.48
110119,Abbey Road,2023-05-31T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110119,Abbey Road,2023-05-31T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-05-31T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110119,Abbey Road,2023-05-31T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
110119,Abbey Road,2023-05-31T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.12
110119,Abbey Road,2023-05-31T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-05-31T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-05-31T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.96
110119,Abbey Road,2023-05-31T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.71
110119,Abbey Road,2023-05-31T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.82
110119,Abbey Road,2023-05-31T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110119,Abbey Road,2023-05-31T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
110119,Abbey Road,2023-05-31T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
110119,Abbey Road,2023-05-31T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
110119,Abbey Road,2023-05-31T07:10:00.000+00:00,transformer,,Temperature,C,27.4
110119,Abbey Road,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110119,Abbey Road,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
110119,Abbey Road,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110119,Abbey Road,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
110119,Abbey Road,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110119,Abbey Road,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
110119,Abbey Road,2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
110119,Abbey Road,2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
110119,Abbey Road,2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
110119,Abbey Road,2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.64
110119,Abbey Road,2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.09
110119,Abbey Road,2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.78
110119,Abbey Road,2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
110119,Abbey Road,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
110119,Abbey Road,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
110119,Abbey Road,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
110119,Abbey Road,2023-05-31T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-05-31T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-05-31T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-05-31T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.82
110119,Abbey Road,2023-05-31T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.87
110119,Abbey Road,2023-05-31T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.15
110119,Abbey Road,2023-05-31T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,10.9
110119,Abbey Road,2023-05-31T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-05-31T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-05-31T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.3
110119,Abbey Road,2023-05-31T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-05-31T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-05-31T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-05-31T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.48
110119,Abbey Road,2023-05-31T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.81
110119,Abbey Road,2023-05-31T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.49
110119,Abbey Road,2023-05-31T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110119,Abbey Road,2023-05-31T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-05-31T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110119,Abbey Road,2023-05-31T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110119,Abbey Road,2023-05-31T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-05-31T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-05-31T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-05-31T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110119,Abbey Road,2023-05-31T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.48
110119,Abbey Road,2023-05-31T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.2
110119,Abbey Road,2023-05-31T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110119,Abbey Road,2023-05-31T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-05-31T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110119,Abbey Road,2023-05-31T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
110119,Abbey Road,2023-05-31T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.28
110119,Abbey Road,2023-05-31T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-05-31T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-05-31T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.15
110119,Abbey Road,2023-05-31T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.12
110119,Abbey Road,2023-05-31T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.0
110119,Abbey Road,2023-05-31T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110119,Abbey Road,2023-05-31T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
110119,Abbey Road,2023-05-31T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.5
110119,Abbey Road,2023-05-31T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110119,Abbey Road,2023-05-31T07:00:00.000+00:00,transformer,,Temperature,C,27.4
110119,Abbey Road,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110119,Abbey Road,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
110119,Abbey Road,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110119,Abbey Road,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
110119,Abbey Road,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110119,Abbey Road,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
110119,Abbey Road,2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
110119,Abbey Road,2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
110119,Abbey Road,2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
110119,Abbey Road,2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.27
110119,Abbey Road,2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.19
110119,Abbey Road,2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.76
110119,Abbey Road,2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
110119,Abbey Road,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
110119,Abbey Road,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
110119,Abbey Road,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
110119,Abbey Road,2023-05-31T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-05-31T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-05-31T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-05-31T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.04
110119,Abbey Road,2023-05-31T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.84
110119,Abbey Road,2023-05-31T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.38
110119,Abbey Road,2023-05-31T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.1
110119,Abbey Road,2023-05-31T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-05-31T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-05-31T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.8
110119,Abbey Road,2023-05-31T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-05-31T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-05-31T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-05-31T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110119,Abbey Road,2023-05-31T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110119,Abbey Road,2023-05-31T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.8
110119,Abbey Road,2023-05-31T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110119,Abbey Road,2023-05-31T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-05-31T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-05-31T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110119,Abbey Road,2023-05-31T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-05-31T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-05-31T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-05-31T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110119,Abbey Road,2023-05-31T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.89
110119,Abbey Road,2023-05-31T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.25
110119,Abbey Road,2023-05-31T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110119,Abbey Road,2023-05-31T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-05-31T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
110119,Abbey Road,2023-05-31T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
110119,Abbey Road,2023-05-31T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.46
110119,Abbey Road,2023-05-31T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-05-31T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-05-31T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.94
110119,Abbey Road,2023-05-31T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.84
110119,Abbey Road,2023-05-31T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.33
110119,Abbey Road,2023-05-31T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110119,Abbey Road,2023-05-31T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
110119,Abbey Road,2023-05-31T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.1
110119,Abbey Road,2023-05-31T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
110119,Abbey Road,2023-05-31T06:50:00.000+00:00,transformer,,Temperature,C,27.4
110119,Abbey Road,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110119,Abbey Road,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
110119,Abbey Road,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110119,Abbey Road,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
110119,Abbey Road,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110119,Abbey Road,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
110119,Abbey Road,2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110119,Abbey Road,2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
110119,Abbey Road,2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
110119,Abbey Road,2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.1
110119,Abbey Road,2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.23
110119,Abbey Road,2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.62
110119,Abbey Road,2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
110119,Abbey Road,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
110119,Abbey Road,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
110119,Abbey Road,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
110119,Abbey Road,2023-05-31T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-05-31T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-05-31T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-05-31T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.94
110119,Abbey Road,2023-05-31T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.76
110119,Abbey Road,2023-05-31T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.65
110119,Abbey Road,2023-05-31T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.9
110119,Abbey Road,2023-05-31T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-05-31T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-05-31T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.1
110119,Abbey Road,2023-05-31T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-05-31T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-05-31T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-05-31T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.77
110119,Abbey Road,2023-05-31T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110119,Abbey Road,2023-05-31T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.41
110119,Abbey Road,2023-05-31T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
110119,Abbey Road,2023-05-31T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110119,Abbey Road,2023-05-31T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110119,Abbey Road,2023-05-31T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
110119,Abbey Road,2023-05-31T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-05-31T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-05-31T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-05-31T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110119,Abbey Road,2023-05-31T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.28
110119,Abbey Road,2023-05-31T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.09
110119,Abbey Road,2023-05-31T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110119,Abbey Road,2023-05-31T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-05-31T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.1
110119,Abbey Road,2023-05-31T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110119,Abbey Road,2023-05-31T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.45
110119,Abbey Road,2023-05-31T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-05-31T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-05-31T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.68
110119,Abbey Road,2023-05-31T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.96
