Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-05-31T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.71
110119,Abbey Road,2023-05-31T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110119,Abbey Road,2023-05-31T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
110119,Abbey Road,2023-05-31T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.1
110119,Abbey Road,2023-05-31T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.9
110119,Abbey Road,2023-05-31T06:40:00.000+00:00,transformer,,Temperature,C,27.4
110119,Abbey Road,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110119,Abbey Road,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
110119,Abbey Road,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110119,Abbey Road,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
110119,Abbey Road,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110119,Abbey Road,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
110119,Abbey Road,2023-05-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
110119,Abbey Road,2023-05-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
110119,Abbey Road,2023-05-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
110119,Abbey Road,2023-05-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.7
110119,Abbey Road,2023-05-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.9
110119,Abbey Road,2023-05-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.43
110119,Abbey Road,2023-05-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
110119,Abbey Road,2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
110119,Abbey Road,2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
110119,Abbey Road,2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
110119,Abbey Road,2023-05-31T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-05-31T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-05-31T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-05-31T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.82
110119,Abbey Road,2023-05-31T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.85
110119,Abbey Road,2023-05-31T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.05
110119,Abbey Road,2023-05-31T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,7.6
110119,Abbey Road,2023-05-31T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-05-31T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-05-31T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.6
110119,Abbey Road,2023-05-31T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-05-31T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-05-31T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-05-31T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.05
110119,Abbey Road,2023-05-31T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110119,Abbey Road,2023-05-31T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.43
110119,Abbey Road,2023-05-31T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
110119,Abbey Road,2023-05-31T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-05-31T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-05-31T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
110119,Abbey Road,2023-05-31T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-05-31T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-05-31T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110119,Abbey Road,2023-05-31T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.27
110119,Abbey Road,2023-05-31T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.81
110119,Abbey Road,2023-05-31T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.27
110119,Abbey Road,2023-05-31T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110119,Abbey Road,2023-05-31T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-05-31T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.6
110119,Abbey Road,2023-05-31T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110119,Abbey Road,2023-05-31T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.75
110119,Abbey Road,2023-05-31T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-05-31T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-05-31T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.27
110119,Abbey Road,2023-05-31T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.52
110119,Abbey Road,2023-05-31T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.66
110119,Abbey Road,2023-05-31T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110119,Abbey Road,2023-05-31T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.1
110119,Abbey Road,2023-05-31T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
110119,Abbey Road,2023-05-31T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
110119,Abbey Road,2023-05-31T06:30:00.000+00:00,transformer,,Temperature,C,27.5
110119,Abbey Road,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
110119,Abbey Road,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
110119,Abbey Road,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110119,Abbey Road,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
110119,Abbey Road,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110119,Abbey Road,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
110119,Abbey Road,2023-05-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-05-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
110119,Abbey Road,2023-05-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
110119,Abbey Road,2023-05-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.48
110119,Abbey Road,2023-05-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.01
110119,Abbey Road,2023-05-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.3
110119,Abbey Road,2023-05-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
110119,Abbey Road,2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
110119,Abbey Road,2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
110119,Abbey Road,2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
110119,Abbey Road,2023-05-31T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-05-31T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-05-31T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-05-31T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.9
110119,Abbey Road,2023-05-31T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.94
110119,Abbey Road,2023-05-31T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.37
110119,Abbey Road,2023-05-31T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-05-31T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110119,Abbey Road,2023-05-31T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.8
110119,Abbey Road,2023-05-31T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.4
110119,Abbey Road,2023-05-31T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-05-31T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-05-31T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-05-31T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.44
110119,Abbey Road,2023-05-31T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.79
110119,Abbey Road,2023-05-31T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.62
110119,Abbey Road,2023-05-31T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110119,Abbey Road,2023-05-31T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-05-31T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
110119,Abbey Road,2023-05-31T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
110119,Abbey Road,2023-05-31T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-05-31T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-05-31T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-05-31T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.57
110119,Abbey Road,2023-05-31T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
110119,Abbey Road,2023-05-31T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.07
110119,Abbey Road,2023-05-31T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110119,Abbey Road,2023-05-31T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110119,Abbey Road,2023-05-31T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
110119,Abbey Road,2023-05-31T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
110119,Abbey Road,2023-05-31T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.04
110119,Abbey Road,2023-05-31T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-05-31T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-05-31T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.08
110119,Abbey Road,2023-05-31T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.49
110119,Abbey Road,2023-05-31T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.37
110119,Abbey Road,2023-05-31T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110119,Abbey Road,2023-05-31T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.5
110119,Abbey Road,2023-05-31T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.6
110119,Abbey Road,2023-05-31T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
110119,Abbey Road,2023-05-31T06:20:00.000+00:00,transformer,,Temperature,C,27.5
110119,Abbey Road,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
110119,Abbey Road,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
110119,Abbey Road,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110119,Abbey Road,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
110119,Abbey Road,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110119,Abbey Road,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
110119,Abbey Road,2023-05-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-05-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
110119,Abbey Road,2023-05-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
110119,Abbey Road,2023-05-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.09
110119,Abbey Road,2023-05-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.07
110119,Abbey Road,2023-05-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.65
110119,Abbey Road,2023-05-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
110119,Abbey Road,2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
110119,Abbey Road,2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
110119,Abbey Road,2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
110119,Abbey Road,2023-05-31T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-05-31T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-05-31T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-05-31T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.02
110119,Abbey Road,2023-05-31T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.31
110119,Abbey Road,2023-05-31T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.08
110119,Abbey Road,2023-05-31T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.7
110119,Abbey Road,2023-05-31T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-05-31T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.8
110119,Abbey Road,2023-05-31T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.6
110119,Abbey Road,2023-05-31T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-05-31T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-05-31T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-05-31T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.82
110119,Abbey Road,2023-05-31T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.24
110119,Abbey Road,2023-05-31T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.27
110119,Abbey Road,2023-05-31T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110119,Abbey Road,2023-05-31T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110119,Abbey Road,2023-05-31T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-05-31T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
110119,Abbey Road,2023-05-31T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-05-31T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-05-31T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-05-31T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110119,Abbey Road,2023-05-31T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.81
110119,Abbey Road,2023-05-31T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.47
110119,Abbey Road,2023-05-31T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
110119,Abbey Road,2023-05-31T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-05-31T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110119,Abbey Road,2023-05-31T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
110119,Abbey Road,2023-05-31T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.1
110119,Abbey Road,2023-05-31T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-05-31T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-05-31T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.46
110119,Abbey Road,2023-05-31T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.39
110119,Abbey Road,2023-05-31T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.72
110119,Abbey Road,2023-05-31T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
110119,Abbey Road,2023-05-31T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.8
110119,Abbey Road,2023-05-31T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.7
110119,Abbey Road,2023-05-31T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.5
110119,Abbey Road,2023-05-31T06:10:00.000+00:00,transformer,,Temperature,C,27.6
110119,Abbey Road,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
110119,Abbey Road,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
110119,Abbey Road,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110119,Abbey Road,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
110119,Abbey Road,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110119,Abbey Road,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
110119,Abbey Road,2023-05-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
110119,Abbey Road,2023-05-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
110119,Abbey Road,2023-05-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
110119,Abbey Road,2023-05-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.95
110119,Abbey Road,2023-05-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.87
110119,Abbey Road,2023-05-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.89
110119,Abbey Road,2023-05-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
110119,Abbey Road,2023-05-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
110119,Abbey Road,2023-05-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
110119,Abbey Road,2023-05-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
110119,Abbey Road,2023-05-31T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-05-31T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-05-31T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-05-31T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.58
110119,Abbey Road,2023-05-31T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.81
110119,Abbey Road,2023-05-31T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.33
110119,Abbey Road,2023-05-31T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.8
110119,Abbey Road,2023-05-31T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110119,Abbey Road,2023-05-31T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-05-31T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.7
110119,Abbey Road,2023-05-31T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-05-31T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-05-31T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-05-31T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.08
110119,Abbey Road,2023-05-31T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.27
110119,Abbey Road,2023-05-31T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.06
110119,Abbey Road,2023-05-31T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
110119,Abbey Road,2023-05-31T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-05-31T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-05-31T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
110119,Abbey Road,2023-05-31T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-05-31T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-05-31T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-05-31T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
110119,Abbey Road,2023-05-31T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.93
110119,Abbey Road,2023-05-31T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.95
110119,Abbey Road,2023-05-31T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110119,Abbey Road,2023-05-31T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-05-31T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110119,Abbey Road,2023-05-31T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110119,Abbey Road,2023-05-31T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.59
110119,Abbey Road,2023-05-31T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-05-31T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-05-31T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.85
110119,Abbey Road,2023-05-31T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.87
110119,Abbey Road,2023-05-31T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.77
110119,Abbey Road,2023-05-31T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
110119,Abbey Road,2023-05-31T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.0
110119,Abbey Road,2023-05-31T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.4
110119,Abbey Road,2023-05-31T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.2
110119,Abbey Road,2023-05-31T06:00:00.000+00:00,transformer,,Temperature,C,27.6
110119,Abbey Road,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110119,Abbey Road,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
110119,Abbey Road,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110119,Abbey Road,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
110119,Abbey Road,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110119,Abbey Road,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
110119,Abbey Road,2023-05-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
110119,Abbey Road,2023-05-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
110119,Abbey Road,2023-05-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
110119,Abbey Road,2023-05-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.51
110119,Abbey Road,2023-05-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.97
110119,Abbey Road,2023-05-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.96
110119,Abbey Road,2023-05-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
110119,Abbey Road,2023-05-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
110119,Abbey Road,2023-05-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
110119,Abbey Road,2023-05-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
110119,Abbey Road,2023-05-31T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-05-31T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-05-31T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-05-31T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-05-31T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.78
110119,Abbey Road,2023-05-31T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.83
110119,Abbey Road,2023-05-31T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.9
110119,Abbey Road,2023-05-31T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-05-31T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-05-31T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.9
110119,Abbey Road,2023-05-31T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-05-31T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-05-31T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-05-31T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.58
110119,Abbey Road,2023-05-31T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110119,Abbey Road,2023-05-31T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.03
110119,Abbey Road,2023-05-31T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110119,Abbey Road,2023-05-31T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110119,Abbey Road,2023-05-31T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-05-31T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
110119,Abbey Road,2023-05-31T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-05-31T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-05-31T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-05-31T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110119,Abbey Road,2023-05-31T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.47
110119,Abbey Road,2023-05-31T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.56
110119,Abbey Road,2023-05-31T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110119,Abbey Road,2023-05-31T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-05-31T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110119,Abbey Road,2023-05-31T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110119,Abbey Road,2023-05-31T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.63
110119,Abbey Road,2023-05-31T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-05-31T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-05-31T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.3
110119,Abbey Road,2023-05-31T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.82
110119,Abbey Road,2023-05-31T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.37
110119,Abbey Road,2023-05-31T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110119,Abbey Road,2023-05-31T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.0
110119,Abbey Road,2023-05-31T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.7
110119,Abbey Road,2023-05-31T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
110119,Abbey Road,2023-05-31T05:50:00.000+00:00,transformer,,Temperature,C,27.6
110119,Abbey Road,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110119,Abbey Road,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
110119,Abbey Road,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110119,Abbey Road,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
110119,Abbey Road,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110119,Abbey Road,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
110119,Abbey Road,2023-05-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110119,Abbey Road,2023-05-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
110119,Abbey Road,2023-05-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
110119,Abbey Road,2023-05-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.2
110119,Abbey Road,2023-05-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.37
110119,Abbey Road,2023-05-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.55
110119,Abbey Road,2023-05-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
110119,Abbey Road,2023-05-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
110119,Abbey Road,2023-05-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
110119,Abbey Road,2023-05-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
110119,Abbey Road,2023-05-31T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-05-31T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-05-31T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-05-31T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.78
110119,Abbey Road,2023-05-31T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.81
110119,Abbey Road,2023-05-31T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.01
110119,Abbey Road,2023-05-31T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,7.0
110119,Abbey Road,2023-05-31T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-05-31T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-05-31T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.7
110119,Abbey Road,2023-05-31T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-05-31T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-05-31T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-05-31T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110119,Abbey Road,2023-05-31T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110119,Abbey Road,2023-05-31T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.42
110119,Abbey Road,2023-05-31T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110119,Abbey Road,2023-05-31T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-05-31T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-05-31T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110119,Abbey Road,2023-05-31T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-05-31T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-05-31T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-05-31T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110119,Abbey Road,2023-05-31T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.92
110119,Abbey Road,2023-05-31T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.13
110119,Abbey Road,2023-05-31T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110119,Abbey Road,2023-05-31T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-05-31T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110119,Abbey Road,2023-05-31T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
110119,Abbey Road,2023-05-31T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.6
110119,Abbey Road,2023-05-31T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-05-31T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-05-31T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.43
110119,Abbey Road,2023-05-31T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.4
110119,Abbey Road,2023-05-31T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.99
110119,Abbey Road,2023-05-31T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110119,Abbey Road,2023-05-31T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110119,Abbey Road,2023-05-31T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
110119,Abbey Road,2023-05-31T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-05-31T05:40:00.000+00:00,transformer,,Temperature,C,27.6
110119,Abbey Road,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110119,Abbey Road,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
110119,Abbey Road,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110119,Abbey Road,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
110119,Abbey Road,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110119,Abbey Road,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
110119,Abbey Road,2023-05-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
110119,Abbey Road,2023-05-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
110119,Abbey Road,2023-05-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
110119,Abbey Road,2023-05-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.82
110119,Abbey Road,2023-05-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.28
110119,Abbey Road,2023-05-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.39
110119,Abbey Road,2023-05-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
110119,Abbey Road,2023-05-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
110119,Abbey Road,2023-05-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
110119,Abbey Road,2023-05-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
110119,Abbey Road,2023-05-31T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-05-31T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-05-31T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-05-31T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.9
110119,Abbey Road,2023-05-31T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.78
110119,Abbey Road,2023-05-31T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.57
110119,Abbey Road,2023-05-31T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-05-31T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-05-31T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-05-31T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.3
110119,Abbey Road,2023-05-31T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-05-31T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-05-31T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-05-31T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110119,Abbey Road,2023-05-31T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.14
110119,Abbey Road,2023-05-31T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.74
110119,Abbey Road,2023-05-31T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
110119,Abbey Road,2023-05-31T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-05-31T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-05-31T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.4
110119,Abbey Road,2023-05-31T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-05-31T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-05-31T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-05-31T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
110119,Abbey Road,2023-05-31T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.89
110119,Abbey Road,2023-05-31T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
110119,Abbey Road,2023-05-31T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110119,Abbey Road,2023-05-31T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-05-31T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110119,Abbey Road,2023-05-31T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110119,Abbey Road,2023-05-31T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.84
110119,Abbey Road,2023-05-31T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-05-31T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-05-31T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.19
110119,Abbey Road,2023-05-31T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.43
110119,Abbey Road,2023-05-31T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.6
110119,Abbey Road,2023-05-31T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-05-31T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110119,Abbey Road,2023-05-31T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
110119,Abbey Road,2023-05-31T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-05-31T05:30:00.000+00:00,transformer,,Temperature,C,27.7
110119,Abbey Road,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110119,Abbey Road,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
110119,Abbey Road,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110119,Abbey Road,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
110119,Abbey Road,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110119,Abbey Road,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
110119,Abbey Road,2023-05-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
110119,Abbey Road,2023-05-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
110119,Abbey Road,2023-05-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
110119,Abbey Road,2023-05-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.71
110119,Abbey Road,2023-05-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.44
110119,Abbey Road,2023-05-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.12
110119,Abbey Road,2023-05-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
110119,Abbey Road,2023-05-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
110119,Abbey Road,2023-05-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
110119,Abbey Road,2023-05-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
110119,Abbey Road,2023-05-31T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-05-31T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-05-31T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-05-31T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.94
110119,Abbey Road,2023-05-31T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.65
110119,Abbey Road,2023-05-31T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.89
110119,Abbey Road,2023-05-31T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,7.8
110119,Abbey Road,2023-05-31T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-05-31T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-05-31T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.9
110119,Abbey Road,2023-05-31T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-05-31T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-05-31T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-05-31T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.11
110119,Abbey Road,2023-05-31T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.21
110119,Abbey Road,2023-05-31T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.98
110119,Abbey Road,2023-05-31T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110119,Abbey Road,2023-05-31T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-05-31T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-05-31T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110119,Abbey Road,2023-05-31T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-05-31T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-05-31T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-05-31T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110119,Abbey Road,2023-05-31T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
110119,Abbey Road,2023-05-31T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.2
110119,Abbey Road,2023-05-31T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110119,Abbey Road,2023-05-31T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-05-31T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110119,Abbey Road,2023-05-31T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
110119,Abbey Road,2023-05-31T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.79
110119,Abbey Road,2023-05-31T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-05-31T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-05-31T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.1
110119,Abbey Road,2023-05-31T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.19
110119,Abbey Road,2023-05-31T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.49
110119,Abbey Road,2023-05-31T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110119,Abbey Road,2023-05-31T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110119,Abbey Road,2023-05-31T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
110119,Abbey Road,2023-05-31T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-05-31T05:20:00.000+00:00,transformer,,Temperature,C,27.7
110119,Abbey Road,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110119,Abbey Road,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
110119,Abbey Road,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110119,Abbey Road,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
110119,Abbey Road,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110119,Abbey Road,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
110119,Abbey Road,2023-05-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
110119,Abbey Road,2023-05-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
110119,Abbey Road,2023-05-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
110119,Abbey Road,2023-05-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.87
110119,Abbey Road,2023-05-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.92
110119,Abbey Road,2023-05-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.66
110119,Abbey Road,2023-05-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
110119,Abbey Road,2023-05-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
110119,Abbey Road,2023-05-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
110119,Abbey Road,2023-05-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
110119,Abbey Road,2023-05-31T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-05-31T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-05-31T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-05-31T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.86
110119,Abbey Road,2023-05-31T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.83
110119,Abbey Road,2023-05-31T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.82
110119,Abbey Road,2023-05-31T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.6
110119,Abbey Road,2023-05-31T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-05-31T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-05-31T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-05-31T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-05-31T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-05-31T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-05-31T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.99
110119,Abbey Road,2023-05-31T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110119,Abbey Road,2023-05-31T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.93
110119,Abbey Road,2023-05-31T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110119,Abbey Road,2023-05-31T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-05-31T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-05-31T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110119,Abbey Road,2023-05-31T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-05-31T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-05-31T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-05-31T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110119,Abbey Road,2023-05-31T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.43
110119,Abbey Road,2023-05-31T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
110119,Abbey Road,2023-05-31T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110119,Abbey Road,2023-05-31T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-05-31T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110119,Abbey Road,2023-05-31T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110119,Abbey Road,2023-05-31T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.94
110119,Abbey Road,2023-05-31T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-05-31T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-05-31T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.39
110119,Abbey Road,2023-05-31T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.13
110119,Abbey Road,2023-05-31T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.38
110119,Abbey Road,2023-05-31T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110119,Abbey Road,2023-05-31T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
110119,Abbey Road,2023-05-31T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-05-31T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-05-31T05:10:00.000+00:00,transformer,,Temperature,C,27.8
110119,Abbey Road,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110119,Abbey Road,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
110119,Abbey Road,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110119,Abbey Road,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
110119,Abbey Road,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110119,Abbey Road,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
110119,Abbey Road,2023-05-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110119,Abbey Road,2023-05-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
110119,Abbey Road,2023-05-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
110119,Abbey Road,2023-05-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.46
110119,Abbey Road,2023-05-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.09
110119,Abbey Road,2023-05-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.67
110119,Abbey Road,2023-05-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
110119,Abbey Road,2023-05-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
110119,Abbey Road,2023-05-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
110119,Abbey Road,2023-05-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
110119,Abbey Road,2023-05-31T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-05-31T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-05-31T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-05-31T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.89
110119,Abbey Road,2023-05-31T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.87
110119,Abbey Road,2023-05-31T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.9
110119,Abbey Road,2023-05-31T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.1
110119,Abbey Road,2023-05-31T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-05-31T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-05-31T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-05-31T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-05-31T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-05-31T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-05-31T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.84
110119,Abbey Road,2023-05-31T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.17
110119,Abbey Road,2023-05-31T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110119,Abbey Road,2023-05-31T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110119,Abbey Road,2023-05-31T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-05-31T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-05-31T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-05-31T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-05-31T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-05-31T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-05-31T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110119,Abbey Road,2023-05-31T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.73
110119,Abbey Road,2023-05-31T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.64
110119,Abbey Road,2023-05-31T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
110119,Abbey Road,2023-05-31T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-05-31T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110119,Abbey Road,2023-05-31T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
