Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-05-31T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.19
110119,Abbey Road,2023-05-31T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-05-31T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-05-31T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.61
110119,Abbey Road,2023-05-31T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.4
110119,Abbey Road,2023-05-31T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.83
110119,Abbey Road,2023-05-31T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-05-31T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110119,Abbey Road,2023-05-31T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
110119,Abbey Road,2023-05-31T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-05-31T05:00:00.000+00:00,transformer,,Temperature,C,27.8
110119,Abbey Road,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110119,Abbey Road,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
110119,Abbey Road,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110119,Abbey Road,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
110119,Abbey Road,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110119,Abbey Road,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
110119,Abbey Road,2023-05-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
110119,Abbey Road,2023-05-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
110119,Abbey Road,2023-05-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
110119,Abbey Road,2023-05-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.65
110119,Abbey Road,2023-05-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.08
110119,Abbey Road,2023-05-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.89
110119,Abbey Road,2023-05-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
110119,Abbey Road,2023-05-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
110119,Abbey Road,2023-05-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
110119,Abbey Road,2023-05-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
110119,Abbey Road,2023-05-31T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-05-31T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-05-31T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-05-31T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.82
110119,Abbey Road,2023-05-31T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.74
110119,Abbey Road,2023-05-31T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.67
110119,Abbey Road,2023-05-31T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.2
110119,Abbey Road,2023-05-31T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-05-31T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-05-31T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-05-31T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-05-31T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-05-31T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-05-31T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110119,Abbey Road,2023-05-31T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.19
110119,Abbey Road,2023-05-31T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.81
110119,Abbey Road,2023-05-31T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-05-31T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-05-31T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-05-31T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110119,Abbey Road,2023-05-31T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-05-31T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-05-31T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-05-31T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110119,Abbey Road,2023-05-31T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.67
110119,Abbey Road,2023-05-31T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.84
110119,Abbey Road,2023-05-31T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-05-31T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-05-31T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110119,Abbey Road,2023-05-31T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110119,Abbey Road,2023-05-31T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.94
110119,Abbey Road,2023-05-31T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-05-31T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-05-31T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.41
110119,Abbey Road,2023-05-31T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.48
110119,Abbey Road,2023-05-31T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.93
110119,Abbey Road,2023-05-31T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-05-31T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110119,Abbey Road,2023-05-31T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-05-31T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-05-31T04:50:00.000+00:00,transformer,,Temperature,C,27.8
110119,Abbey Road,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
110119,Abbey Road,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
110119,Abbey Road,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110119,Abbey Road,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
110119,Abbey Road,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110119,Abbey Road,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
110119,Abbey Road,2023-05-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110119,Abbey Road,2023-05-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
110119,Abbey Road,2023-05-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
110119,Abbey Road,2023-05-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.65
110119,Abbey Road,2023-05-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.07
110119,Abbey Road,2023-05-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.58
110119,Abbey Road,2023-05-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
110119,Abbey Road,2023-05-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
110119,Abbey Road,2023-05-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
110119,Abbey Road,2023-05-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
110119,Abbey Road,2023-05-31T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-05-31T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-05-31T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-05-31T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-05-31T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.68
110119,Abbey Road,2023-05-31T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.47
110119,Abbey Road,2023-05-31T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.9
110119,Abbey Road,2023-05-31T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-05-31T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-05-31T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-05-31T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-05-31T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-05-31T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-05-31T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.55
110119,Abbey Road,2023-05-31T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.17
110119,Abbey Road,2023-05-31T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.48
110119,Abbey Road,2023-05-31T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110119,Abbey Road,2023-05-31T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110119,Abbey Road,2023-05-31T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-05-31T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
110119,Abbey Road,2023-05-31T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-05-31T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-05-31T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-05-31T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110119,Abbey Road,2023-05-31T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.63
110119,Abbey Road,2023-05-31T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.81
110119,Abbey Road,2023-05-31T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110119,Abbey Road,2023-05-31T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-05-31T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110119,Abbey Road,2023-05-31T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
110119,Abbey Road,2023-05-31T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.84
110119,Abbey Road,2023-05-31T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-05-31T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-05-31T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.96
110119,Abbey Road,2023-05-31T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.77
110119,Abbey Road,2023-05-31T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.04
110119,Abbey Road,2023-05-31T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110119,Abbey Road,2023-05-31T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110119,Abbey Road,2023-05-31T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
110119,Abbey Road,2023-05-31T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-05-31T04:40:00.000+00:00,transformer,,Temperature,C,27.9
110119,Abbey Road,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
110119,Abbey Road,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
110119,Abbey Road,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110119,Abbey Road,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
110119,Abbey Road,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110119,Abbey Road,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
110119,Abbey Road,2023-05-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110119,Abbey Road,2023-05-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
110119,Abbey Road,2023-05-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
110119,Abbey Road,2023-05-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.46
110119,Abbey Road,2023-05-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.89
110119,Abbey Road,2023-05-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.86
110119,Abbey Road,2023-05-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
110119,Abbey Road,2023-05-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
110119,Abbey Road,2023-05-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
110119,Abbey Road,2023-05-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
110119,Abbey Road,2023-05-31T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-05-31T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-05-31T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-05-31T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.04
110119,Abbey Road,2023-05-31T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.78
110119,Abbey Road,2023-05-31T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.09
110119,Abbey Road,2023-05-31T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.1
110119,Abbey Road,2023-05-31T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-05-31T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-05-31T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.6
110119,Abbey Road,2023-05-31T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-05-31T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-05-31T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-05-31T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110119,Abbey Road,2023-05-31T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.33
110119,Abbey Road,2023-05-31T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.47
110119,Abbey Road,2023-05-31T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110119,Abbey Road,2023-05-31T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-05-31T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-05-31T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110119,Abbey Road,2023-05-31T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-05-31T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-05-31T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-05-31T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110119,Abbey Road,2023-05-31T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.71
110119,Abbey Road,2023-05-31T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.23
110119,Abbey Road,2023-05-31T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110119,Abbey Road,2023-05-31T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-05-31T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110119,Abbey Road,2023-05-31T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110119,Abbey Road,2023-05-31T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.04
110119,Abbey Road,2023-05-31T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-05-31T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-05-31T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.67
110119,Abbey Road,2023-05-31T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.41
110119,Abbey Road,2023-05-31T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.47
110119,Abbey Road,2023-05-31T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110119,Abbey Road,2023-05-31T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110119,Abbey Road,2023-05-31T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
110119,Abbey Road,2023-05-31T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-05-31T04:30:00.000+00:00,transformer,,Temperature,C,28.0
110119,Abbey Road,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
110119,Abbey Road,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
110119,Abbey Road,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110119,Abbey Road,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
110119,Abbey Road,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110119,Abbey Road,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
110119,Abbey Road,2023-05-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
110119,Abbey Road,2023-05-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
110119,Abbey Road,2023-05-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
110119,Abbey Road,2023-05-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.25
110119,Abbey Road,2023-05-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.54
110119,Abbey Road,2023-05-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.92
110119,Abbey Road,2023-05-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
110119,Abbey Road,2023-05-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
110119,Abbey Road,2023-05-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
110119,Abbey Road,2023-05-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
110119,Abbey Road,2023-05-31T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-05-31T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-05-31T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-05-31T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.08
110119,Abbey Road,2023-05-31T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.77
110119,Abbey Road,2023-05-31T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.34
110119,Abbey Road,2023-05-31T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.7
110119,Abbey Road,2023-05-31T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-05-31T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-05-31T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.3
110119,Abbey Road,2023-05-31T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-05-31T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-05-31T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-05-31T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.79
110119,Abbey Road,2023-05-31T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.16
110119,Abbey Road,2023-05-31T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.88
110119,Abbey Road,2023-05-31T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110119,Abbey Road,2023-05-31T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-05-31T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-05-31T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110119,Abbey Road,2023-05-31T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-05-31T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-05-31T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-05-31T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110119,Abbey Road,2023-05-31T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.75
110119,Abbey Road,2023-05-31T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.05
110119,Abbey Road,2023-05-31T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110119,Abbey Road,2023-05-31T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-05-31T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110119,Abbey Road,2023-05-31T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110119,Abbey Road,2023-05-31T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.42
110119,Abbey Road,2023-05-31T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-05-31T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-05-31T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.14
110119,Abbey Road,2023-05-31T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.36
110119,Abbey Road,2023-05-31T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.53
110119,Abbey Road,2023-05-31T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-05-31T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
110119,Abbey Road,2023-05-31T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
110119,Abbey Road,2023-05-31T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-05-31T04:20:00.000+00:00,transformer,,Temperature,C,28.0
110119,Abbey Road,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
110119,Abbey Road,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
110119,Abbey Road,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110119,Abbey Road,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
110119,Abbey Road,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110119,Abbey Road,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
110119,Abbey Road,2023-05-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
110119,Abbey Road,2023-05-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
110119,Abbey Road,2023-05-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
110119,Abbey Road,2023-05-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.84
110119,Abbey Road,2023-05-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.62
110119,Abbey Road,2023-05-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.14
110119,Abbey Road,2023-05-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
110119,Abbey Road,2023-05-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
110119,Abbey Road,2023-05-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
110119,Abbey Road,2023-05-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
110119,Abbey Road,2023-05-31T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-05-31T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-05-31T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-05-31T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.96
110119,Abbey Road,2023-05-31T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.73
110119,Abbey Road,2023-05-31T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.71
110119,Abbey Road,2023-05-31T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,5.7
110119,Abbey Road,2023-05-31T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-05-31T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-05-31T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-05-31T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-05-31T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-05-31T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-05-31T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110119,Abbey Road,2023-05-31T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.18
110119,Abbey Road,2023-05-31T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.85
110119,Abbey Road,2023-05-31T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110119,Abbey Road,2023-05-31T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-05-31T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-05-31T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110119,Abbey Road,2023-05-31T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-05-31T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-05-31T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-05-31T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110119,Abbey Road,2023-05-31T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.74
110119,Abbey Road,2023-05-31T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.43
110119,Abbey Road,2023-05-31T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
110119,Abbey Road,2023-05-31T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-05-31T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110119,Abbey Road,2023-05-31T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
110119,Abbey Road,2023-05-31T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.55
110119,Abbey Road,2023-05-31T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-05-31T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-05-31T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.59
110119,Abbey Road,2023-05-31T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.43
110119,Abbey Road,2023-05-31T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.58
110119,Abbey Road,2023-05-31T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110119,Abbey Road,2023-05-31T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110119,Abbey Road,2023-05-31T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-05-31T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-05-31T04:10:00.000+00:00,transformer,,Temperature,C,28.1
110119,Abbey Road,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
110119,Abbey Road,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
110119,Abbey Road,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110119,Abbey Road,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
110119,Abbey Road,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110119,Abbey Road,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
110119,Abbey Road,2023-05-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110119,Abbey Road,2023-05-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
110119,Abbey Road,2023-05-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
110119,Abbey Road,2023-05-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.52
110119,Abbey Road,2023-05-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.13
110119,Abbey Road,2023-05-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.26
110119,Abbey Road,2023-05-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
110119,Abbey Road,2023-05-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
110119,Abbey Road,2023-05-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
110119,Abbey Road,2023-05-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
110119,Abbey Road,2023-05-31T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-05-31T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-05-31T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-05-31T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.0
110119,Abbey Road,2023-05-31T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.76
110119,Abbey Road,2023-05-31T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.69
110119,Abbey Road,2023-05-31T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.0
110119,Abbey Road,2023-05-31T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-05-31T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-05-31T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-05-31T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-05-31T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-05-31T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-05-31T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.0
110119,Abbey Road,2023-05-31T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.18
110119,Abbey Road,2023-05-31T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
110119,Abbey Road,2023-05-31T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110119,Abbey Road,2023-05-31T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-05-31T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-05-31T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110119,Abbey Road,2023-05-31T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-05-31T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-05-31T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-05-31T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110119,Abbey Road,2023-05-31T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.74
110119,Abbey Road,2023-05-31T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.53
110119,Abbey Road,2023-05-31T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-05-31T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-05-31T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110119,Abbey Road,2023-05-31T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
110119,Abbey Road,2023-05-31T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.01
110119,Abbey Road,2023-05-31T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-05-31T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-05-31T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.25
110119,Abbey Road,2023-05-31T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.27
110119,Abbey Road,2023-05-31T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.75
110119,Abbey Road,2023-05-31T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
110119,Abbey Road,2023-05-31T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110119,Abbey Road,2023-05-31T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-05-31T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-05-31T04:00:00.000+00:00,transformer,,Temperature,C,28.2
110119,Abbey Road,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
110119,Abbey Road,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
110119,Abbey Road,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110119,Abbey Road,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
110119,Abbey Road,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110119,Abbey Road,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
110119,Abbey Road,2023-05-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110119,Abbey Road,2023-05-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
110119,Abbey Road,2023-05-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
110119,Abbey Road,2023-05-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.37
110119,Abbey Road,2023-05-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.64
110119,Abbey Road,2023-05-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.93
110119,Abbey Road,2023-05-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
110119,Abbey Road,2023-05-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
110119,Abbey Road,2023-05-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
110119,Abbey Road,2023-05-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
110119,Abbey Road,2023-05-31T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-05-31T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-05-31T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-05-31T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.95
110119,Abbey Road,2023-05-31T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.72
110119,Abbey Road,2023-05-31T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.8
110119,Abbey Road,2023-05-31T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.7
110119,Abbey Road,2023-05-31T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-05-31T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-05-31T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-05-31T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-05-31T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-05-31T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-05-31T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110119,Abbey Road,2023-05-31T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110119,Abbey Road,2023-05-31T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.95
110119,Abbey Road,2023-05-31T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
110119,Abbey Road,2023-05-31T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-05-31T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-05-31T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110119,Abbey Road,2023-05-31T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-05-31T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-05-31T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-05-31T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110119,Abbey Road,2023-05-31T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.53
110119,Abbey Road,2023-05-31T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.87
110119,Abbey Road,2023-05-31T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110119,Abbey Road,2023-05-31T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-05-31T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110119,Abbey Road,2023-05-31T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110119,Abbey Road,2023-05-31T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.35
110119,Abbey Road,2023-05-31T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-05-31T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-05-31T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.91
110119,Abbey Road,2023-05-31T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.4
110119,Abbey Road,2023-05-31T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.9
110119,Abbey Road,2023-05-31T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110119,Abbey Road,2023-05-31T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110119,Abbey Road,2023-05-31T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-05-31T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-05-31T03:50:00.000+00:00,transformer,,Temperature,C,28.3
110119,Abbey Road,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
110119,Abbey Road,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
110119,Abbey Road,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110119,Abbey Road,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
110119,Abbey Road,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110119,Abbey Road,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
110119,Abbey Road,2023-05-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
110119,Abbey Road,2023-05-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
110119,Abbey Road,2023-05-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
110119,Abbey Road,2023-05-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.14
110119,Abbey Road,2023-05-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.54
110119,Abbey Road,2023-05-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.48
110119,Abbey Road,2023-05-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
110119,Abbey Road,2023-05-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
110119,Abbey Road,2023-05-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
110119,Abbey Road,2023-05-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
110119,Abbey Road,2023-05-31T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-05-31T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-05-31T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-05-31T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.86
110119,Abbey Road,2023-05-31T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.68
110119,Abbey Road,2023-05-31T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.55
110119,Abbey Road,2023-05-31T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.3
110119,Abbey Road,2023-05-31T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-05-31T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-05-31T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-05-31T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-05-31T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-05-31T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-05-31T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110119,Abbey Road,2023-05-31T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110119,Abbey Road,2023-05-31T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.92
110119,Abbey Road,2023-05-31T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110119,Abbey Road,2023-05-31T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-05-31T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-05-31T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110119,Abbey Road,2023-05-31T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-05-31T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-05-31T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-05-31T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
110119,Abbey Road,2023-05-31T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.58
110119,Abbey Road,2023-05-31T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
110119,Abbey Road,2023-05-31T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110119,Abbey Road,2023-05-31T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-05-31T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110119,Abbey Road,2023-05-31T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110119,Abbey Road,2023-05-31T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.35
110119,Abbey Road,2023-05-31T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-05-31T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-05-31T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.65
110119,Abbey Road,2023-05-31T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.6
110119,Abbey Road,2023-05-31T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.86
110119,Abbey Road,2023-05-31T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-05-31T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
110119,Abbey Road,2023-05-31T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
110119,Abbey Road,2023-05-31T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-05-31T03:40:00.000+00:00,transformer,,Temperature,C,28.3
110119,Abbey Road,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
110119,Abbey Road,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
110119,Abbey Road,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110119,Abbey Road,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
110119,Abbey Road,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110119,Abbey Road,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
110119,Abbey Road,2023-05-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
110119,Abbey Road,2023-05-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
110119,Abbey Road,2023-05-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
110119,Abbey Road,2023-05-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.84
110119,Abbey Road,2023-05-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.78
110119,Abbey Road,2023-05-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.9
110119,Abbey Road,2023-05-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
110119,Abbey Road,2023-05-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
110119,Abbey Road,2023-05-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
110119,Abbey Road,2023-05-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
110119,Abbey Road,2023-05-31T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-05-31T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-05-31T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-05-31T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.02
110119,Abbey Road,2023-05-31T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.79
110119,Abbey Road,2023-05-31T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.48
110119,Abbey Road,2023-05-31T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.5
110119,Abbey Road,2023-05-31T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-05-31T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-05-31T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-05-31T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-05-31T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-05-31T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-05-31T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.0
110119,Abbey Road,2023-05-31T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.33
110119,Abbey Road,2023-05-31T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
110119,Abbey Road,2023-05-31T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110119,Abbey Road,2023-05-31T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-05-31T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-05-31T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110119,Abbey Road,2023-05-31T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-05-31T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-05-31T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-05-31T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-05-31T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.49
110119,Abbey Road,2023-05-31T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.72
110119,Abbey Road,2023-05-31T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
110119,Abbey Road,2023-05-31T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-05-31T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110119,Abbey Road,2023-05-31T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
110119,Abbey Road,2023-05-31T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.32
110119,Abbey Road,2023-05-31T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-05-31T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-05-31T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.52
110119,Abbey Road,2023-05-31T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.51
110119,Abbey Road,2023-05-31T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.33
110119,Abbey Road,2023-05-31T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
110119,Abbey Road,2023-05-31T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
110119,Abbey Road,2023-05-31T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-05-31T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
110119,Abbey Road,2023-05-31T03:30:00.000+00:00,transformer,,Temperature,C,28.4
110119,Abbey Road,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
110119,Abbey Road,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
110119,Abbey Road,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110119,Abbey Road,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
110119,Abbey Road,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110119,Abbey Road,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
110119,Abbey Road,2023-05-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
110119,Abbey Road,2023-05-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
110119,Abbey Road,2023-05-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
110119,Abbey Road,2023-05-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.47
110119,Abbey Road,2023-05-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.15
110119,Abbey Road,2023-05-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.15
110119,Abbey Road,2023-05-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
110119,Abbey Road,2023-05-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
110119,Abbey Road,2023-05-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
110119,Abbey Road,2023-05-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
110119,Abbey Road,2023-05-31T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-05-31T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-05-31T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-05-31T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.01
110119,Abbey Road,2023-05-31T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.09
110119,Abbey Road,2023-05-31T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.47
110119,Abbey Road,2023-05-31T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.3
110119,Abbey Road,2023-05-31T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-05-31T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.9
110119,Abbey Road,2023-05-31T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-05-31T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-05-31T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-05-31T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-05-31T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.36
110119,Abbey Road,2023-05-31T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.3
110119,Abbey Road,2023-05-31T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
110119,Abbey Road,2023-05-31T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110119,Abbey Road,2023-05-31T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-05-31T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-05-31T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-05-31T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-05-31T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-05-31T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-05-31T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110119,Abbey Road,2023-05-31T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.28
110119,Abbey Road,2023-05-31T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.58
