Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-05-31T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-05-31T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-05-31T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110119,Abbey Road,2023-05-31T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
110119,Abbey Road,2023-05-31T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.11
110119,Abbey Road,2023-05-31T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-05-31T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-05-31T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.1
110119,Abbey Road,2023-05-31T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.26
110119,Abbey Road,2023-05-31T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.14
110119,Abbey Road,2023-05-31T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-05-31T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110119,Abbey Road,2023-05-31T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
110119,Abbey Road,2023-05-31T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
110119,Abbey Road,2023-05-31T03:20:00.000+00:00,transformer,,Temperature,C,28.5
110119,Abbey Road,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
110119,Abbey Road,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
110119,Abbey Road,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110119,Abbey Road,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
110119,Abbey Road,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110119,Abbey Road,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
110119,Abbey Road,2023-05-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
110119,Abbey Road,2023-05-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
110119,Abbey Road,2023-05-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
110119,Abbey Road,2023-05-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.76
110119,Abbey Road,2023-05-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.05
110119,Abbey Road,2023-05-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.39
110119,Abbey Road,2023-05-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
110119,Abbey Road,2023-05-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
110119,Abbey Road,2023-05-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
110119,Abbey Road,2023-05-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
110119,Abbey Road,2023-05-31T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-05-31T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-05-31T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-05-31T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.04
110119,Abbey Road,2023-05-31T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.78
110119,Abbey Road,2023-05-31T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.55
110119,Abbey Road,2023-05-31T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.2
110119,Abbey Road,2023-05-31T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-05-31T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-05-31T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-05-31T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-05-31T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-05-31T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-05-31T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110119,Abbey Road,2023-05-31T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110119,Abbey Road,2023-05-31T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.93
110119,Abbey Road,2023-05-31T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110119,Abbey Road,2023-05-31T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-05-31T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-05-31T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110119,Abbey Road,2023-05-31T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-05-31T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-05-31T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-05-31T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110119,Abbey Road,2023-05-31T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.58
110119,Abbey Road,2023-05-31T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.69
110119,Abbey Road,2023-05-31T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110119,Abbey Road,2023-05-31T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-05-31T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110119,Abbey Road,2023-05-31T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
110119,Abbey Road,2023-05-31T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.54
110119,Abbey Road,2023-05-31T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-05-31T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-05-31T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.93
110119,Abbey Road,2023-05-31T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.31
110119,Abbey Road,2023-05-31T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.73
110119,Abbey Road,2023-05-31T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-05-31T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
110119,Abbey Road,2023-05-31T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-05-31T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-05-31T03:10:00.000+00:00,transformer,,Temperature,C,28.5
110119,Abbey Road,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
110119,Abbey Road,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
110119,Abbey Road,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110119,Abbey Road,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
110119,Abbey Road,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110119,Abbey Road,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
110119,Abbey Road,2023-05-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
110119,Abbey Road,2023-05-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
110119,Abbey Road,2023-05-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
110119,Abbey Road,2023-05-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.92
110119,Abbey Road,2023-05-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.02
110119,Abbey Road,2023-05-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.54
110119,Abbey Road,2023-05-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
110119,Abbey Road,2023-05-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
110119,Abbey Road,2023-05-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
110119,Abbey Road,2023-05-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
110119,Abbey Road,2023-05-31T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-05-31T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-05-31T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-05-31T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.19
110119,Abbey Road,2023-05-31T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.76
110119,Abbey Road,2023-05-31T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.42
110119,Abbey Road,2023-05-31T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.3
110119,Abbey Road,2023-05-31T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-05-31T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-05-31T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.0
110119,Abbey Road,2023-05-31T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-05-31T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-05-31T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-05-31T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.99
110119,Abbey Road,2023-05-31T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110119,Abbey Road,2023-05-31T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.92
110119,Abbey Road,2023-05-31T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110119,Abbey Road,2023-05-31T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-05-31T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-05-31T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110119,Abbey Road,2023-05-31T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-05-31T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-05-31T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-05-31T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110119,Abbey Road,2023-05-31T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.6
110119,Abbey Road,2023-05-31T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.56
110119,Abbey Road,2023-05-31T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
110119,Abbey Road,2023-05-31T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-05-31T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-05-31T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.1
110119,Abbey Road,2023-05-31T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.23
110119,Abbey Road,2023-05-31T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-05-31T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-05-31T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.02
110119,Abbey Road,2023-05-31T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.32
110119,Abbey Road,2023-05-31T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.81
110119,Abbey Road,2023-05-31T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
110119,Abbey Road,2023-05-31T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
110119,Abbey Road,2023-05-31T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
110119,Abbey Road,2023-05-31T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110119,Abbey Road,2023-05-31T03:00:00.000+00:00,transformer,,Temperature,C,28.6
110119,Abbey Road,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
110119,Abbey Road,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
110119,Abbey Road,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110119,Abbey Road,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
110119,Abbey Road,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110119,Abbey Road,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
110119,Abbey Road,2023-05-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
110119,Abbey Road,2023-05-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
110119,Abbey Road,2023-05-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
110119,Abbey Road,2023-05-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.48
110119,Abbey Road,2023-05-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.12
110119,Abbey Road,2023-05-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.67
110119,Abbey Road,2023-05-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
110119,Abbey Road,2023-05-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
110119,Abbey Road,2023-05-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
110119,Abbey Road,2023-05-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
110119,Abbey Road,2023-05-31T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-05-31T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-05-31T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-05-31T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.2
110119,Abbey Road,2023-05-31T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.83
110119,Abbey Road,2023-05-31T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.46
110119,Abbey Road,2023-05-31T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.4
110119,Abbey Road,2023-05-31T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-05-31T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-05-31T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-05-31T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-05-31T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-05-31T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-05-31T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110119,Abbey Road,2023-05-31T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110119,Abbey Road,2023-05-31T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110119,Abbey Road,2023-05-31T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110119,Abbey Road,2023-05-31T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-05-31T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-05-31T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110119,Abbey Road,2023-05-31T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-05-31T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-05-31T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-05-31T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
110119,Abbey Road,2023-05-31T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.56
110119,Abbey Road,2023-05-31T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
110119,Abbey Road,2023-05-31T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110119,Abbey Road,2023-05-31T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-05-31T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110119,Abbey Road,2023-05-31T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110119,Abbey Road,2023-05-31T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.55
110119,Abbey Road,2023-05-31T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-05-31T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-05-31T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.66
110119,Abbey Road,2023-05-31T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.36
110119,Abbey Road,2023-05-31T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.43
110119,Abbey Road,2023-05-31T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-05-31T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110119,Abbey Road,2023-05-31T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
110119,Abbey Road,2023-05-31T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-05-31T02:50:00.000+00:00,transformer,,Temperature,C,28.7
110119,Abbey Road,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110119,Abbey Road,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
110119,Abbey Road,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110119,Abbey Road,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
110119,Abbey Road,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110119,Abbey Road,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
110119,Abbey Road,2023-05-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
110119,Abbey Road,2023-05-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
110119,Abbey Road,2023-05-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
110119,Abbey Road,2023-05-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.28
110119,Abbey Road,2023-05-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.24
110119,Abbey Road,2023-05-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.5
110119,Abbey Road,2023-05-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
110119,Abbey Road,2023-05-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
110119,Abbey Road,2023-05-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
110119,Abbey Road,2023-05-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
110119,Abbey Road,2023-05-31T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-05-31T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-05-31T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-05-31T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.2
110119,Abbey Road,2023-05-31T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.82
110119,Abbey Road,2023-05-31T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.62
110119,Abbey Road,2023-05-31T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.5
110119,Abbey Road,2023-05-31T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-05-31T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-05-31T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-05-31T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-05-31T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-05-31T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-05-31T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
110119,Abbey Road,2023-05-31T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110119,Abbey Road,2023-05-31T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110119,Abbey Road,2023-05-31T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110119,Abbey Road,2023-05-31T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-05-31T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-05-31T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110119,Abbey Road,2023-05-31T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-05-31T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-05-31T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-05-31T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
110119,Abbey Road,2023-05-31T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.72
110119,Abbey Road,2023-05-31T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.18
110119,Abbey Road,2023-05-31T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110119,Abbey Road,2023-05-31T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-05-31T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110119,Abbey Road,2023-05-31T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110119,Abbey Road,2023-05-31T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.48
110119,Abbey Road,2023-05-31T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-05-31T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-05-31T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.69
110119,Abbey Road,2023-05-31T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.58
110119,Abbey Road,2023-05-31T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.69
110119,Abbey Road,2023-05-31T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110119,Abbey Road,2023-05-31T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
110119,Abbey Road,2023-05-31T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
110119,Abbey Road,2023-05-31T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110119,Abbey Road,2023-05-31T02:40:00.000+00:00,transformer,,Temperature,C,28.8
110119,Abbey Road,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110119,Abbey Road,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
110119,Abbey Road,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110119,Abbey Road,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
110119,Abbey Road,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110119,Abbey Road,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
110119,Abbey Road,2023-05-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
110119,Abbey Road,2023-05-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
110119,Abbey Road,2023-05-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
110119,Abbey Road,2023-05-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.66
110119,Abbey Road,2023-05-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.89
110119,Abbey Road,2023-05-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.61
110119,Abbey Road,2023-05-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
110119,Abbey Road,2023-05-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
110119,Abbey Road,2023-05-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
110119,Abbey Road,2023-05-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
110119,Abbey Road,2023-05-31T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-05-31T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-05-31T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-05-31T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.22
110119,Abbey Road,2023-05-31T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.84
110119,Abbey Road,2023-05-31T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.78
110119,Abbey Road,2023-05-31T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.3
110119,Abbey Road,2023-05-31T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-05-31T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-05-31T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-05-31T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-05-31T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-05-31T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-05-31T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110119,Abbey Road,2023-05-31T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110119,Abbey Road,2023-05-31T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
110119,Abbey Road,2023-05-31T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
110119,Abbey Road,2023-05-31T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-05-31T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-05-31T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110119,Abbey Road,2023-05-31T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-05-31T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-05-31T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-05-31T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110119,Abbey Road,2023-05-31T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.36
110119,Abbey Road,2023-05-31T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.89
110119,Abbey Road,2023-05-31T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-05-31T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-05-31T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
110119,Abbey Road,2023-05-31T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110119,Abbey Road,2023-05-31T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.14
110119,Abbey Road,2023-05-31T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-05-31T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-05-31T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.14
110119,Abbey Road,2023-05-31T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.32
110119,Abbey Road,2023-05-31T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.92
110119,Abbey Road,2023-05-31T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
110119,Abbey Road,2023-05-31T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110119,Abbey Road,2023-05-31T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
110119,Abbey Road,2023-05-31T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-05-31T02:30:00.000+00:00,transformer,,Temperature,C,28.9
110119,Abbey Road,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110119,Abbey Road,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
110119,Abbey Road,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110119,Abbey Road,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
110119,Abbey Road,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110119,Abbey Road,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
110119,Abbey Road,2023-05-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
110119,Abbey Road,2023-05-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
110119,Abbey Road,2023-05-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
110119,Abbey Road,2023-05-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.52
110119,Abbey Road,2023-05-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.97
110119,Abbey Road,2023-05-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.98
110119,Abbey Road,2023-05-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
110119,Abbey Road,2023-05-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
110119,Abbey Road,2023-05-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
110119,Abbey Road,2023-05-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
110119,Abbey Road,2023-05-31T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-05-31T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-05-31T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-05-31T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.16
110119,Abbey Road,2023-05-31T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.84
110119,Abbey Road,2023-05-31T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.96
110119,Abbey Road,2023-05-31T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.8
110119,Abbey Road,2023-05-31T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-05-31T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-05-31T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-05-31T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-05-31T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-05-31T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-05-31T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.0
110119,Abbey Road,2023-05-31T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.19
110119,Abbey Road,2023-05-31T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
110119,Abbey Road,2023-05-31T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110119,Abbey Road,2023-05-31T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-05-31T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-05-31T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110119,Abbey Road,2023-05-31T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-05-31T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-05-31T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-05-31T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.74
110119,Abbey Road,2023-05-31T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.44
110119,Abbey Road,2023-05-31T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.65
110119,Abbey Road,2023-05-31T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
110119,Abbey Road,2023-05-31T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-05-31T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110119,Abbey Road,2023-05-31T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
110119,Abbey Road,2023-05-31T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.97
110119,Abbey Road,2023-05-31T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-05-31T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-05-31T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.66
110119,Abbey Road,2023-05-31T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.24
110119,Abbey Road,2023-05-31T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.07
110119,Abbey Road,2023-05-31T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-05-31T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110119,Abbey Road,2023-05-31T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-05-31T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-05-31T02:20:00.000+00:00,transformer,,Temperature,C,29.0
110119,Abbey Road,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110119,Abbey Road,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
110119,Abbey Road,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110119,Abbey Road,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
110119,Abbey Road,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110119,Abbey Road,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
110119,Abbey Road,2023-05-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110119,Abbey Road,2023-05-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
110119,Abbey Road,2023-05-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
110119,Abbey Road,2023-05-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.57
110119,Abbey Road,2023-05-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.97
110119,Abbey Road,2023-05-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.59
110119,Abbey Road,2023-05-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
110119,Abbey Road,2023-05-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
110119,Abbey Road,2023-05-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
110119,Abbey Road,2023-05-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
110119,Abbey Road,2023-05-31T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-05-31T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-05-31T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-05-31T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.16
110119,Abbey Road,2023-05-31T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.84
110119,Abbey Road,2023-05-31T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.53
110119,Abbey Road,2023-05-31T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.8
110119,Abbey Road,2023-05-31T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-05-31T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-05-31T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-05-31T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-05-31T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-05-31T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-05-31T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110119,Abbey Road,2023-05-31T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.21
110119,Abbey Road,2023-05-31T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
110119,Abbey Road,2023-05-31T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110119,Abbey Road,2023-05-31T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-05-31T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-05-31T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110119,Abbey Road,2023-05-31T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-05-31T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-05-31T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-05-31T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
110119,Abbey Road,2023-05-31T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.63
110119,Abbey Road,2023-05-31T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.53
110119,Abbey Road,2023-05-31T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
110119,Abbey Road,2023-05-31T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-05-31T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110119,Abbey Road,2023-05-31T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
110119,Abbey Road,2023-05-31T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.61
110119,Abbey Road,2023-05-31T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-05-31T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-05-31T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.2
110119,Abbey Road,2023-05-31T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.51
110119,Abbey Road,2023-05-31T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.68
110119,Abbey Road,2023-05-31T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-05-31T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110119,Abbey Road,2023-05-31T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
110119,Abbey Road,2023-05-31T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110119,Abbey Road,2023-05-31T02:10:00.000+00:00,transformer,,Temperature,C,29.0
110119,Abbey Road,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110119,Abbey Road,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
110119,Abbey Road,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110119,Abbey Road,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
110119,Abbey Road,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110119,Abbey Road,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
110119,Abbey Road,2023-05-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110119,Abbey Road,2023-05-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
110119,Abbey Road,2023-05-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
110119,Abbey Road,2023-05-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.6
110119,Abbey Road,2023-05-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.61
110119,Abbey Road,2023-05-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.04
110119,Abbey Road,2023-05-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
110119,Abbey Road,2023-05-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
110119,Abbey Road,2023-05-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
110119,Abbey Road,2023-05-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
110119,Abbey Road,2023-05-31T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-05-31T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-05-31T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-05-31T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-05-31T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.82
110119,Abbey Road,2023-05-31T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.67
110119,Abbey Road,2023-05-31T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.8
110119,Abbey Road,2023-05-31T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-05-31T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-05-31T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-05-31T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-05-31T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-05-31T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-05-31T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.01
110119,Abbey Road,2023-05-31T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110119,Abbey Road,2023-05-31T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.9
110119,Abbey Road,2023-05-31T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110119,Abbey Road,2023-05-31T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-05-31T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-05-31T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110119,Abbey Road,2023-05-31T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-05-31T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-05-31T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-05-31T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
110119,Abbey Road,2023-05-31T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.63
110119,Abbey Road,2023-05-31T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.89
110119,Abbey Road,2023-05-31T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-05-31T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-05-31T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110119,Abbey Road,2023-05-31T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110119,Abbey Road,2023-05-31T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.82
110119,Abbey Road,2023-05-31T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-05-31T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-05-31T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.71
110119,Abbey Road,2023-05-31T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.33
110119,Abbey Road,2023-05-31T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.5
110119,Abbey Road,2023-05-31T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-05-31T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110119,Abbey Road,2023-05-31T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-05-31T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-05-31T02:00:00.000+00:00,transformer,,Temperature,C,29.1
110119,Abbey Road,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110119,Abbey Road,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
110119,Abbey Road,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110119,Abbey Road,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
110119,Abbey Road,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110119,Abbey Road,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
110119,Abbey Road,2023-05-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
110119,Abbey Road,2023-05-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
110119,Abbey Road,2023-05-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
110119,Abbey Road,2023-05-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.32
110119,Abbey Road,2023-05-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.61
110119,Abbey Road,2023-05-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.51
110119,Abbey Road,2023-05-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
110119,Abbey Road,2023-05-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
110119,Abbey Road,2023-05-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
110119,Abbey Road,2023-05-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
110119,Abbey Road,2023-05-31T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-05-31T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-05-31T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-05-31T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.99
110119,Abbey Road,2023-05-31T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.82
110119,Abbey Road,2023-05-31T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.54
110119,Abbey Road,2023-05-31T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.4
110119,Abbey Road,2023-05-31T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-05-31T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-05-31T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-05-31T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-05-31T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-05-31T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-05-31T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-05-31T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110119,Abbey Road,2023-05-31T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.96
110119,Abbey Road,2023-05-31T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110119,Abbey Road,2023-05-31T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-05-31T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-05-31T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110119,Abbey Road,2023-05-31T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-05-31T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-05-31T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-05-31T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110119,Abbey Road,2023-05-31T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.61
110119,Abbey Road,2023-05-31T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.81
110119,Abbey Road,2023-05-31T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
110119,Abbey Road,2023-05-31T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-05-31T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110119,Abbey Road,2023-05-31T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
110119,Abbey Road,2023-05-31T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.71
110119,Abbey Road,2023-05-31T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-05-31T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-05-31T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.42
110119,Abbey Road,2023-05-31T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.56
110119,Abbey Road,2023-05-31T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.41
110119,Abbey Road,2023-05-31T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
110119,Abbey Road,2023-05-31T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110119,Abbey Road,2023-05-31T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
110119,Abbey Road,2023-05-31T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
110119,Abbey Road,2023-05-31T01:50:00.000+00:00,transformer,,Temperature,C,29.2
110119,Abbey Road,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110119,Abbey Road,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
110119,Abbey Road,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110119,Abbey Road,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
110119,Abbey Road,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110119,Abbey Road,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
110119,Abbey Road,2023-05-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110119,Abbey Road,2023-05-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
110119,Abbey Road,2023-05-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
110119,Abbey Road,2023-05-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.85
110119,Abbey Road,2023-05-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.78
110119,Abbey Road,2023-05-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.63
110119,Abbey Road,2023-05-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
110119,Abbey Road,2023-05-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
110119,Abbey Road,2023-05-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
110119,Abbey Road,2023-05-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
110119,Abbey Road,2023-05-31T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-05-31T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-05-31T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-05-31T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.2
110119,Abbey Road,2023-05-31T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.8
110119,Abbey Road,2023-05-31T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.48
110119,Abbey Road,2023-05-31T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.3
110119,Abbey Road,2023-05-31T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-05-31T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-05-31T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.5
110119,Abbey Road,2023-05-31T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-05-31T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-05-31T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-05-31T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.13
110119,Abbey Road,2023-05-31T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110119,Abbey Road,2023-05-31T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
110119,Abbey Road,2023-05-31T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110119,Abbey Road,2023-05-31T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-05-31T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-05-31T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110119,Abbey Road,2023-05-31T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-05-31T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
