Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-05-31T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-05-31T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110119,Abbey Road,2023-05-31T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.57
110119,Abbey Road,2023-05-31T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.85
110119,Abbey Road,2023-05-31T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110119,Abbey Road,2023-05-31T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-05-31T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110119,Abbey Road,2023-05-31T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110119,Abbey Road,2023-05-31T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.39
110119,Abbey Road,2023-05-31T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-05-31T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-05-31T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.05
110119,Abbey Road,2023-05-31T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.62
110119,Abbey Road,2023-05-31T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.49
110119,Abbey Road,2023-05-31T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110119,Abbey Road,2023-05-31T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110119,Abbey Road,2023-05-31T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
110119,Abbey Road,2023-05-31T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-05-31T01:40:00.000+00:00,transformer,,Temperature,C,29.3
110119,Abbey Road,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110119,Abbey Road,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
110119,Abbey Road,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110119,Abbey Road,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
110119,Abbey Road,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110119,Abbey Road,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
110119,Abbey Road,2023-05-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
110119,Abbey Road,2023-05-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
110119,Abbey Road,2023-05-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
110119,Abbey Road,2023-05-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.34
110119,Abbey Road,2023-05-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.94
110119,Abbey Road,2023-05-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.06
110119,Abbey Road,2023-05-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
110119,Abbey Road,2023-05-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
110119,Abbey Road,2023-05-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
110119,Abbey Road,2023-05-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
110119,Abbey Road,2023-05-31T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-05-31T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-05-31T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-05-31T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.22
110119,Abbey Road,2023-05-31T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.92
110119,Abbey Road,2023-05-31T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.86
110119,Abbey Road,2023-05-31T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.3
110119,Abbey Road,2023-05-31T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-05-31T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-05-31T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-05-31T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-05-31T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-05-31T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-05-31T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110119,Abbey Road,2023-05-31T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110119,Abbey Road,2023-05-31T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
110119,Abbey Road,2023-05-31T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110119,Abbey Road,2023-05-31T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-05-31T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-05-31T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-05-31T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-05-31T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-05-31T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-05-31T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
110119,Abbey Road,2023-05-31T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.56
110119,Abbey Road,2023-05-31T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.91
110119,Abbey Road,2023-05-31T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110119,Abbey Road,2023-05-31T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-05-31T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110119,Abbey Road,2023-05-31T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
110119,Abbey Road,2023-05-31T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.7
110119,Abbey Road,2023-05-31T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-05-31T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-05-31T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.36
110119,Abbey Road,2023-05-31T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.51
110119,Abbey Road,2023-05-31T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.53
110119,Abbey Road,2023-05-31T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
110119,Abbey Road,2023-05-31T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110119,Abbey Road,2023-05-31T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
110119,Abbey Road,2023-05-31T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-05-31T01:30:00.000+00:00,transformer,,Temperature,C,29.4
110119,Abbey Road,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110119,Abbey Road,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
110119,Abbey Road,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110119,Abbey Road,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
110119,Abbey Road,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110119,Abbey Road,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
110119,Abbey Road,2023-05-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110119,Abbey Road,2023-05-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
110119,Abbey Road,2023-05-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
110119,Abbey Road,2023-05-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.34
110119,Abbey Road,2023-05-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.67
110119,Abbey Road,2023-05-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.9
110119,Abbey Road,2023-05-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
110119,Abbey Road,2023-05-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
110119,Abbey Road,2023-05-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
110119,Abbey Road,2023-05-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
110119,Abbey Road,2023-05-31T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-05-31T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-05-31T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-05-31T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.06
110119,Abbey Road,2023-05-31T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.73
110119,Abbey Road,2023-05-31T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.66
110119,Abbey Road,2023-05-31T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.4
110119,Abbey Road,2023-05-31T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-05-31T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-05-31T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-05-31T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-05-31T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-05-31T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-05-31T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.98
110119,Abbey Road,2023-05-31T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110119,Abbey Road,2023-05-31T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110119,Abbey Road,2023-05-31T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110119,Abbey Road,2023-05-31T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-05-31T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-05-31T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110119,Abbey Road,2023-05-31T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-05-31T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-05-31T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-05-31T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
110119,Abbey Road,2023-05-31T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
110119,Abbey Road,2023-05-31T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.46
110119,Abbey Road,2023-05-31T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
110119,Abbey Road,2023-05-31T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-05-31T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110119,Abbey Road,2023-05-31T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.1
110119,Abbey Road,2023-05-31T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.07
110119,Abbey Road,2023-05-31T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-05-31T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-05-31T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.5
110119,Abbey Road,2023-05-31T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.31
110119,Abbey Road,2023-05-31T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.77
110119,Abbey Road,2023-05-31T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
110119,Abbey Road,2023-05-31T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110119,Abbey Road,2023-05-31T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
110119,Abbey Road,2023-05-31T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-05-31T01:20:00.000+00:00,transformer,,Temperature,C,29.5
110119,Abbey Road,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110119,Abbey Road,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
110119,Abbey Road,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110119,Abbey Road,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
110119,Abbey Road,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110119,Abbey Road,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
110119,Abbey Road,2023-05-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-05-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
110119,Abbey Road,2023-05-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
110119,Abbey Road,2023-05-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.4
110119,Abbey Road,2023-05-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.16
110119,Abbey Road,2023-05-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.79
110119,Abbey Road,2023-05-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
110119,Abbey Road,2023-05-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
110119,Abbey Road,2023-05-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
110119,Abbey Road,2023-05-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
110119,Abbey Road,2023-05-31T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-05-31T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-05-31T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-05-31T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.91
110119,Abbey Road,2023-05-31T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.14
110119,Abbey Road,2023-05-31T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.48
110119,Abbey Road,2023-05-31T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,5.9
110119,Abbey Road,2023-05-31T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-05-31T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.2
110119,Abbey Road,2023-05-31T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-05-31T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-05-31T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-05-31T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-05-31T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.31
110119,Abbey Road,2023-05-31T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110119,Abbey Road,2023-05-31T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
110119,Abbey Road,2023-05-31T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110119,Abbey Road,2023-05-31T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-05-31T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-05-31T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-05-31T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-05-31T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-05-31T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-05-31T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110119,Abbey Road,2023-05-31T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.77
110119,Abbey Road,2023-05-31T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.14
110119,Abbey Road,2023-05-31T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110119,Abbey Road,2023-05-31T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-05-31T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110119,Abbey Road,2023-05-31T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110119,Abbey Road,2023-05-31T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.84
110119,Abbey Road,2023-05-31T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-05-31T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-05-31T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.8
110119,Abbey Road,2023-05-31T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.39
110119,Abbey Road,2023-05-31T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.75
110119,Abbey Road,2023-05-31T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110119,Abbey Road,2023-05-31T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
110119,Abbey Road,2023-05-31T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
110119,Abbey Road,2023-05-31T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-05-31T01:10:00.000+00:00,transformer,,Temperature,C,29.6
110119,Abbey Road,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110119,Abbey Road,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
110119,Abbey Road,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110119,Abbey Road,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
110119,Abbey Road,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110119,Abbey Road,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
110119,Abbey Road,2023-05-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
110119,Abbey Road,2023-05-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
110119,Abbey Road,2023-05-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
110119,Abbey Road,2023-05-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.09
110119,Abbey Road,2023-05-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.65
110119,Abbey Road,2023-05-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.53
110119,Abbey Road,2023-05-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
110119,Abbey Road,2023-05-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
110119,Abbey Road,2023-05-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
110119,Abbey Road,2023-05-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
110119,Abbey Road,2023-05-31T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-05-31T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-05-31T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-05-31T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.96
110119,Abbey Road,2023-05-31T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.28
110119,Abbey Road,2023-05-31T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.49
110119,Abbey Road,2023-05-31T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,5.9
110119,Abbey Road,2023-05-31T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-05-31T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.6
110119,Abbey Road,2023-05-31T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-05-31T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-05-31T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-05-31T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-05-31T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.08
110119,Abbey Road,2023-05-31T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110119,Abbey Road,2023-05-31T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
110119,Abbey Road,2023-05-31T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110119,Abbey Road,2023-05-31T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-05-31T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-05-31T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-05-31T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-05-31T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-05-31T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-05-31T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
110119,Abbey Road,2023-05-31T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.54
110119,Abbey Road,2023-05-31T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.18
110119,Abbey Road,2023-05-31T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110119,Abbey Road,2023-05-31T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-05-31T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110119,Abbey Road,2023-05-31T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110119,Abbey Road,2023-05-31T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.39
110119,Abbey Road,2023-05-31T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-05-31T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-05-31T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.19
110119,Abbey Road,2023-05-31T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.52
110119,Abbey Road,2023-05-31T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.51
110119,Abbey Road,2023-05-31T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-05-31T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110119,Abbey Road,2023-05-31T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
110119,Abbey Road,2023-05-31T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-05-31T01:00:00.000+00:00,transformer,,Temperature,C,29.7
110119,Abbey Road,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110119,Abbey Road,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
110119,Abbey Road,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110119,Abbey Road,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
110119,Abbey Road,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110119,Abbey Road,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
110119,Abbey Road,2023-05-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
110119,Abbey Road,2023-05-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
110119,Abbey Road,2023-05-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
110119,Abbey Road,2023-05-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.38
110119,Abbey Road,2023-05-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.74
110119,Abbey Road,2023-05-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.16
110119,Abbey Road,2023-05-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
110119,Abbey Road,2023-05-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
110119,Abbey Road,2023-05-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
110119,Abbey Road,2023-05-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
110119,Abbey Road,2023-05-31T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-05-31T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-05-31T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-05-31T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.08
110119,Abbey Road,2023-05-31T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.89
110119,Abbey Road,2023-05-31T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.53
110119,Abbey Road,2023-05-31T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,5.8
110119,Abbey Road,2023-05-31T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-05-31T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-05-31T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-05-31T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-05-31T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-05-31T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-05-31T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.95
110119,Abbey Road,2023-05-31T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110119,Abbey Road,2023-05-31T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
110119,Abbey Road,2023-05-31T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110119,Abbey Road,2023-05-31T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-05-31T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-05-31T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110119,Abbey Road,2023-05-31T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-05-31T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-05-31T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-05-31T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.6
110119,Abbey Road,2023-05-31T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.44
110119,Abbey Road,2023-05-31T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.79
110119,Abbey Road,2023-05-31T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-05-31T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110119,Abbey Road,2023-05-31T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110119,Abbey Road,2023-05-31T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
110119,Abbey Road,2023-05-31T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.06
110119,Abbey Road,2023-05-31T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-05-31T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-05-31T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.88
110119,Abbey Road,2023-05-31T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.56
110119,Abbey Road,2023-05-31T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.5
110119,Abbey Road,2023-05-31T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-05-31T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110119,Abbey Road,2023-05-31T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
110119,Abbey Road,2023-05-31T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-05-31T00:50:00.000+00:00,transformer,,Temperature,C,29.8
110119,Abbey Road,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110119,Abbey Road,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
110119,Abbey Road,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110119,Abbey Road,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
110119,Abbey Road,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110119,Abbey Road,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
110119,Abbey Road,2023-05-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
110119,Abbey Road,2023-05-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
110119,Abbey Road,2023-05-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
110119,Abbey Road,2023-05-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.9
110119,Abbey Road,2023-05-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.75
110119,Abbey Road,2023-05-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.27
110119,Abbey Road,2023-05-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
110119,Abbey Road,2023-05-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
110119,Abbey Road,2023-05-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
110119,Abbey Road,2023-05-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
110119,Abbey Road,2023-05-31T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-05-31T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-05-31T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-05-31T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.21
110119,Abbey Road,2023-05-31T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.83
110119,Abbey Road,2023-05-31T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.84
110119,Abbey Road,2023-05-31T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.7
110119,Abbey Road,2023-05-31T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-05-31T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-05-31T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-05-31T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-05-31T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-05-31T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-05-31T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-05-31T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.24
110119,Abbey Road,2023-05-31T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
110119,Abbey Road,2023-05-31T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110119,Abbey Road,2023-05-31T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-05-31T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-05-31T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-05-31T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-05-31T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-05-31T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-05-31T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
110119,Abbey Road,2023-05-31T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.4
110119,Abbey Road,2023-05-31T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.5
110119,Abbey Road,2023-05-31T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-05-31T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-05-31T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110119,Abbey Road,2023-05-31T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
110119,Abbey Road,2023-05-31T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.02
110119,Abbey Road,2023-05-31T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-05-31T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-05-31T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.53
110119,Abbey Road,2023-05-31T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.73
110119,Abbey Road,2023-05-31T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.63
110119,Abbey Road,2023-05-31T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
110119,Abbey Road,2023-05-31T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
110119,Abbey Road,2023-05-31T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
110119,Abbey Road,2023-05-31T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-05-31T00:40:00.000+00:00,transformer,,Temperature,C,29.9
110119,Abbey Road,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110119,Abbey Road,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
110119,Abbey Road,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110119,Abbey Road,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
110119,Abbey Road,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110119,Abbey Road,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
110119,Abbey Road,2023-05-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
110119,Abbey Road,2023-05-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
110119,Abbey Road,2023-05-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
110119,Abbey Road,2023-05-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.41
110119,Abbey Road,2023-05-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.44
110119,Abbey Road,2023-05-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.73
110119,Abbey Road,2023-05-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
110119,Abbey Road,2023-05-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
110119,Abbey Road,2023-05-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
110119,Abbey Road,2023-05-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
110119,Abbey Road,2023-05-31T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-05-31T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-05-31T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-05-31T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-05-31T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.9
110119,Abbey Road,2023-05-31T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.92
110119,Abbey Road,2023-05-31T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.5
110119,Abbey Road,2023-05-31T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-05-31T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-05-31T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-05-31T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-05-31T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-05-31T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-05-31T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-05-31T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110119,Abbey Road,2023-05-31T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110119,Abbey Road,2023-05-31T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110119,Abbey Road,2023-05-31T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-05-31T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-05-31T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-05-31T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-05-31T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-05-31T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-05-31T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110119,Abbey Road,2023-05-31T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.51
110119,Abbey Road,2023-05-31T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.69
110119,Abbey Road,2023-05-31T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110119,Abbey Road,2023-05-31T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-05-31T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-05-31T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
110119,Abbey Road,2023-05-31T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.98
110119,Abbey Road,2023-05-31T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-05-31T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-05-31T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.63
110119,Abbey Road,2023-05-31T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.82
110119,Abbey Road,2023-05-31T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.64
110119,Abbey Road,2023-05-31T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
110119,Abbey Road,2023-05-31T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110119,Abbey Road,2023-05-31T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
110119,Abbey Road,2023-05-31T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110119,Abbey Road,2023-05-31T00:30:00.000+00:00,transformer,,Temperature,C,30.0
110119,Abbey Road,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110119,Abbey Road,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
110119,Abbey Road,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110119,Abbey Road,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
110119,Abbey Road,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110119,Abbey Road,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
110119,Abbey Road,2023-05-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-05-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
110119,Abbey Road,2023-05-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
110119,Abbey Road,2023-05-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.42
110119,Abbey Road,2023-05-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.94
110119,Abbey Road,2023-05-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.27
110119,Abbey Road,2023-05-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
110119,Abbey Road,2023-05-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
110119,Abbey Road,2023-05-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
110119,Abbey Road,2023-05-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
110119,Abbey Road,2023-05-31T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-05-31T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-05-31T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-05-31T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.13
110119,Abbey Road,2023-05-31T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.86
110119,Abbey Road,2023-05-31T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.66
110119,Abbey Road,2023-05-31T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.3
110119,Abbey Road,2023-05-31T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-05-31T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-05-31T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-05-31T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-05-31T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-05-31T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-05-31T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-05-31T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110119,Abbey Road,2023-05-31T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110119,Abbey Road,2023-05-31T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110119,Abbey Road,2023-05-31T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-05-31T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-05-31T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-05-31T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-05-31T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-05-31T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-05-31T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
110119,Abbey Road,2023-05-31T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.56
110119,Abbey Road,2023-05-31T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.4
110119,Abbey Road,2023-05-31T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110119,Abbey Road,2023-05-31T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-05-31T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110119,Abbey Road,2023-05-31T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110119,Abbey Road,2023-05-31T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.19
110119,Abbey Road,2023-05-31T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-05-31T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-05-31T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.02
110119,Abbey Road,2023-05-31T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.88
110119,Abbey Road,2023-05-31T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.6
110119,Abbey Road,2023-05-31T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
110119,Abbey Road,2023-05-31T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
110119,Abbey Road,2023-05-31T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
110119,Abbey Road,2023-05-31T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110119,Abbey Road,2023-05-31T00:20:00.000+00:00,transformer,,Temperature,C,30.1
110119,Abbey Road,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110119,Abbey Road,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
110119,Abbey Road,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110119,Abbey Road,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
110119,Abbey Road,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110119,Abbey Road,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
110119,Abbey Road,2023-05-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
110119,Abbey Road,2023-05-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
110119,Abbey Road,2023-05-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
110119,Abbey Road,2023-05-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.55
110119,Abbey Road,2023-05-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.98
110119,Abbey Road,2023-05-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.06
110119,Abbey Road,2023-05-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
110119,Abbey Road,2023-05-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
110119,Abbey Road,2023-05-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
110119,Abbey Road,2023-05-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
110119,Abbey Road,2023-05-31T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-05-31T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-05-31T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-05-31T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.31
110119,Abbey Road,2023-05-31T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.01
110119,Abbey Road,2023-05-31T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.6
110119,Abbey Road,2023-05-31T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.3
110119,Abbey Road,2023-05-31T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-05-31T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.9
110119,Abbey Road,2023-05-31T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-05-31T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-05-31T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-05-31T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-05-31T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.84
110119,Abbey Road,2023-05-31T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110119,Abbey Road,2023-05-31T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
110119,Abbey Road,2023-05-31T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110119,Abbey Road,2023-05-31T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-05-31T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-05-31T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-05-31T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-05-31T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-05-31T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-05-31T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
110119,Abbey Road,2023-05-31T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.48
110119,Abbey Road,2023-05-31T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.04
110119,Abbey Road,2023-05-31T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110119,Abbey Road,2023-05-31T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-05-31T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110119,Abbey Road,2023-05-31T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110119,Abbey Road,2023-05-31T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.19
110119,Abbey Road,2023-05-31T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110119,Abbey Road,2023-05-31T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-05-31T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.99
110119,Abbey Road,2023-05-31T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.41
110119,Abbey Road,2023-05-31T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.66
110119,Abbey Road,2023-05-31T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110119,Abbey Road,2023-05-31T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
110119,Abbey Road,2023-05-31T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
110119,Abbey Road,2023-05-31T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-05-31T00:10:00.000+00:00,transformer,,Temperature,C,30.2
110119,Abbey Road,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110119,Abbey Road,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
110119,Abbey Road,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110119,Abbey Road,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
110119,Abbey Road,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110119,Abbey Road,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
110119,Abbey Road,2023-05-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
110119,Abbey Road,2023-05-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
110119,Abbey Road,2023-05-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
110119,Abbey Road,2023-05-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.18
110119,Abbey Road,2023-05-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.27
110119,Abbey Road,2023-05-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.17
110119,Abbey Road,2023-05-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
110119,Abbey Road,2023-05-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
110119,Abbey Road,2023-05-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
110119,Abbey Road,2023-05-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
110119,Abbey Road,2023-05-31T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-05-31T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-05-31T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-05-31T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.17
110119,Abbey Road,2023-05-31T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.94
110119,Abbey Road,2023-05-31T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.61
110119,Abbey Road,2023-05-31T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.9
110119,Abbey Road,2023-05-31T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-05-31T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.6
110119,Abbey Road,2023-05-31T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-05-31T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-05-31T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-05-31T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-05-31T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110119,Abbey Road,2023-05-31T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.32
110119,Abbey Road,2023-05-31T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
110119,Abbey Road,2023-05-31T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110119,Abbey Road,2023-05-31T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
