Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-05-31T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-05-31T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-05-31T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-05-31T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-05-31T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-05-31T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
110119,Abbey Road,2023-05-31T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.61
110119,Abbey Road,2023-05-31T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.82
110119,Abbey Road,2023-05-31T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110119,Abbey Road,2023-05-31T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-05-31T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110119,Abbey Road,2023-05-31T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110119,Abbey Road,2023-05-31T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.3
110119,Abbey Road,2023-05-31T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110119,Abbey Road,2023-05-31T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-05-31T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.0
110119,Abbey Road,2023-05-31T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.52
110119,Abbey Road,2023-05-31T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.76
110119,Abbey Road,2023-05-31T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
110119,Abbey Road,2023-05-31T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110119,Abbey Road,2023-05-31T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
110119,Abbey Road,2023-05-31T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-05-31T00:00:00.000+00:00,transformer,,Temperature,C,30.3
110119,Abbey Road,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110119,Abbey Road,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
110119,Abbey Road,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110119,Abbey Road,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
110119,Abbey Road,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110119,Abbey Road,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
110119,Abbey Road,2023-05-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
110119,Abbey Road,2023-05-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
110119,Abbey Road,2023-05-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
110119,Abbey Road,2023-05-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.14
110119,Abbey Road,2023-05-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.39
110119,Abbey Road,2023-05-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.6
110119,Abbey Road,2023-05-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
110119,Abbey Road,2023-05-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
110119,Abbey Road,2023-05-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
110119,Abbey Road,2023-05-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
110119,Abbey Road,2023-06-01T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-01T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-01T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-01T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.13
110119,Abbey Road,2023-06-01T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.86
110119,Abbey Road,2023-06-01T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.51
110119,Abbey Road,2023-06-01T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.5
110119,Abbey Road,2023-06-01T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-01T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-06-01T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-01T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-01T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-01T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-01T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110119,Abbey Road,2023-06-01T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110119,Abbey Road,2023-06-01T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110119,Abbey Road,2023-06-01T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110119,Abbey Road,2023-06-01T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-01T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-01T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110119,Abbey Road,2023-06-01T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-01T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-01T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-01T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.87
110119,Abbey Road,2023-06-01T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.75
110119,Abbey Road,2023-06-01T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.85
110119,Abbey Road,2023-06-01T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.4
110119,Abbey Road,2023-06-01T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-01T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
110119,Abbey Road,2023-06-01T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.5
110119,Abbey Road,2023-06-01T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.62
110119,Abbey Road,2023-06-01T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-01T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-01T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.69
110119,Abbey Road,2023-06-01T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.4
110119,Abbey Road,2023-06-01T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.67
110119,Abbey Road,2023-06-01T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-06-01T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110119,Abbey Road,2023-06-01T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-01T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-01T23:50:00.000+00:00,transformer,,Temperature,C,30.2
110119,Abbey Road,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110119,Abbey Road,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
110119,Abbey Road,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110119,Abbey Road,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
110119,Abbey Road,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110119,Abbey Road,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
110119,Abbey Road,2023-06-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110119,Abbey Road,2023-06-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
110119,Abbey Road,2023-06-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
110119,Abbey Road,2023-06-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.47
110119,Abbey Road,2023-06-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.48
110119,Abbey Road,2023-06-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.84
110119,Abbey Road,2023-06-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
110119,Abbey Road,2023-06-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
110119,Abbey Road,2023-06-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
110119,Abbey Road,2023-06-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
110119,Abbey Road,2023-06-01T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-01T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-01T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-01T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.14
110119,Abbey Road,2023-06-01T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.81
110119,Abbey Road,2023-06-01T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.17
110119,Abbey Road,2023-06-01T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-01T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-01T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-01T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.1
110119,Abbey Road,2023-06-01T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-01T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-01T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-01T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.66
110119,Abbey Road,2023-06-01T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110119,Abbey Road,2023-06-01T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
110119,Abbey Road,2023-06-01T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110119,Abbey Road,2023-06-01T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110119,Abbey Road,2023-06-01T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-01T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-06-01T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-01T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-01T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-01T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.85
110119,Abbey Road,2023-06-01T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.66
110119,Abbey Road,2023-06-01T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.59
110119,Abbey Road,2023-06-01T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.8
110119,Abbey Road,2023-06-01T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-01T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.1
110119,Abbey Road,2023-06-01T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.6
110119,Abbey Road,2023-06-01T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.36
110119,Abbey Road,2023-06-01T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-01T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-01T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110119,Abbey Road,2023-06-01T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.47
110119,Abbey Road,2023-06-01T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.06
110119,Abbey Road,2023-06-01T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-06-01T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-01T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-01T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-01T23:40:00.000+00:00,transformer,,Temperature,C,30.3
110119,Abbey Road,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110119,Abbey Road,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
110119,Abbey Road,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110119,Abbey Road,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
110119,Abbey Road,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110119,Abbey Road,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
110119,Abbey Road,2023-06-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
110119,Abbey Road,2023-06-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
110119,Abbey Road,2023-06-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
110119,Abbey Road,2023-06-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.27
110119,Abbey Road,2023-06-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.61
110119,Abbey Road,2023-06-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.34
110119,Abbey Road,2023-06-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
110119,Abbey Road,2023-06-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
110119,Abbey Road,2023-06-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
110119,Abbey Road,2023-06-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
110119,Abbey Road,2023-06-01T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-01T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-01T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-01T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.41
110119,Abbey Road,2023-06-01T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.7
110119,Abbey Road,2023-06-01T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.37
110119,Abbey Road,2023-06-01T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,11.6
110119,Abbey Road,2023-06-01T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110119,Abbey Road,2023-06-01T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-06-01T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.9
110119,Abbey Road,2023-06-01T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-01T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-01T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-01T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.41
110119,Abbey Road,2023-06-01T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110119,Abbey Road,2023-06-01T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.96
110119,Abbey Road,2023-06-01T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110119,Abbey Road,2023-06-01T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-01T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-01T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110119,Abbey Road,2023-06-01T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-01T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-01T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-01T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.87
110119,Abbey Road,2023-06-01T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.92
110119,Abbey Road,2023-06-01T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.43
110119,Abbey Road,2023-06-01T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.1
110119,Abbey Road,2023-06-01T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-01T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.0
110119,Abbey Road,2023-06-01T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.4
110119,Abbey Road,2023-06-01T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.13
110119,Abbey Road,2023-06-01T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-01T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-01T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.5
110119,Abbey Road,2023-06-01T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.7
110119,Abbey Road,2023-06-01T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.94
110119,Abbey Road,2023-06-01T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-06-01T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-06-01T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
110119,Abbey Road,2023-06-01T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-01T23:30:00.000+00:00,transformer,,Temperature,C,30.4
110119,Abbey Road,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110119,Abbey Road,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
110119,Abbey Road,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110119,Abbey Road,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
110119,Abbey Road,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110119,Abbey Road,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
110119,Abbey Road,2023-06-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
110119,Abbey Road,2023-06-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
110119,Abbey Road,2023-06-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
110119,Abbey Road,2023-06-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.92
110119,Abbey Road,2023-06-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.87
110119,Abbey Road,2023-06-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.59
110119,Abbey Road,2023-06-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
110119,Abbey Road,2023-06-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
110119,Abbey Road,2023-06-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
110119,Abbey Road,2023-06-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
110119,Abbey Road,2023-06-01T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-01T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-01T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-01T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.83
110119,Abbey Road,2023-06-01T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.81
110119,Abbey Road,2023-06-01T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.46
110119,Abbey Road,2023-06-01T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,9.6
110119,Abbey Road,2023-06-01T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110119,Abbey Road,2023-06-01T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-06-01T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.6
110119,Abbey Road,2023-06-01T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-01T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-01T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-01T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.68
110119,Abbey Road,2023-06-01T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110119,Abbey Road,2023-06-01T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.6
110119,Abbey Road,2023-06-01T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110119,Abbey Road,2023-06-01T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-06-01T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-01T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110119,Abbey Road,2023-06-01T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-01T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-01T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-01T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.38
110119,Abbey Road,2023-06-01T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.31
110119,Abbey Road,2023-06-01T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.22
110119,Abbey Road,2023-06-01T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
110119,Abbey Road,2023-06-01T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-06-01T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.6
110119,Abbey Road,2023-06-01T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-06-01T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.97
110119,Abbey Road,2023-06-01T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-01T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-01T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.75
110119,Abbey Road,2023-06-01T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.43
110119,Abbey Road,2023-06-01T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.72
110119,Abbey Road,2023-06-01T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-01T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110119,Abbey Road,2023-06-01T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
110119,Abbey Road,2023-06-01T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-01T23:20:00.000+00:00,transformer,,Temperature,C,30.4
110119,Abbey Road,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110119,Abbey Road,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
110119,Abbey Road,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110119,Abbey Road,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
110119,Abbey Road,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110119,Abbey Road,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
110119,Abbey Road,2023-06-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110119,Abbey Road,2023-06-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
110119,Abbey Road,2023-06-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
110119,Abbey Road,2023-06-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.09
110119,Abbey Road,2023-06-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.34
110119,Abbey Road,2023-06-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.05
110119,Abbey Road,2023-06-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
110119,Abbey Road,2023-06-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
110119,Abbey Road,2023-06-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
110119,Abbey Road,2023-06-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
110119,Abbey Road,2023-06-01T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-01T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-01T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-01T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.86
110119,Abbey Road,2023-06-01T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.88
110119,Abbey Road,2023-06-01T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.06
110119,Abbey Road,2023-06-01T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-01T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110119,Abbey Road,2023-06-01T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.5
110119,Abbey Road,2023-06-01T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.6
110119,Abbey Road,2023-06-01T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-01T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-01T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-01T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.33
110119,Abbey Road,2023-06-01T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.25
110119,Abbey Road,2023-06-01T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.59
110119,Abbey Road,2023-06-01T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-01T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-01T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-01T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110119,Abbey Road,2023-06-01T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-01T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-01T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-01T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.58
110119,Abbey Road,2023-06-01T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.09
110119,Abbey Road,2023-06-01T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
110119,Abbey Road,2023-06-01T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110119,Abbey Road,2023-06-01T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.9
110119,Abbey Road,2023-06-01T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.6
110119,Abbey Road,2023-06-01T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110119,Abbey Road,2023-06-01T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.42
110119,Abbey Road,2023-06-01T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-01T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-01T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.26
110119,Abbey Road,2023-06-01T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.24
110119,Abbey Road,2023-06-01T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.87
110119,Abbey Road,2023-06-01T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
110119,Abbey Road,2023-06-01T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110119,Abbey Road,2023-06-01T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-01T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-01T23:10:00.000+00:00,transformer,,Temperature,C,30.5
110119,Abbey Road,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110119,Abbey Road,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
110119,Abbey Road,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110119,Abbey Road,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
110119,Abbey Road,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110119,Abbey Road,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
110119,Abbey Road,2023-06-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
110119,Abbey Road,2023-06-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
110119,Abbey Road,2023-06-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
110119,Abbey Road,2023-06-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.25
110119,Abbey Road,2023-06-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.87
110119,Abbey Road,2023-06-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.25
110119,Abbey Road,2023-06-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
110119,Abbey Road,2023-06-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
110119,Abbey Road,2023-06-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
110119,Abbey Road,2023-06-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
110119,Abbey Road,2023-06-01T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-01T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-01T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-01T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.76
110119,Abbey Road,2023-06-01T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.98
110119,Abbey Road,2023-06-01T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.06
110119,Abbey Road,2023-06-01T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-06-01T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110119,Abbey Road,2023-06-01T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.0
110119,Abbey Road,2023-06-01T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.8
110119,Abbey Road,2023-06-01T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-01T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-01T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-01T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.68
110119,Abbey Road,2023-06-01T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.23
110119,Abbey Road,2023-06-01T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.48
110119,Abbey Road,2023-06-01T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110119,Abbey Road,2023-06-01T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110119,Abbey Road,2023-06-01T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-01T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110119,Abbey Road,2023-06-01T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-01T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-01T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-01T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.28
110119,Abbey Road,2023-06-01T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.69
110119,Abbey Road,2023-06-01T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.36
110119,Abbey Road,2023-06-01T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
110119,Abbey Road,2023-06-01T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.0
110119,Abbey Road,2023-06-01T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.3
110119,Abbey Road,2023-06-01T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110119,Abbey Road,2023-06-01T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.38
110119,Abbey Road,2023-06-01T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-01T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-01T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.11
110119,Abbey Road,2023-06-01T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.28
110119,Abbey Road,2023-06-01T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.72
110119,Abbey Road,2023-06-01T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110119,Abbey Road,2023-06-01T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110119,Abbey Road,2023-06-01T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
110119,Abbey Road,2023-06-01T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110119,Abbey Road,2023-06-01T23:00:00.000+00:00,transformer,,Temperature,C,30.6
110119,Abbey Road,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110119,Abbey Road,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
110119,Abbey Road,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110119,Abbey Road,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
110119,Abbey Road,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110119,Abbey Road,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
110119,Abbey Road,2023-06-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
110119,Abbey Road,2023-06-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
110119,Abbey Road,2023-06-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
110119,Abbey Road,2023-06-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.26
110119,Abbey Road,2023-06-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.34
110119,Abbey Road,2023-06-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.84
110119,Abbey Road,2023-06-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
110119,Abbey Road,2023-06-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
110119,Abbey Road,2023-06-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
110119,Abbey Road,2023-06-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
110119,Abbey Road,2023-06-01T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-01T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-01T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-01T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.96
110119,Abbey Road,2023-06-01T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.0
110119,Abbey Road,2023-06-01T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.96
110119,Abbey Road,2023-06-01T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-01T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110119,Abbey Road,2023-06-01T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.0
110119,Abbey Road,2023-06-01T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-01T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-01T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-01T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-01T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.47
110119,Abbey Road,2023-06-01T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.68
110119,Abbey Road,2023-06-01T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.64
110119,Abbey Road,2023-06-01T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110119,Abbey Road,2023-06-01T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
110119,Abbey Road,2023-06-01T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
110119,Abbey Road,2023-06-01T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110119,Abbey Road,2023-06-01T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-01T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-01T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-01T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.37
110119,Abbey Road,2023-06-01T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.12
110119,Abbey Road,2023-06-01T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.85
110119,Abbey Road,2023-06-01T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
110119,Abbey Road,2023-06-01T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110119,Abbey Road,2023-06-01T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
110119,Abbey Road,2023-06-01T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110119,Abbey Road,2023-06-01T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.06
110119,Abbey Road,2023-06-01T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-01T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-01T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.61
110119,Abbey Road,2023-06-01T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.24
110119,Abbey Road,2023-06-01T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.03
110119,Abbey Road,2023-06-01T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-01T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110119,Abbey Road,2023-06-01T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-01T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-01T22:50:00.000+00:00,transformer,,Temperature,C,30.7
110119,Abbey Road,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110119,Abbey Road,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
110119,Abbey Road,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110119,Abbey Road,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
110119,Abbey Road,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110119,Abbey Road,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
110119,Abbey Road,2023-06-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
110119,Abbey Road,2023-06-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
110119,Abbey Road,2023-06-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
110119,Abbey Road,2023-06-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.91
110119,Abbey Road,2023-06-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.86
110119,Abbey Road,2023-06-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.04
110119,Abbey Road,2023-06-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
110119,Abbey Road,2023-06-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
110119,Abbey Road,2023-06-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
110119,Abbey Road,2023-06-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
110119,Abbey Road,2023-06-01T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-01T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-01T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-01T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.09
110119,Abbey Road,2023-06-01T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.23
110119,Abbey Road,2023-06-01T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.95
110119,Abbey Road,2023-06-01T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-06-01T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110119,Abbey Road,2023-06-01T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.8
110119,Abbey Road,2023-06-01T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.0
110119,Abbey Road,2023-06-01T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-01T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-01T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-01T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.0
110119,Abbey Road,2023-06-01T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.99
110119,Abbey Road,2023-06-01T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.6
110119,Abbey Road,2023-06-01T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110119,Abbey Road,2023-06-01T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110119,Abbey Road,2023-06-01T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
110119,Abbey Road,2023-06-01T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110119,Abbey Road,2023-06-01T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-01T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-01T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-01T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
110119,Abbey Road,2023-06-01T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.55
110119,Abbey Road,2023-06-01T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.72
110119,Abbey Road,2023-06-01T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
110119,Abbey Road,2023-06-01T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-01T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.8
110119,Abbey Road,2023-06-01T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110119,Abbey Road,2023-06-01T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.86
110119,Abbey Road,2023-06-01T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-01T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-01T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.26
110119,Abbey Road,2023-06-01T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.69
110119,Abbey Road,2023-06-01T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.11
110119,Abbey Road,2023-06-01T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-01T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110119,Abbey Road,2023-06-01T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
110119,Abbey Road,2023-06-01T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-01T22:40:00.000+00:00,transformer,,Temperature,C,30.8
110119,Abbey Road,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
110119,Abbey Road,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110119,Abbey Road,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
110119,Abbey Road,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110119,Abbey Road,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
110119,Abbey Road,2023-06-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
110119,Abbey Road,2023-06-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
110119,Abbey Road,2023-06-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
110119,Abbey Road,2023-06-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.62
110119,Abbey Road,2023-06-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.78
110119,Abbey Road,2023-06-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.61
110119,Abbey Road,2023-06-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
110119,Abbey Road,2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
110119,Abbey Road,2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
110119,Abbey Road,2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
110119,Abbey Road,2023-06-01T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-01T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-01T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-01T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.4
110119,Abbey Road,2023-06-01T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.22
110119,Abbey Road,2023-06-01T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.89
110119,Abbey Road,2023-06-01T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-01T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110119,Abbey Road,2023-06-01T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.7
110119,Abbey Road,2023-06-01T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.6
110119,Abbey Road,2023-06-01T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-01T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-01T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-01T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.05
110119,Abbey Road,2023-06-01T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.86
110119,Abbey Road,2023-06-01T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.78
110119,Abbey Road,2023-06-01T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-01T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-01T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
110119,Abbey Road,2023-06-01T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110119,Abbey Road,2023-06-01T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-01T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-01T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-01T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.21
110119,Abbey Road,2023-06-01T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.69
110119,Abbey Road,2023-06-01T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
110119,Abbey Road,2023-06-01T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
110119,Abbey Road,2023-06-01T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-01T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.1
110119,Abbey Road,2023-06-01T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
110119,Abbey Road,2023-06-01T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.97
110119,Abbey Road,2023-06-01T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-01T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-01T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.1
110119,Abbey Road,2023-06-01T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.14
110119,Abbey Road,2023-06-01T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.35
110119,Abbey Road,2023-06-01T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
110119,Abbey Road,2023-06-01T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110119,Abbey Road,2023-06-01T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
110119,Abbey Road,2023-06-01T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
110119,Abbey Road,2023-06-01T22:30:00.000+00:00,transformer,,Temperature,C,30.9
110119,Abbey Road,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
110119,Abbey Road,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110119,Abbey Road,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
110119,Abbey Road,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110119,Abbey Road,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
110119,Abbey Road,2023-06-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
110119,Abbey Road,2023-06-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
110119,Abbey Road,2023-06-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
110119,Abbey Road,2023-06-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.83
110119,Abbey Road,2023-06-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.51
110119,Abbey Road,2023-06-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.32
110119,Abbey Road,2023-06-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
110119,Abbey Road,2023-06-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
110119,Abbey Road,2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
110119,Abbey Road,2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
110119,Abbey Road,2023-06-01T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-01T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-01T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-01T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.41
110119,Abbey Road,2023-06-01T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.11
110119,Abbey Road,2023-06-01T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.04
110119,Abbey Road,2023-06-01T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.5
110119,Abbey Road,2023-06-01T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
110119,Abbey Road,2023-06-01T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.5
110119,Abbey Road,2023-06-01T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.2
110119,Abbey Road,2023-06-01T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-01T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-01T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
