Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-01T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.02
110119,Abbey Road,2023-06-01T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.36
110119,Abbey Road,2023-06-01T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.23
110119,Abbey Road,2023-06-01T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-01T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-01T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
110119,Abbey Road,2023-06-01T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110119,Abbey Road,2023-06-01T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-01T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-01T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-01T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.4
110119,Abbey Road,2023-06-01T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.56
110119,Abbey Road,2023-06-01T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.07
110119,Abbey Road,2023-06-01T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
110119,Abbey Road,2023-06-01T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110119,Abbey Road,2023-06-01T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.8
110119,Abbey Road,2023-06-01T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-06-01T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.54
110119,Abbey Road,2023-06-01T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-01T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-01T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.09
110119,Abbey Road,2023-06-01T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.98
110119,Abbey Road,2023-06-01T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.4
110119,Abbey Road,2023-06-01T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110119,Abbey Road,2023-06-01T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110119,Abbey Road,2023-06-01T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
110119,Abbey Road,2023-06-01T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
110119,Abbey Road,2023-06-01T22:20:00.000+00:00,transformer,,Temperature,C,31.0
110119,Abbey Road,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110119,Abbey Road,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
110119,Abbey Road,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110119,Abbey Road,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
110119,Abbey Road,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110119,Abbey Road,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
110119,Abbey Road,2023-06-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
110119,Abbey Road,2023-06-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
110119,Abbey Road,2023-06-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
110119,Abbey Road,2023-06-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.19
110119,Abbey Road,2023-06-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.69
110119,Abbey Road,2023-06-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.59
110119,Abbey Road,2023-06-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
110119,Abbey Road,2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
110119,Abbey Road,2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
110119,Abbey Road,2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
110119,Abbey Road,2023-06-01T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-01T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-01T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-01T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.81
110119,Abbey Road,2023-06-01T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.08
110119,Abbey Road,2023-06-01T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.21
110119,Abbey Road,2023-06-01T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,11.9
110119,Abbey Road,2023-06-01T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
110119,Abbey Road,2023-06-01T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.4
110119,Abbey Road,2023-06-01T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.5
110119,Abbey Road,2023-06-01T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-01T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-01T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-01T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110119,Abbey Road,2023-06-01T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.42
110119,Abbey Road,2023-06-01T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.04
110119,Abbey Road,2023-06-01T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-01T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-01T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-01T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110119,Abbey Road,2023-06-01T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-01T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-01T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-01T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.98
110119,Abbey Road,2023-06-01T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.15
110119,Abbey Road,2023-06-01T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.45
110119,Abbey Road,2023-06-01T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
110119,Abbey Road,2023-06-01T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-01T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.0
110119,Abbey Road,2023-06-01T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110119,Abbey Road,2023-06-01T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.41
110119,Abbey Road,2023-06-01T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-01T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-01T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.68
110119,Abbey Road,2023-06-01T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.91
110119,Abbey Road,2023-06-01T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.35
110119,Abbey Road,2023-06-01T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
110119,Abbey Road,2023-06-01T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110119,Abbey Road,2023-06-01T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
110119,Abbey Road,2023-06-01T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
110119,Abbey Road,2023-06-01T22:10:00.000+00:00,transformer,,Temperature,C,31.1
110119,Abbey Road,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110119,Abbey Road,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
110119,Abbey Road,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110119,Abbey Road,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
110119,Abbey Road,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110119,Abbey Road,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
110119,Abbey Road,2023-06-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
110119,Abbey Road,2023-06-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
110119,Abbey Road,2023-06-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
110119,Abbey Road,2023-06-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.17
110119,Abbey Road,2023-06-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.8
110119,Abbey Road,2023-06-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.67
110119,Abbey Road,2023-06-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
110119,Abbey Road,2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
110119,Abbey Road,2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
110119,Abbey Road,2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
110119,Abbey Road,2023-06-01T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-01T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-01T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-01T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.81
110119,Abbey Road,2023-06-01T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.28
110119,Abbey Road,2023-06-01T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.4
110119,Abbey Road,2023-06-01T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,8.9
110119,Abbey Road,2023-06-01T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110119,Abbey Road,2023-06-01T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.0
110119,Abbey Road,2023-06-01T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.2
110119,Abbey Road,2023-06-01T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-01T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-01T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-01T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.36
110119,Abbey Road,2023-06-01T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110119,Abbey Road,2023-06-01T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.2
110119,Abbey Road,2023-06-01T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
110119,Abbey Road,2023-06-01T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-01T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110119,Abbey Road,2023-06-01T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
110119,Abbey Road,2023-06-01T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-01T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-01T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110119,Abbey Road,2023-06-01T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.99
110119,Abbey Road,2023-06-01T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.19
110119,Abbey Road,2023-06-01T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.23
110119,Abbey Road,2023-06-01T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
110119,Abbey Road,2023-06-01T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-01T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.8
110119,Abbey Road,2023-06-01T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110119,Abbey Road,2023-06-01T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.42
110119,Abbey Road,2023-06-01T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-01T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-01T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.02
110119,Abbey Road,2023-06-01T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.67
110119,Abbey Road,2023-06-01T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.93
110119,Abbey Road,2023-06-01T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
110119,Abbey Road,2023-06-01T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110119,Abbey Road,2023-06-01T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
110119,Abbey Road,2023-06-01T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
110119,Abbey Road,2023-06-01T22:00:00.000+00:00,transformer,,Temperature,C,31.2
110119,Abbey Road,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110119,Abbey Road,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
110119,Abbey Road,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110119,Abbey Road,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
110119,Abbey Road,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110119,Abbey Road,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
110119,Abbey Road,2023-06-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
110119,Abbey Road,2023-06-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
110119,Abbey Road,2023-06-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
110119,Abbey Road,2023-06-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.44
110119,Abbey Road,2023-06-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.87
110119,Abbey Road,2023-06-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.13
110119,Abbey Road,2023-06-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
110119,Abbey Road,2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
110119,Abbey Road,2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
110119,Abbey Road,2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
110119,Abbey Road,2023-06-01T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-01T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-01T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-01T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.71
110119,Abbey Road,2023-06-01T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.43
110119,Abbey Road,2023-06-01T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.69
110119,Abbey Road,2023-06-01T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.9
110119,Abbey Road,2023-06-01T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110119,Abbey Road,2023-06-01T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.5
110119,Abbey Road,2023-06-01T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.2
110119,Abbey Road,2023-06-01T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-01T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-01T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-01T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110119,Abbey Road,2023-06-01T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110119,Abbey Road,2023-06-01T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.37
110119,Abbey Road,2023-06-01T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-01T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-01T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-01T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110119,Abbey Road,2023-06-01T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-01T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-01T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-01T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-01T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.73
110119,Abbey Road,2023-06-01T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.08
110119,Abbey Road,2023-06-01T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110119,Abbey Road,2023-06-01T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-01T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110119,Abbey Road,2023-06-01T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
110119,Abbey Road,2023-06-01T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.97
110119,Abbey Road,2023-06-01T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-01T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-01T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.16
110119,Abbey Road,2023-06-01T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.09
110119,Abbey Road,2023-06-01T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.43
110119,Abbey Road,2023-06-01T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110119,Abbey Road,2023-06-01T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.9
110119,Abbey Road,2023-06-01T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
110119,Abbey Road,2023-06-01T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110119,Abbey Road,2023-06-01T21:50:00.000+00:00,transformer,,Temperature,C,31.3
110119,Abbey Road,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110119,Abbey Road,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
110119,Abbey Road,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110119,Abbey Road,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
110119,Abbey Road,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110119,Abbey Road,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
110119,Abbey Road,2023-06-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
110119,Abbey Road,2023-06-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
110119,Abbey Road,2023-06-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
110119,Abbey Road,2023-06-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.31
110119,Abbey Road,2023-06-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.78
110119,Abbey Road,2023-06-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.82
110119,Abbey Road,2023-06-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
110119,Abbey Road,2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
110119,Abbey Road,2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
110119,Abbey Road,2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
110119,Abbey Road,2023-06-01T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-01T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-01T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-01T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.77
110119,Abbey Road,2023-06-01T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.42
110119,Abbey Road,2023-06-01T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.38
110119,Abbey Road,2023-06-01T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.1
110119,Abbey Road,2023-06-01T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110119,Abbey Road,2023-06-01T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.5
110119,Abbey Road,2023-06-01T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.5
110119,Abbey Road,2023-06-01T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-01T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-01T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-06-01T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110119,Abbey Road,2023-06-01T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.3
110119,Abbey Road,2023-06-01T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.07
110119,Abbey Road,2023-06-01T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110119,Abbey Road,2023-06-01T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-01T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-01T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110119,Abbey Road,2023-06-01T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-01T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-01T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-01T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.21
110119,Abbey Road,2023-06-01T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.53
110119,Abbey Road,2023-06-01T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.12
110119,Abbey Road,2023-06-01T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110119,Abbey Road,2023-06-01T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-01T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
110119,Abbey Road,2023-06-01T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
110119,Abbey Road,2023-06-01T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.1
110119,Abbey Road,2023-06-01T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-01T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-01T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.14
110119,Abbey Road,2023-06-01T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.27
110119,Abbey Road,2023-06-01T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.09
110119,Abbey Road,2023-06-01T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-01T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110119,Abbey Road,2023-06-01T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
110119,Abbey Road,2023-06-01T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
110119,Abbey Road,2023-06-01T21:40:00.000+00:00,transformer,,Temperature,C,31.4
110119,Abbey Road,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110119,Abbey Road,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
110119,Abbey Road,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110119,Abbey Road,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
110119,Abbey Road,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110119,Abbey Road,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
110119,Abbey Road,2023-06-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110119,Abbey Road,2023-06-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
110119,Abbey Road,2023-06-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
110119,Abbey Road,2023-06-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.32
110119,Abbey Road,2023-06-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.28
110119,Abbey Road,2023-06-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.77
110119,Abbey Road,2023-06-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
110119,Abbey Road,2023-06-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
110119,Abbey Road,2023-06-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
110119,Abbey Road,2023-06-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
110119,Abbey Road,2023-06-01T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-01T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-01T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-01T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.11
110119,Abbey Road,2023-06-01T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.38
110119,Abbey Road,2023-06-01T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.64
110119,Abbey Road,2023-06-01T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110119,Abbey Road,2023-06-01T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110119,Abbey Road,2023-06-01T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.4
110119,Abbey Road,2023-06-01T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.8
110119,Abbey Road,2023-06-01T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-01T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-01T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-01T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.34
110119,Abbey Road,2023-06-01T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.32
110119,Abbey Road,2023-06-01T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.22
110119,Abbey Road,2023-06-01T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110119,Abbey Road,2023-06-01T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-01T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-01T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110119,Abbey Road,2023-06-01T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-01T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-01T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-01T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-01T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.01
110119,Abbey Road,2023-06-01T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.49
110119,Abbey Road,2023-06-01T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110119,Abbey Road,2023-06-01T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-01T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
110119,Abbey Road,2023-06-01T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
110119,Abbey Road,2023-06-01T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.47
110119,Abbey Road,2023-06-01T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-01T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-01T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.39
110119,Abbey Road,2023-06-01T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.05
110119,Abbey Road,2023-06-01T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.15
110119,Abbey Road,2023-06-01T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110119,Abbey Road,2023-06-01T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110119,Abbey Road,2023-06-01T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110119,Abbey Road,2023-06-01T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
110119,Abbey Road,2023-06-01T21:30:00.000+00:00,transformer,,Temperature,C,31.4
110119,Abbey Road,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
110119,Abbey Road,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110119,Abbey Road,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
110119,Abbey Road,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110119,Abbey Road,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
110119,Abbey Road,2023-06-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
110119,Abbey Road,2023-06-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
110119,Abbey Road,2023-06-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
110119,Abbey Road,2023-06-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.85
110119,Abbey Road,2023-06-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.78
110119,Abbey Road,2023-06-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.07
110119,Abbey Road,2023-06-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
110119,Abbey Road,2023-06-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
110119,Abbey Road,2023-06-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
110119,Abbey Road,2023-06-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
110119,Abbey Road,2023-06-01T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-01T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-01T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-01T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.53
110119,Abbey Road,2023-06-01T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.39
110119,Abbey Road,2023-06-01T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.47
110119,Abbey Road,2023-06-01T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.7
110119,Abbey Road,2023-06-01T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
110119,Abbey Road,2023-06-01T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.6
110119,Abbey Road,2023-06-01T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.3
110119,Abbey Road,2023-06-01T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-01T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-01T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-01T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110119,Abbey Road,2023-06-01T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110119,Abbey Road,2023-06-01T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.19
110119,Abbey Road,2023-06-01T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110119,Abbey Road,2023-06-01T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-01T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-06-01T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110119,Abbey Road,2023-06-01T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-01T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-01T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-01T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-01T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.03
110119,Abbey Road,2023-06-01T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.72
110119,Abbey Road,2023-06-01T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110119,Abbey Road,2023-06-01T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-01T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110119,Abbey Road,2023-06-01T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110119,Abbey Road,2023-06-01T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.26
110119,Abbey Road,2023-06-01T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-01T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-01T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.67
110119,Abbey Road,2023-06-01T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.2
110119,Abbey Road,2023-06-01T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.87
110119,Abbey Road,2023-06-01T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110119,Abbey Road,2023-06-01T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
110119,Abbey Road,2023-06-01T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
110119,Abbey Road,2023-06-01T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
110119,Abbey Road,2023-06-01T21:20:00.000+00:00,transformer,,Temperature,C,31.5
110119,Abbey Road,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
110119,Abbey Road,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110119,Abbey Road,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
110119,Abbey Road,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110119,Abbey Road,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
110119,Abbey Road,2023-06-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
110119,Abbey Road,2023-06-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
110119,Abbey Road,2023-06-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
110119,Abbey Road,2023-06-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.7
110119,Abbey Road,2023-06-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.47
110119,Abbey Road,2023-06-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.08
110119,Abbey Road,2023-06-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
110119,Abbey Road,2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
110119,Abbey Road,2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
110119,Abbey Road,2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
110119,Abbey Road,2023-06-01T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-01T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-01T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-01T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.43
110119,Abbey Road,2023-06-01T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.57
110119,Abbey Road,2023-06-01T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.54
110119,Abbey Road,2023-06-01T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-01T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110119,Abbey Road,2023-06-01T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.1
110119,Abbey Road,2023-06-01T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.0
110119,Abbey Road,2023-06-01T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-01T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-01T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-01T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110119,Abbey Road,2023-06-01T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110119,Abbey Road,2023-06-01T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.33
110119,Abbey Road,2023-06-01T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-01T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-01T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-06-01T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110119,Abbey Road,2023-06-01T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-01T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-01T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-01T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.41
110119,Abbey Road,2023-06-01T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.99
110119,Abbey Road,2023-06-01T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.77
110119,Abbey Road,2023-06-01T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110119,Abbey Road,2023-06-01T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110119,Abbey Road,2023-06-01T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110119,Abbey Road,2023-06-01T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
110119,Abbey Road,2023-06-01T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-01T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-01T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-01T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.26
110119,Abbey Road,2023-06-01T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.67
110119,Abbey Road,2023-06-01T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.69
110119,Abbey Road,2023-06-01T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110119,Abbey Road,2023-06-01T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
110119,Abbey Road,2023-06-01T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110119,Abbey Road,2023-06-01T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
110119,Abbey Road,2023-06-01T21:10:00.000+00:00,transformer,,Temperature,C,31.6
110119,Abbey Road,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110119,Abbey Road,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
110119,Abbey Road,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110119,Abbey Road,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
110119,Abbey Road,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110119,Abbey Road,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
110119,Abbey Road,2023-06-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
110119,Abbey Road,2023-06-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
110119,Abbey Road,2023-06-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
110119,Abbey Road,2023-06-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.72
110119,Abbey Road,2023-06-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.79
110119,Abbey Road,2023-06-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.97
110119,Abbey Road,2023-06-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
110119,Abbey Road,2023-06-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
110119,Abbey Road,2023-06-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
110119,Abbey Road,2023-06-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
110119,Abbey Road,2023-06-01T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-01T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-01T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-01T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.43
110119,Abbey Road,2023-06-01T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.48
110119,Abbey Road,2023-06-01T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.14
110119,Abbey Road,2023-06-01T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-01T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110119,Abbey Road,2023-06-01T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.9
110119,Abbey Road,2023-06-01T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.4
110119,Abbey Road,2023-06-01T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-01T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-01T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-01T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.41
110119,Abbey Road,2023-06-01T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110119,Abbey Road,2023-06-01T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.52
110119,Abbey Road,2023-06-01T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-06-01T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-01T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-01T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110119,Abbey Road,2023-06-01T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-01T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-01T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-01T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.54
110119,Abbey Road,2023-06-01T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.11
110119,Abbey Road,2023-06-01T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.48
110119,Abbey Road,2023-06-01T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110119,Abbey Road,2023-06-01T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110119,Abbey Road,2023-06-01T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110119,Abbey Road,2023-06-01T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
110119,Abbey Road,2023-06-01T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.19
110119,Abbey Road,2023-06-01T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-01T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-01T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.41
110119,Abbey Road,2023-06-01T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.19
110119,Abbey Road,2023-06-01T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.4
110119,Abbey Road,2023-06-01T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110119,Abbey Road,2023-06-01T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
110119,Abbey Road,2023-06-01T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110119,Abbey Road,2023-06-01T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110119,Abbey Road,2023-06-01T21:00:00.000+00:00,transformer,,Temperature,C,31.7
110119,Abbey Road,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110119,Abbey Road,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
110119,Abbey Road,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110119,Abbey Road,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
110119,Abbey Road,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110119,Abbey Road,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
110119,Abbey Road,2023-06-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
110119,Abbey Road,2023-06-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
110119,Abbey Road,2023-06-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
110119,Abbey Road,2023-06-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.98
110119,Abbey Road,2023-06-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
110119,Abbey Road,2023-06-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.78
110119,Abbey Road,2023-06-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
110119,Abbey Road,2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
110119,Abbey Road,2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
110119,Abbey Road,2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
110119,Abbey Road,2023-06-01T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-01T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-01T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-01T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.1
110119,Abbey Road,2023-06-01T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.22
110119,Abbey Road,2023-06-01T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.81
110119,Abbey Road,2023-06-01T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110119,Abbey Road,2023-06-01T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110119,Abbey Road,2023-06-01T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.2
110119,Abbey Road,2023-06-01T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.2
110119,Abbey Road,2023-06-01T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-01T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-01T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-01T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.13
110119,Abbey Road,2023-06-01T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110119,Abbey Road,2023-06-01T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.17
110119,Abbey Road,2023-06-01T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110119,Abbey Road,2023-06-01T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-01T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-01T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110119,Abbey Road,2023-06-01T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-01T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-01T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-01T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.38
110119,Abbey Road,2023-06-01T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.19
110119,Abbey Road,2023-06-01T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.72
110119,Abbey Road,2023-06-01T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
110119,Abbey Road,2023-06-01T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110119,Abbey Road,2023-06-01T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110119,Abbey Road,2023-06-01T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
110119,Abbey Road,2023-06-01T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.48
110119,Abbey Road,2023-06-01T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-01T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-01T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.4
110119,Abbey Road,2023-06-01T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.63
110119,Abbey Road,2023-06-01T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.29
110119,Abbey Road,2023-06-01T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110119,Abbey Road,2023-06-01T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110119,Abbey Road,2023-06-01T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
110119,Abbey Road,2023-06-01T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
110119,Abbey Road,2023-06-01T20:50:00.000+00:00,transformer,,Temperature,C,31.8
110119,Abbey Road,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110119,Abbey Road,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
110119,Abbey Road,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110119,Abbey Road,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
110119,Abbey Road,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110119,Abbey Road,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
110119,Abbey Road,2023-06-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
110119,Abbey Road,2023-06-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
110119,Abbey Road,2023-06-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
110119,Abbey Road,2023-06-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.08
110119,Abbey Road,2023-06-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.36
110119,Abbey Road,2023-06-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.1
110119,Abbey Road,2023-06-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
110119,Abbey Road,2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
110119,Abbey Road,2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
110119,Abbey Road,2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
110119,Abbey Road,2023-06-01T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-01T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-01T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-01T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.29
110119,Abbey Road,2023-06-01T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.55
110119,Abbey Road,2023-06-01T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.49
110119,Abbey Road,2023-06-01T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.8
110119,Abbey Road,2023-06-01T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
