Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-01T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.2
110119,Abbey Road,2023-06-01T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.6
110119,Abbey Road,2023-06-01T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-01T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-01T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-01T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.98
110119,Abbey Road,2023-06-01T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.84
110119,Abbey Road,2023-06-01T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.21
110119,Abbey Road,2023-06-01T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110119,Abbey Road,2023-06-01T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-01T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-06-01T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110119,Abbey Road,2023-06-01T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-01T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-01T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-01T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-01T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.74
110119,Abbey Road,2023-06-01T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.85
110119,Abbey Road,2023-06-01T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110119,Abbey Road,2023-06-01T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-01T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
110119,Abbey Road,2023-06-01T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.3
110119,Abbey Road,2023-06-01T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.93
110119,Abbey Road,2023-06-01T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-01T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-01T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.92
110119,Abbey Road,2023-06-01T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.71
110119,Abbey Road,2023-06-01T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.06
110119,Abbey Road,2023-06-01T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110119,Abbey Road,2023-06-01T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110119,Abbey Road,2023-06-01T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110119,Abbey Road,2023-06-01T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.1
110119,Abbey Road,2023-06-01T20:40:00.000+00:00,transformer,,Temperature,C,31.8
110119,Abbey Road,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110119,Abbey Road,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
110119,Abbey Road,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110119,Abbey Road,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
110119,Abbey Road,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110119,Abbey Road,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
110119,Abbey Road,2023-06-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
110119,Abbey Road,2023-06-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
110119,Abbey Road,2023-06-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
110119,Abbey Road,2023-06-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.69
110119,Abbey Road,2023-06-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.62
110119,Abbey Road,2023-06-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.29
110119,Abbey Road,2023-06-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
110119,Abbey Road,2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
110119,Abbey Road,2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
110119,Abbey Road,2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
110119,Abbey Road,2023-06-01T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-01T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-01T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-01T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.7
110119,Abbey Road,2023-06-01T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.0
110119,Abbey Road,2023-06-01T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.09
110119,Abbey Road,2023-06-01T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-06-01T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110119,Abbey Road,2023-06-01T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.2
110119,Abbey Road,2023-06-01T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.2
110119,Abbey Road,2023-06-01T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-01T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-01T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-01T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110119,Abbey Road,2023-06-01T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.78
110119,Abbey Road,2023-06-01T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.24
110119,Abbey Road,2023-06-01T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110119,Abbey Road,2023-06-01T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-01T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
110119,Abbey Road,2023-06-01T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110119,Abbey Road,2023-06-01T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-01T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-01T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-01T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.07
110119,Abbey Road,2023-06-01T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.96
110119,Abbey Road,2023-06-01T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.38
110119,Abbey Road,2023-06-01T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
110119,Abbey Road,2023-06-01T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-01T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110119,Abbey Road,2023-06-01T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
110119,Abbey Road,2023-06-01T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.12
110119,Abbey Road,2023-06-01T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-01T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-01T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.08
110119,Abbey Road,2023-06-01T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.32
110119,Abbey Road,2023-06-01T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.19
110119,Abbey Road,2023-06-01T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-01T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
110119,Abbey Road,2023-06-01T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
110119,Abbey Road,2023-06-01T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
110119,Abbey Road,2023-06-01T20:30:00.000+00:00,transformer,,Temperature,C,31.9
110119,Abbey Road,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110119,Abbey Road,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
110119,Abbey Road,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110119,Abbey Road,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
110119,Abbey Road,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110119,Abbey Road,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
110119,Abbey Road,2023-06-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
110119,Abbey Road,2023-06-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
110119,Abbey Road,2023-06-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
110119,Abbey Road,2023-06-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.94
110119,Abbey Road,2023-06-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.34
110119,Abbey Road,2023-06-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.36
110119,Abbey Road,2023-06-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
110119,Abbey Road,2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
110119,Abbey Road,2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
110119,Abbey Road,2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
110119,Abbey Road,2023-06-01T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-01T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-01T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-01T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.85
110119,Abbey Road,2023-06-01T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.36
110119,Abbey Road,2023-06-01T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.77
110119,Abbey Road,2023-06-01T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.5
110119,Abbey Road,2023-06-01T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
110119,Abbey Road,2023-06-01T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.3
110119,Abbey Road,2023-06-01T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.8
110119,Abbey Road,2023-06-01T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-01T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-01T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-01T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110119,Abbey Road,2023-06-01T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.01
110119,Abbey Road,2023-06-01T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.39
110119,Abbey Road,2023-06-01T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-06-01T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-01T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110119,Abbey Road,2023-06-01T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110119,Abbey Road,2023-06-01T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-01T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-01T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-01T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.94
110119,Abbey Road,2023-06-01T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.97
110119,Abbey Road,2023-06-01T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.9
110119,Abbey Road,2023-06-01T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110119,Abbey Road,2023-06-01T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-01T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110119,Abbey Road,2023-06-01T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110119,Abbey Road,2023-06-01T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.91
110119,Abbey Road,2023-06-01T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-01T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-01T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.77
110119,Abbey Road,2023-06-01T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.29
110119,Abbey Road,2023-06-01T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.04
110119,Abbey Road,2023-06-01T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
110119,Abbey Road,2023-06-01T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110119,Abbey Road,2023-06-01T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
110119,Abbey Road,2023-06-01T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
110119,Abbey Road,2023-06-01T20:20:00.000+00:00,transformer,,Temperature,C,32.0
110119,Abbey Road,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110119,Abbey Road,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
110119,Abbey Road,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110119,Abbey Road,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
110119,Abbey Road,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110119,Abbey Road,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
110119,Abbey Road,2023-06-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
110119,Abbey Road,2023-06-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
110119,Abbey Road,2023-06-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
110119,Abbey Road,2023-06-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.93
110119,Abbey Road,2023-06-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.15
110119,Abbey Road,2023-06-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.36
110119,Abbey Road,2023-06-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
110119,Abbey Road,2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
110119,Abbey Road,2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
110119,Abbey Road,2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
110119,Abbey Road,2023-06-01T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-01T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-01T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-01T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.6
110119,Abbey Road,2023-06-01T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.25
110119,Abbey Road,2023-06-01T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.05
110119,Abbey Road,2023-06-01T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.6
110119,Abbey Road,2023-06-01T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110119,Abbey Road,2023-06-01T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.8
110119,Abbey Road,2023-06-01T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.2
110119,Abbey Road,2023-06-01T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-01T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-01T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-01T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.84
110119,Abbey Road,2023-06-01T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.73
110119,Abbey Road,2023-06-01T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.23
110119,Abbey Road,2023-06-01T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110119,Abbey Road,2023-06-01T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-01T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-06-01T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
110119,Abbey Road,2023-06-01T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-01T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-01T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-01T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.01
110119,Abbey Road,2023-06-01T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.14
110119,Abbey Road,2023-06-01T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.01
110119,Abbey Road,2023-06-01T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110119,Abbey Road,2023-06-01T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-01T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110119,Abbey Road,2023-06-01T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
110119,Abbey Road,2023-06-01T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.87
110119,Abbey Road,2023-06-01T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-01T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-01T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.0
110119,Abbey Road,2023-06-01T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.99
110119,Abbey Road,2023-06-01T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.02
110119,Abbey Road,2023-06-01T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-01T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
110119,Abbey Road,2023-06-01T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
110119,Abbey Road,2023-06-01T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110119,Abbey Road,2023-06-01T20:10:00.000+00:00,transformer,,Temperature,C,32.1
110119,Abbey Road,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110119,Abbey Road,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
110119,Abbey Road,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110119,Abbey Road,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
110119,Abbey Road,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110119,Abbey Road,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
110119,Abbey Road,2023-06-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
110119,Abbey Road,2023-06-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
110119,Abbey Road,2023-06-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
110119,Abbey Road,2023-06-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.26
110119,Abbey Road,2023-06-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.4
110119,Abbey Road,2023-06-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.76
110119,Abbey Road,2023-06-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
110119,Abbey Road,2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
110119,Abbey Road,2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
110119,Abbey Road,2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
110119,Abbey Road,2023-06-01T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-01T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-01T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-01T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.13
110119,Abbey Road,2023-06-01T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.36
110119,Abbey Road,2023-06-01T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.49
110119,Abbey Road,2023-06-01T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.0
110119,Abbey Road,2023-06-01T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110119,Abbey Road,2023-06-01T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.4
110119,Abbey Road,2023-06-01T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.0
110119,Abbey Road,2023-06-01T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-01T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-01T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-01T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.81
110119,Abbey Road,2023-06-01T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.96
110119,Abbey Road,2023-06-01T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.11
110119,Abbey Road,2023-06-01T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-01T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
110119,Abbey Road,2023-06-01T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110119,Abbey Road,2023-06-01T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110119,Abbey Road,2023-06-01T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-01T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-01T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-01T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-01T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.74
110119,Abbey Road,2023-06-01T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.43
110119,Abbey Road,2023-06-01T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.9
110119,Abbey Road,2023-06-01T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-01T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110119,Abbey Road,2023-06-01T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.5
110119,Abbey Road,2023-06-01T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.22
110119,Abbey Road,2023-06-01T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-01T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-01T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.97
110119,Abbey Road,2023-06-01T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.28
110119,Abbey Road,2023-06-01T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.2
110119,Abbey Road,2023-06-01T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-01T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110119,Abbey Road,2023-06-01T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110119,Abbey Road,2023-06-01T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110119,Abbey Road,2023-06-01T20:00:00.000+00:00,transformer,,Temperature,C,32.2
110119,Abbey Road,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110119,Abbey Road,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
110119,Abbey Road,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110119,Abbey Road,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
110119,Abbey Road,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110119,Abbey Road,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
110119,Abbey Road,2023-06-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
110119,Abbey Road,2023-06-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
110119,Abbey Road,2023-06-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
110119,Abbey Road,2023-06-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.27
110119,Abbey Road,2023-06-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.78
110119,Abbey Road,2023-06-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.8
110119,Abbey Road,2023-06-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
110119,Abbey Road,2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
110119,Abbey Road,2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
110119,Abbey Road,2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
110119,Abbey Road,2023-06-01T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-01T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-01T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-01T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.7
110119,Abbey Road,2023-06-01T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.45
110119,Abbey Road,2023-06-01T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.44
110119,Abbey Road,2023-06-01T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.7
110119,Abbey Road,2023-06-01T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110119,Abbey Road,2023-06-01T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.6
110119,Abbey Road,2023-06-01T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.5
110119,Abbey Road,2023-06-01T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-01T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-01T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-01T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110119,Abbey Road,2023-06-01T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.05
110119,Abbey Road,2023-06-01T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.37
110119,Abbey Road,2023-06-01T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-06-01T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-01T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110119,Abbey Road,2023-06-01T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110119,Abbey Road,2023-06-01T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-01T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-01T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-01T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.06
110119,Abbey Road,2023-06-01T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.67
110119,Abbey Road,2023-06-01T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.5
110119,Abbey Road,2023-06-01T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
110119,Abbey Road,2023-06-01T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-01T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110119,Abbey Road,2023-06-01T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.5
110119,Abbey Road,2023-06-01T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.06
110119,Abbey Road,2023-06-01T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-01T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-01T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.13
110119,Abbey Road,2023-06-01T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.84
110119,Abbey Road,2023-06-01T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.78
110119,Abbey Road,2023-06-01T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110119,Abbey Road,2023-06-01T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
110119,Abbey Road,2023-06-01T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
110119,Abbey Road,2023-06-01T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.1
110119,Abbey Road,2023-06-01T19:50:00.000+00:00,transformer,,Temperature,C,32.3
110119,Abbey Road,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110119,Abbey Road,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
110119,Abbey Road,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110119,Abbey Road,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
110119,Abbey Road,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110119,Abbey Road,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
110119,Abbey Road,2023-06-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
110119,Abbey Road,2023-06-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
110119,Abbey Road,2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
110119,Abbey Road,2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.81
110119,Abbey Road,2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.1
110119,Abbey Road,2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.55
110119,Abbey Road,2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
110119,Abbey Road,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
110119,Abbey Road,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
110119,Abbey Road,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
110119,Abbey Road,2023-06-01T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-01T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-01T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-01T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.34
110119,Abbey Road,2023-06-01T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.32
110119,Abbey Road,2023-06-01T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.38
110119,Abbey Road,2023-06-01T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,10.4
110119,Abbey Road,2023-06-01T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110119,Abbey Road,2023-06-01T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.5
110119,Abbey Road,2023-06-01T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.0
110119,Abbey Road,2023-06-01T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-01T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-01T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-01T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-01T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110119,Abbey Road,2023-06-01T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.68
110119,Abbey Road,2023-06-01T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110119,Abbey Road,2023-06-01T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-01T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-01T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110119,Abbey Road,2023-06-01T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-01T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-01T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-01T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.1
110119,Abbey Road,2023-06-01T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.25
110119,Abbey Road,2023-06-01T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.79
110119,Abbey Road,2023-06-01T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110119,Abbey Road,2023-06-01T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-01T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110119,Abbey Road,2023-06-01T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
110119,Abbey Road,2023-06-01T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.47
110119,Abbey Road,2023-06-01T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-01T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-01T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.06
110119,Abbey Road,2023-06-01T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.64
110119,Abbey Road,2023-06-01T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.13
110119,Abbey Road,2023-06-01T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
110119,Abbey Road,2023-06-01T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
110119,Abbey Road,2023-06-01T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
110119,Abbey Road,2023-06-01T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
110119,Abbey Road,2023-06-01T19:40:00.000+00:00,transformer,,Temperature,C,32.3
110119,Abbey Road,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110119,Abbey Road,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
110119,Abbey Road,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110119,Abbey Road,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
110119,Abbey Road,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110119,Abbey Road,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
110119,Abbey Road,2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
110119,Abbey Road,2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
110119,Abbey Road,2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
110119,Abbey Road,2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.12
110119,Abbey Road,2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.09
110119,Abbey Road,2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.38
110119,Abbey Road,2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
110119,Abbey Road,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
110119,Abbey Road,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
110119,Abbey Road,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
110119,Abbey Road,2023-06-01T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-01T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-01T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-01T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.0
110119,Abbey Road,2023-06-01T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.4
110119,Abbey Road,2023-06-01T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.08
110119,Abbey Road,2023-06-01T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.1
110119,Abbey Road,2023-06-01T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110119,Abbey Road,2023-06-01T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.2
110119,Abbey Road,2023-06-01T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
110119,Abbey Road,2023-06-01T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-01T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-01T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-01T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.38
110119,Abbey Road,2023-06-01T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110119,Abbey Road,2023-06-01T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.47
110119,Abbey Road,2023-06-01T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
110119,Abbey Road,2023-06-01T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-01T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-06-01T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
110119,Abbey Road,2023-06-01T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-01T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-01T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-01T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.08
110119,Abbey Road,2023-06-01T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.8
110119,Abbey Road,2023-06-01T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.52
110119,Abbey Road,2023-06-01T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
110119,Abbey Road,2023-06-01T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-01T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110119,Abbey Road,2023-06-01T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
110119,Abbey Road,2023-06-01T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.88
110119,Abbey Road,2023-06-01T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-01T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-01T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.66
110119,Abbey Road,2023-06-01T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.64
110119,Abbey Road,2023-06-01T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.89
110119,Abbey Road,2023-06-01T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110119,Abbey Road,2023-06-01T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110119,Abbey Road,2023-06-01T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
110119,Abbey Road,2023-06-01T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
110119,Abbey Road,2023-06-01T19:30:00.000+00:00,transformer,,Temperature,C,32.4
110119,Abbey Road,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110119,Abbey Road,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
110119,Abbey Road,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110119,Abbey Road,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
110119,Abbey Road,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110119,Abbey Road,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
110119,Abbey Road,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
110119,Abbey Road,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
110119,Abbey Road,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.14
110119,Abbey Road,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.88
110119,Abbey Road,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.26
110119,Abbey Road,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
110119,Abbey Road,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
110119,Abbey Road,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
110119,Abbey Road,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
110119,Abbey Road,2023-06-01T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-01T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-01T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-01T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.78
110119,Abbey Road,2023-06-01T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.52
110119,Abbey Road,2023-06-01T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.21
110119,Abbey Road,2023-06-01T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.2
110119,Abbey Road,2023-06-01T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110119,Abbey Road,2023-06-01T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.6
110119,Abbey Road,2023-06-01T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.3
110119,Abbey Road,2023-06-01T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-01T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-01T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-01T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110119,Abbey Road,2023-06-01T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.82
110119,Abbey Road,2023-06-01T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.59
110119,Abbey Road,2023-06-01T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-06-01T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-01T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110119,Abbey Road,2023-06-01T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110119,Abbey Road,2023-06-01T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-01T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-01T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-01T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.98
110119,Abbey Road,2023-06-01T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.61
110119,Abbey Road,2023-06-01T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.71
110119,Abbey Road,2023-06-01T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110119,Abbey Road,2023-06-01T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-01T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110119,Abbey Road,2023-06-01T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110119,Abbey Road,2023-06-01T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.93
110119,Abbey Road,2023-06-01T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-01T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-01T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.55
110119,Abbey Road,2023-06-01T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.16
110119,Abbey Road,2023-06-01T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.99
110119,Abbey Road,2023-06-01T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
110119,Abbey Road,2023-06-01T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110119,Abbey Road,2023-06-01T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
110119,Abbey Road,2023-06-01T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
110119,Abbey Road,2023-06-01T19:20:00.000+00:00,transformer,,Temperature,C,32.4
110119,Abbey Road,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110119,Abbey Road,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
110119,Abbey Road,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110119,Abbey Road,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
110119,Abbey Road,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110119,Abbey Road,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
110119,Abbey Road,2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
110119,Abbey Road,2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
110119,Abbey Road,2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
110119,Abbey Road,2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.78
110119,Abbey Road,2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.41
110119,Abbey Road,2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.38
110119,Abbey Road,2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
110119,Abbey Road,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
110119,Abbey Road,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
110119,Abbey Road,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
110119,Abbey Road,2023-06-01T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-01T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-01T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-01T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.19
110119,Abbey Road,2023-06-01T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.14
110119,Abbey Road,2023-06-01T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.89
110119,Abbey Road,2023-06-01T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-01T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-01T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.5
110119,Abbey Road,2023-06-01T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.3
110119,Abbey Road,2023-06-01T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-01T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-01T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-01T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.86
110119,Abbey Road,2023-06-01T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.21
110119,Abbey Road,2023-06-01T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.12
110119,Abbey Road,2023-06-01T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110119,Abbey Road,2023-06-01T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-01T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110119,Abbey Road,2023-06-01T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110119,Abbey Road,2023-06-01T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-01T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-01T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-01T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.9
110119,Abbey Road,2023-06-01T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.66
110119,Abbey Road,2023-06-01T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.22
110119,Abbey Road,2023-06-01T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110119,Abbey Road,2023-06-01T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-01T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110119,Abbey Road,2023-06-01T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
110119,Abbey Road,2023-06-01T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-01T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-01T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-01T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.97
110119,Abbey Road,2023-06-01T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.21
110119,Abbey Road,2023-06-01T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.34
110119,Abbey Road,2023-06-01T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
110119,Abbey Road,2023-06-01T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110119,Abbey Road,2023-06-01T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.3
110119,Abbey Road,2023-06-01T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
110119,Abbey Road,2023-06-01T19:10:00.000+00:00,transformer,,Temperature,C,32.5
110119,Abbey Road,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110119,Abbey Road,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
110119,Abbey Road,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110119,Abbey Road,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
110119,Abbey Road,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110119,Abbey Road,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
110119,Abbey Road,2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
110119,Abbey Road,2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
110119,Abbey Road,2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
110119,Abbey Road,2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.06
110119,Abbey Road,2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.39
110119,Abbey Road,2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.57
110119,Abbey Road,2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
110119,Abbey Road,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
110119,Abbey Road,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
110119,Abbey Road,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
110119,Abbey Road,2023-06-01T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-01T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-01T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
