Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-01T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.07
110119,Abbey Road,2023-06-01T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.14
110119,Abbey Road,2023-06-01T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.11
110119,Abbey Road,2023-06-01T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-06-01T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-01T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.4
110119,Abbey Road,2023-06-01T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-06-01T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-01T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-01T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-01T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110119,Abbey Road,2023-06-01T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.97
110119,Abbey Road,2023-06-01T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.72
110119,Abbey Road,2023-06-01T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-06-01T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-01T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110119,Abbey Road,2023-06-01T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
110119,Abbey Road,2023-06-01T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-01T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-01T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-01T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.05
110119,Abbey Road,2023-06-01T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.11
110119,Abbey Road,2023-06-01T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.57
110119,Abbey Road,2023-06-01T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110119,Abbey Road,2023-06-01T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-01T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110119,Abbey Road,2023-06-01T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110119,Abbey Road,2023-06-01T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.37
110119,Abbey Road,2023-06-01T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-01T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-01T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.17
110119,Abbey Road,2023-06-01T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.73
110119,Abbey Road,2023-06-01T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.35
110119,Abbey Road,2023-06-01T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110119,Abbey Road,2023-06-01T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110119,Abbey Road,2023-06-01T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
110119,Abbey Road,2023-06-01T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
110119,Abbey Road,2023-06-01T19:00:00.000+00:00,transformer,,Temperature,C,32.5
110119,Abbey Road,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110119,Abbey Road,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
110119,Abbey Road,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110119,Abbey Road,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
110119,Abbey Road,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110119,Abbey Road,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
110119,Abbey Road,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
110119,Abbey Road,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
110119,Abbey Road,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
110119,Abbey Road,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.58
110119,Abbey Road,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.61
110119,Abbey Road,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.18
110119,Abbey Road,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
110119,Abbey Road,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
110119,Abbey Road,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
110119,Abbey Road,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
110119,Abbey Road,2023-06-01T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-01T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-01T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-01T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-01T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.3
110119,Abbey Road,2023-06-01T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.05
110119,Abbey Road,2023-06-01T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,10.7
110119,Abbey Road,2023-06-01T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-01T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.0
110119,Abbey Road,2023-06-01T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.3
110119,Abbey Road,2023-06-01T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-01T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-01T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-01T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110119,Abbey Road,2023-06-01T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110119,Abbey Road,2023-06-01T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.87
110119,Abbey Road,2023-06-01T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
110119,Abbey Road,2023-06-01T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110119,Abbey Road,2023-06-01T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110119,Abbey Road,2023-06-01T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
110119,Abbey Road,2023-06-01T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-01T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-01T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-06-01T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.86
110119,Abbey Road,2023-06-01T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.86
110119,Abbey Road,2023-06-01T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.38
110119,Abbey Road,2023-06-01T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110119,Abbey Road,2023-06-01T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-01T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110119,Abbey Road,2023-06-01T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
110119,Abbey Road,2023-06-01T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.66
110119,Abbey Road,2023-06-01T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-01T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-01T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.66
110119,Abbey Road,2023-06-01T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.24
110119,Abbey Road,2023-06-01T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.84
110119,Abbey Road,2023-06-01T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110119,Abbey Road,2023-06-01T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
110119,Abbey Road,2023-06-01T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
110119,Abbey Road,2023-06-01T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
110119,Abbey Road,2023-06-01T18:50:00.000+00:00,transformer,,Temperature,C,32.6
110119,Abbey Road,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110119,Abbey Road,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
110119,Abbey Road,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110119,Abbey Road,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
110119,Abbey Road,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110119,Abbey Road,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
110119,Abbey Road,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
110119,Abbey Road,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
110119,Abbey Road,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
110119,Abbey Road,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.09
110119,Abbey Road,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.02
110119,Abbey Road,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.43
110119,Abbey Road,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
110119,Abbey Road,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
110119,Abbey Road,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
110119,Abbey Road,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
110119,Abbey Road,2023-06-01T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-01T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-01T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-01T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.35
110119,Abbey Road,2023-06-01T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.49
110119,Abbey Road,2023-06-01T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.39
110119,Abbey Road,2023-06-01T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.0
110119,Abbey Road,2023-06-01T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110119,Abbey Road,2023-06-01T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.3
110119,Abbey Road,2023-06-01T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.4
110119,Abbey Road,2023-06-01T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-01T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-01T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-01T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110119,Abbey Road,2023-06-01T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110119,Abbey Road,2023-06-01T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.51
110119,Abbey Road,2023-06-01T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-01T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-01T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-01T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110119,Abbey Road,2023-06-01T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-01T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-01T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-01T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110119,Abbey Road,2023-06-01T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.24
110119,Abbey Road,2023-06-01T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
110119,Abbey Road,2023-06-01T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110119,Abbey Road,2023-06-01T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-01T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110119,Abbey Road,2023-06-01T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110119,Abbey Road,2023-06-01T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.54
110119,Abbey Road,2023-06-01T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-01T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-01T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.38
110119,Abbey Road,2023-06-01T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.57
110119,Abbey Road,2023-06-01T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.36
110119,Abbey Road,2023-06-01T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
110119,Abbey Road,2023-06-01T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
110119,Abbey Road,2023-06-01T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110119,Abbey Road,2023-06-01T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
110119,Abbey Road,2023-06-01T18:40:00.000+00:00,transformer,,Temperature,C,32.6
110119,Abbey Road,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110119,Abbey Road,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
110119,Abbey Road,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110119,Abbey Road,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
110119,Abbey Road,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110119,Abbey Road,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
110119,Abbey Road,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
110119,Abbey Road,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
110119,Abbey Road,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
110119,Abbey Road,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.07
110119,Abbey Road,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.38
110119,Abbey Road,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.27
110119,Abbey Road,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
110119,Abbey Road,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
110119,Abbey Road,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
110119,Abbey Road,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
110119,Abbey Road,2023-06-01T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-01T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-01T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-01T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.68
110119,Abbey Road,2023-06-01T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.19
110119,Abbey Road,2023-06-01T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.28
110119,Abbey Road,2023-06-01T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.8
110119,Abbey Road,2023-06-01T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110119,Abbey Road,2023-06-01T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.5
110119,Abbey Road,2023-06-01T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.4
110119,Abbey Road,2023-06-01T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-01T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-01T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-01T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110119,Abbey Road,2023-06-01T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110119,Abbey Road,2023-06-01T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.23
110119,Abbey Road,2023-06-01T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110119,Abbey Road,2023-06-01T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-01T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-01T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
110119,Abbey Road,2023-06-01T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-01T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-01T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-01T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
110119,Abbey Road,2023-06-01T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.5
110119,Abbey Road,2023-06-01T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.42
110119,Abbey Road,2023-06-01T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110119,Abbey Road,2023-06-01T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-01T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110119,Abbey Road,2023-06-01T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110119,Abbey Road,2023-06-01T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.25
110119,Abbey Road,2023-06-01T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-01T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-01T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.46
110119,Abbey Road,2023-06-01T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.02
110119,Abbey Road,2023-06-01T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.22
110119,Abbey Road,2023-06-01T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110119,Abbey Road,2023-06-01T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
110119,Abbey Road,2023-06-01T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
110119,Abbey Road,2023-06-01T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
110119,Abbey Road,2023-06-01T18:30:00.000+00:00,transformer,,Temperature,C,32.7
110119,Abbey Road,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110119,Abbey Road,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
110119,Abbey Road,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110119,Abbey Road,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
110119,Abbey Road,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110119,Abbey Road,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
110119,Abbey Road,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
110119,Abbey Road,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
110119,Abbey Road,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
110119,Abbey Road,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.98
110119,Abbey Road,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.44
110119,Abbey Road,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.94
110119,Abbey Road,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
110119,Abbey Road,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
110119,Abbey Road,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
110119,Abbey Road,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
110119,Abbey Road,2023-06-01T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-01T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.08
110119,Abbey Road,2023-06-01T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-01T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110119,Abbey Road,2023-06-01T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.96
110119,Abbey Road,2023-06-01T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.68
110119,Abbey Road,2023-06-01T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.1
110119,Abbey Road,2023-06-01T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-01T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
110119,Abbey Road,2023-06-01T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-01T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-01T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-01T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-01T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110119,Abbey Road,2023-06-01T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.91
110119,Abbey Road,2023-06-01T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.95
110119,Abbey Road,2023-06-01T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110119,Abbey Road,2023-06-01T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-01T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
110119,Abbey Road,2023-06-01T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
110119,Abbey Road,2023-06-01T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-01T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-01T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-01T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
110119,Abbey Road,2023-06-01T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.44
110119,Abbey Road,2023-06-01T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.32
110119,Abbey Road,2023-06-01T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110119,Abbey Road,2023-06-01T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-01T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110119,Abbey Road,2023-06-01T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
110119,Abbey Road,2023-06-01T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.69
110119,Abbey Road,2023-06-01T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-01T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-01T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.38
110119,Abbey Road,2023-06-01T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.75
110119,Abbey Road,2023-06-01T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.72
110119,Abbey Road,2023-06-01T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110119,Abbey Road,2023-06-01T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
110119,Abbey Road,2023-06-01T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110119,Abbey Road,2023-06-01T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
110119,Abbey Road,2023-06-01T18:20:00.000+00:00,transformer,,Temperature,C,32.8
110119,Abbey Road,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110119,Abbey Road,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
110119,Abbey Road,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110119,Abbey Road,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
110119,Abbey Road,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110119,Abbey Road,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
110119,Abbey Road,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
110119,Abbey Road,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
110119,Abbey Road,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
110119,Abbey Road,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.41
110119,Abbey Road,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.43
110119,Abbey Road,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.66
110119,Abbey Road,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
110119,Abbey Road,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
110119,Abbey Road,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
110119,Abbey Road,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
110119,Abbey Road,2023-06-01T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-01T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-01T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-01T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.98
110119,Abbey Road,2023-06-01T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.68
110119,Abbey Road,2023-06-01T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.11
110119,Abbey Road,2023-06-01T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
110119,Abbey Road,2023-06-01T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-06-01T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.1
110119,Abbey Road,2023-06-01T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.6
110119,Abbey Road,2023-06-01T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-01T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-01T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-01T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110119,Abbey Road,2023-06-01T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110119,Abbey Road,2023-06-01T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.88
110119,Abbey Road,2023-06-01T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
110119,Abbey Road,2023-06-01T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-01T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-06-01T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.7
110119,Abbey Road,2023-06-01T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-01T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-01T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-01T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110119,Abbey Road,2023-06-01T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.29
110119,Abbey Road,2023-06-01T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.0
110119,Abbey Road,2023-06-01T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110119,Abbey Road,2023-06-01T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-01T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110119,Abbey Road,2023-06-01T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
110119,Abbey Road,2023-06-01T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.07
110119,Abbey Road,2023-06-01T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-01T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-01T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.4
110119,Abbey Road,2023-06-01T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.97
110119,Abbey Road,2023-06-01T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.42
110119,Abbey Road,2023-06-01T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
110119,Abbey Road,2023-06-01T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
110119,Abbey Road,2023-06-01T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
110119,Abbey Road,2023-06-01T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
110119,Abbey Road,2023-06-01T18:10:00.000+00:00,transformer,,Temperature,C,32.8
110119,Abbey Road,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110119,Abbey Road,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
110119,Abbey Road,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110119,Abbey Road,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
110119,Abbey Road,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110119,Abbey Road,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
110119,Abbey Road,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110119,Abbey Road,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
110119,Abbey Road,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
110119,Abbey Road,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.25
110119,Abbey Road,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.27
110119,Abbey Road,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.58
110119,Abbey Road,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
110119,Abbey Road,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
110119,Abbey Road,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
110119,Abbey Road,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
110119,Abbey Road,2023-06-01T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-01T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-01T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-01T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.82
110119,Abbey Road,2023-06-01T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.8
110119,Abbey Road,2023-06-01T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.91
110119,Abbey Road,2023-06-01T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.8
110119,Abbey Road,2023-06-01T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-01T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110119,Abbey Road,2023-06-01T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.8
110119,Abbey Road,2023-06-01T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-01T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-01T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-01T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110119,Abbey Road,2023-06-01T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110119,Abbey Road,2023-06-01T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.34
110119,Abbey Road,2023-06-01T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
110119,Abbey Road,2023-06-01T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-01T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-06-01T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.5
110119,Abbey Road,2023-06-01T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-01T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-01T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-01T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110119,Abbey Road,2023-06-01T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.05
110119,Abbey Road,2023-06-01T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.33
110119,Abbey Road,2023-06-01T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
110119,Abbey Road,2023-06-01T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-01T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-01T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
110119,Abbey Road,2023-06-01T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.06
110119,Abbey Road,2023-06-01T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-01T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-01T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.27
110119,Abbey Road,2023-06-01T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.27
110119,Abbey Road,2023-06-01T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.16
110119,Abbey Road,2023-06-01T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110119,Abbey Road,2023-06-01T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
110119,Abbey Road,2023-06-01T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
110119,Abbey Road,2023-06-01T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
110119,Abbey Road,2023-06-01T18:00:00.000+00:00,transformer,,Temperature,C,32.8
110119,Abbey Road,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110119,Abbey Road,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
110119,Abbey Road,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110119,Abbey Road,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
110119,Abbey Road,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110119,Abbey Road,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
110119,Abbey Road,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
110119,Abbey Road,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
110119,Abbey Road,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
110119,Abbey Road,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.06
110119,Abbey Road,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.02
110119,Abbey Road,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.92
110119,Abbey Road,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,106.8
110119,Abbey Road,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
110119,Abbey Road,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
110119,Abbey Road,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
110119,Abbey Road,2023-06-01T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-01T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-01T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-01T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.77
110119,Abbey Road,2023-06-01T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.59
110119,Abbey Road,2023-06-01T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.87
110119,Abbey Road,2023-06-01T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.8
110119,Abbey Road,2023-06-01T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110119,Abbey Road,2023-06-01T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.9
110119,Abbey Road,2023-06-01T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.6
110119,Abbey Road,2023-06-01T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-01T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-01T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-01T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.85
110119,Abbey Road,2023-06-01T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110119,Abbey Road,2023-06-01T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.05
110119,Abbey Road,2023-06-01T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
110119,Abbey Road,2023-06-01T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-01T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-06-01T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.6
110119,Abbey Road,2023-06-01T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-01T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-01T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-01T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110119,Abbey Road,2023-06-01T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.99
110119,Abbey Road,2023-06-01T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.98
110119,Abbey Road,2023-06-01T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.1
110119,Abbey Road,2023-06-01T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-01T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
110119,Abbey Road,2023-06-01T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.8
110119,Abbey Road,2023-06-01T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.26
110119,Abbey Road,2023-06-01T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-01T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-01T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.48
110119,Abbey Road,2023-06-01T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.76
110119,Abbey Road,2023-06-01T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.05
110119,Abbey Road,2023-06-01T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-01T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
110119,Abbey Road,2023-06-01T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
110119,Abbey Road,2023-06-01T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
110119,Abbey Road,2023-06-01T17:50:00.000+00:00,transformer,,Temperature,C,32.8
110119,Abbey Road,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110119,Abbey Road,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
110119,Abbey Road,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110119,Abbey Road,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
110119,Abbey Road,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110119,Abbey Road,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
110119,Abbey Road,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
110119,Abbey Road,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
110119,Abbey Road,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
110119,Abbey Road,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.99
110119,Abbey Road,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.72
110119,Abbey Road,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.82
110119,Abbey Road,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
110119,Abbey Road,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
110119,Abbey Road,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
110119,Abbey Road,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
110119,Abbey Road,2023-06-01T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-01T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-01T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-01T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.14
110119,Abbey Road,2023-06-01T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.21
110119,Abbey Road,2023-06-01T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.23
110119,Abbey Road,2023-06-01T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.8
110119,Abbey Road,2023-06-01T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-01T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.7
110119,Abbey Road,2023-06-01T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.5
110119,Abbey Road,2023-06-01T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-01T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-01T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-01T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110119,Abbey Road,2023-06-01T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.22
110119,Abbey Road,2023-06-01T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.78
110119,Abbey Road,2023-06-01T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-06-01T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-01T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
110119,Abbey Road,2023-06-01T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110119,Abbey Road,2023-06-01T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-01T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-01T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-01T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-06-01T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.11
110119,Abbey Road,2023-06-01T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.92
110119,Abbey Road,2023-06-01T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.7
110119,Abbey Road,2023-06-01T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-01T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.6
110119,Abbey Road,2023-06-01T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.7
110119,Abbey Road,2023-06-01T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.46
110119,Abbey Road,2023-06-01T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-01T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-01T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.63
110119,Abbey Road,2023-06-01T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.79
110119,Abbey Road,2023-06-01T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.37
110119,Abbey Road,2023-06-01T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
110119,Abbey Road,2023-06-01T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
110119,Abbey Road,2023-06-01T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110119,Abbey Road,2023-06-01T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110119,Abbey Road,2023-06-01T17:40:00.000+00:00,transformer,,Temperature,C,32.8
110119,Abbey Road,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110119,Abbey Road,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
110119,Abbey Road,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110119,Abbey Road,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
110119,Abbey Road,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110119,Abbey Road,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
110119,Abbey Road,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110119,Abbey Road,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
110119,Abbey Road,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
110119,Abbey Road,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
110119,Abbey Road,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.24
110119,Abbey Road,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.01
110119,Abbey Road,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
110119,Abbey Road,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
110119,Abbey Road,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
110119,Abbey Road,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
110119,Abbey Road,2023-06-01T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-01T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-01T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-01T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.04
110119,Abbey Road,2023-06-01T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.34
110119,Abbey Road,2023-06-01T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.36
110119,Abbey Road,2023-06-01T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.7
110119,Abbey Road,2023-06-01T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-01T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.4
110119,Abbey Road,2023-06-01T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.9
110119,Abbey Road,2023-06-01T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-01T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-01T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-01T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.36
110119,Abbey Road,2023-06-01T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110119,Abbey Road,2023-06-01T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.51
110119,Abbey Road,2023-06-01T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110119,Abbey Road,2023-06-01T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-01T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-01T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110119,Abbey Road,2023-06-01T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-01T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-01T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-01T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.87
110119,Abbey Road,2023-06-01T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.85
110119,Abbey Road,2023-06-01T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.47
110119,Abbey Road,2023-06-01T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,52.0
110119,Abbey Road,2023-06-01T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-01T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.1
110119,Abbey Road,2023-06-01T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.7
110119,Abbey Road,2023-06-01T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.45
110119,Abbey Road,2023-06-01T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-01T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-01T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.15
110119,Abbey Road,2023-06-01T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.98
110119,Abbey Road,2023-06-01T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.11
110119,Abbey Road,2023-06-01T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110119,Abbey Road,2023-06-01T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
110119,Abbey Road,2023-06-01T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
110119,Abbey Road,2023-06-01T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
110119,Abbey Road,2023-06-01T17:30:00.000+00:00,transformer,,Temperature,C,32.8
110119,Abbey Road,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110119,Abbey Road,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
110119,Abbey Road,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110119,Abbey Road,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
110119,Abbey Road,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110119,Abbey Road,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
110119,Abbey Road,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
110119,Abbey Road,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
110119,Abbey Road,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
110119,Abbey Road,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.18
110119,Abbey Road,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.12
110119,Abbey Road,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.11
110119,Abbey Road,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
