Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
110119,Abbey Road,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
110119,Abbey Road,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
110119,Abbey Road,2023-06-01T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-01T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-01T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-01T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.81
110119,Abbey Road,2023-06-01T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.42
110119,Abbey Road,2023-06-01T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.54
110119,Abbey Road,2023-06-01T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.8
110119,Abbey Road,2023-06-01T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-01T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-01T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.1
110119,Abbey Road,2023-06-01T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-01T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-01T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-01T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.01
110119,Abbey Road,2023-06-01T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110119,Abbey Road,2023-06-01T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.5
110119,Abbey Road,2023-06-01T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-06-01T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-01T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-06-01T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110119,Abbey Road,2023-06-01T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-01T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-01T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-06-01T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.5
110119,Abbey Road,2023-06-01T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.03
110119,Abbey Road,2023-06-01T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.53
110119,Abbey Road,2023-06-01T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,65.7
110119,Abbey Road,2023-06-01T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110119,Abbey Road,2023-06-01T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
110119,Abbey Road,2023-06-01T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,74.5
110119,Abbey Road,2023-06-01T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.74
110119,Abbey Road,2023-06-01T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-01T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-01T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.7
110119,Abbey Road,2023-06-01T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.6
110119,Abbey Road,2023-06-01T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.65
110119,Abbey Road,2023-06-01T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110119,Abbey Road,2023-06-01T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110119,Abbey Road,2023-06-01T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110119,Abbey Road,2023-06-01T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
110119,Abbey Road,2023-06-01T17:20:00.000+00:00,transformer,,Temperature,C,32.8
110119,Abbey Road,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110119,Abbey Road,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
110119,Abbey Road,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110119,Abbey Road,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
110119,Abbey Road,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110119,Abbey Road,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
110119,Abbey Road,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
110119,Abbey Road,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
110119,Abbey Road,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
110119,Abbey Road,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.42
110119,Abbey Road,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.08
110119,Abbey Road,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.14
110119,Abbey Road,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,126.4
110119,Abbey Road,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
110119,Abbey Road,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
110119,Abbey Road,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
110119,Abbey Road,2023-06-01T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-01T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-01T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-01T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.4
110119,Abbey Road,2023-06-01T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.42
110119,Abbey Road,2023-06-01T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.15
110119,Abbey Road,2023-06-01T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-06-01T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-01T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.5
110119,Abbey Road,2023-06-01T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.2
110119,Abbey Road,2023-06-01T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-01T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-01T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-01T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.34
110119,Abbey Road,2023-06-01T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.24
110119,Abbey Road,2023-06-01T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.43
110119,Abbey Road,2023-06-01T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-01T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-01T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-01T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110119,Abbey Road,2023-06-01T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-01T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-01T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-01T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.75
110119,Abbey Road,2023-06-01T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.6
110119,Abbey Road,2023-06-01T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.39
110119,Abbey Road,2023-06-01T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,69.7
110119,Abbey Road,2023-06-01T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110119,Abbey Road,2023-06-01T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
110119,Abbey Road,2023-06-01T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,77.8
110119,Abbey Road,2023-06-01T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.24
110119,Abbey Road,2023-06-01T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-01T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-01T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.01
110119,Abbey Road,2023-06-01T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.08
110119,Abbey Road,2023-06-01T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.09
110119,Abbey Road,2023-06-01T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110119,Abbey Road,2023-06-01T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110119,Abbey Road,2023-06-01T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
110119,Abbey Road,2023-06-01T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
110119,Abbey Road,2023-06-01T17:10:00.000+00:00,transformer,,Temperature,C,32.7
110119,Abbey Road,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110119,Abbey Road,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
110119,Abbey Road,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110119,Abbey Road,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
110119,Abbey Road,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110119,Abbey Road,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
110119,Abbey Road,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
110119,Abbey Road,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
110119,Abbey Road,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
110119,Abbey Road,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.65
110119,Abbey Road,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.85
110119,Abbey Road,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.41
110119,Abbey Road,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,127.1
110119,Abbey Road,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
110119,Abbey Road,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
110119,Abbey Road,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
110119,Abbey Road,2023-06-01T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-01T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-01T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-01T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.84
110119,Abbey Road,2023-06-01T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.37
110119,Abbey Road,2023-06-01T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.72
110119,Abbey Road,2023-06-01T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,8.0
110119,Abbey Road,2023-06-01T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-01T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.2
110119,Abbey Road,2023-06-01T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.9
110119,Abbey Road,2023-06-01T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-01T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-01T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-01T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.24
110119,Abbey Road,2023-06-01T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.22
110119,Abbey Road,2023-06-01T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.43
110119,Abbey Road,2023-06-01T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110119,Abbey Road,2023-06-01T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110119,Abbey Road,2023-06-01T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-01T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110119,Abbey Road,2023-06-01T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-01T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-01T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-01T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.85
110119,Abbey Road,2023-06-01T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.27
110119,Abbey Road,2023-06-01T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.76
110119,Abbey Road,2023-06-01T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,73.2
110119,Abbey Road,2023-06-01T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110119,Abbey Road,2023-06-01T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110119,Abbey Road,2023-06-01T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,79.8
110119,Abbey Road,2023-06-01T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.7
110119,Abbey Road,2023-06-01T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-01T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-01T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.81
110119,Abbey Road,2023-06-01T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.77
110119,Abbey Road,2023-06-01T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.04
110119,Abbey Road,2023-06-01T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110119,Abbey Road,2023-06-01T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110119,Abbey Road,2023-06-01T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
110119,Abbey Road,2023-06-01T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
110119,Abbey Road,2023-06-01T17:00:00.000+00:00,transformer,,Temperature,C,32.6
110119,Abbey Road,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110119,Abbey Road,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
110119,Abbey Road,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110119,Abbey Road,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
110119,Abbey Road,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110119,Abbey Road,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
110119,Abbey Road,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
110119,Abbey Road,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
110119,Abbey Road,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.95
110119,Abbey Road,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.5
110119,Abbey Road,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.09
110119,Abbey Road,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,131.7
110119,Abbey Road,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
110119,Abbey Road,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
110119,Abbey Road,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
110119,Abbey Road,2023-06-01T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-01T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-01T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-01T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.84
110119,Abbey Road,2023-06-01T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.31
110119,Abbey Road,2023-06-01T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.81
110119,Abbey Road,2023-06-01T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.0
110119,Abbey Road,2023-06-01T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-01T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.1
110119,Abbey Road,2023-06-01T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-01T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-01T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-01T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-01T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.06
110119,Abbey Road,2023-06-01T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110119,Abbey Road,2023-06-01T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.69
110119,Abbey Road,2023-06-01T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-06-01T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110119,Abbey Road,2023-06-01T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-01T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110119,Abbey Road,2023-06-01T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-01T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-01T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-01T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.2
110119,Abbey Road,2023-06-01T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.06
110119,Abbey Road,2023-06-01T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.78
110119,Abbey Road,2023-06-01T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
110119,Abbey Road,2023-06-01T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.3
110119,Abbey Road,2023-06-01T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110119,Abbey Road,2023-06-01T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.4
110119,Abbey Road,2023-06-01T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.8
110119,Abbey Road,2023-06-01T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-01T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-01T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.9
110119,Abbey Road,2023-06-01T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.93
110119,Abbey Road,2023-06-01T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.89
110119,Abbey Road,2023-06-01T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
110119,Abbey Road,2023-06-01T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110119,Abbey Road,2023-06-01T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
110119,Abbey Road,2023-06-01T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
110119,Abbey Road,2023-06-01T16:50:00.000+00:00,transformer,,Temperature,C,32.6
110119,Abbey Road,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110119,Abbey Road,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
110119,Abbey Road,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110119,Abbey Road,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
110119,Abbey Road,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110119,Abbey Road,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
110119,Abbey Road,2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
110119,Abbey Road,2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
110119,Abbey Road,2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.21
110119,Abbey Road,2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.7
110119,Abbey Road,2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.75
110119,Abbey Road,2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
110119,Abbey Road,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
110119,Abbey Road,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
110119,Abbey Road,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
110119,Abbey Road,2023-06-01T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-01T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-01T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-01T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.96
110119,Abbey Road,2023-06-01T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.09
110119,Abbey Road,2023-06-01T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.69
110119,Abbey Road,2023-06-01T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,11.9
110119,Abbey Road,2023-06-01T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-01T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.3
110119,Abbey Road,2023-06-01T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-01T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-01T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-01T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-01T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.9
110119,Abbey Road,2023-06-01T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.46
110119,Abbey Road,2023-06-01T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.28
110119,Abbey Road,2023-06-01T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110119,Abbey Road,2023-06-01T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110119,Abbey Road,2023-06-01T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
110119,Abbey Road,2023-06-01T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110119,Abbey Road,2023-06-01T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-01T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-01T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-01T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.51
110119,Abbey Road,2023-06-01T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.78
110119,Abbey Road,2023-06-01T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.31
110119,Abbey Road,2023-06-01T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110119,Abbey Road,2023-06-01T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
110119,Abbey Road,2023-06-01T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110119,Abbey Road,2023-06-01T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
110119,Abbey Road,2023-06-01T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.93
110119,Abbey Road,2023-06-01T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-01T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-01T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.38
110119,Abbey Road,2023-06-01T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.2
110119,Abbey Road,2023-06-01T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.65
110119,Abbey Road,2023-06-01T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110119,Abbey Road,2023-06-01T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
110119,Abbey Road,2023-06-01T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
110119,Abbey Road,2023-06-01T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
110119,Abbey Road,2023-06-01T16:40:00.000+00:00,transformer,,Temperature,C,32.6
110119,Abbey Road,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110119,Abbey Road,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
110119,Abbey Road,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
110119,Abbey Road,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110119,Abbey Road,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
110119,Abbey Road,2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
110119,Abbey Road,2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
110119,Abbey Road,2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
110119,Abbey Road,2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.14
110119,Abbey Road,2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.87
110119,Abbey Road,2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.09
110119,Abbey Road,2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
110119,Abbey Road,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
110119,Abbey Road,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
110119,Abbey Road,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
110119,Abbey Road,2023-06-01T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-01T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-01T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-01T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.55
110119,Abbey Road,2023-06-01T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.05
110119,Abbey Road,2023-06-01T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.6
110119,Abbey Road,2023-06-01T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-01T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-06-01T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.2
110119,Abbey Road,2023-06-01T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-01T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-01T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-01T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-01T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-06-01T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.71
110119,Abbey Road,2023-06-01T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.54
110119,Abbey Road,2023-06-01T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110119,Abbey Road,2023-06-01T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-01T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
110119,Abbey Road,2023-06-01T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
110119,Abbey Road,2023-06-01T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-01T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-01T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-01T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.18
110119,Abbey Road,2023-06-01T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.55
110119,Abbey Road,2023-06-01T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.99
110119,Abbey Road,2023-06-01T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110119,Abbey Road,2023-06-01T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
110119,Abbey Road,2023-06-01T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110119,Abbey Road,2023-06-01T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
110119,Abbey Road,2023-06-01T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.05
110119,Abbey Road,2023-06-01T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-01T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
110119,Abbey Road,2023-06-01T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.04
110119,Abbey Road,2023-06-01T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.06
110119,Abbey Road,2023-06-01T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.51
110119,Abbey Road,2023-06-01T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
110119,Abbey Road,2023-06-01T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110119,Abbey Road,2023-06-01T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
110119,Abbey Road,2023-06-01T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
110119,Abbey Road,2023-06-01T16:30:00.000+00:00,transformer,,Temperature,C,32.5
110119,Abbey Road,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110119,Abbey Road,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
110119,Abbey Road,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110119,Abbey Road,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
110119,Abbey Road,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110119,Abbey Road,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
110119,Abbey Road,2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
110119,Abbey Road,2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
110119,Abbey Road,2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
110119,Abbey Road,2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.98
110119,Abbey Road,2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.25
110119,Abbey Road,2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.56
110119,Abbey Road,2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
110119,Abbey Road,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
110119,Abbey Road,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
110119,Abbey Road,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
110119,Abbey Road,2023-06-01T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-01T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-01T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-01T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.41
110119,Abbey Road,2023-06-01T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.48
110119,Abbey Road,2023-06-01T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.86
110119,Abbey Road,2023-06-01T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.2
110119,Abbey Road,2023-06-01T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110119,Abbey Road,2023-06-01T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.5
110119,Abbey Road,2023-06-01T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.1
110119,Abbey Road,2023-06-01T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-01T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-01T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-01T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110119,Abbey Road,2023-06-01T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110119,Abbey Road,2023-06-01T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.07
110119,Abbey Road,2023-06-01T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110119,Abbey Road,2023-06-01T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-01T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-01T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110119,Abbey Road,2023-06-01T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-01T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-01T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-01T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.99
110119,Abbey Road,2023-06-01T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.44
110119,Abbey Road,2023-06-01T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.26
110119,Abbey Road,2023-06-01T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110119,Abbey Road,2023-06-01T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-01T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
110119,Abbey Road,2023-06-01T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110119,Abbey Road,2023-06-01T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.48
110119,Abbey Road,2023-06-01T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-01T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.43
110119,Abbey Road,2023-06-01T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.53
110119,Abbey Road,2023-06-01T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.1
110119,Abbey Road,2023-06-01T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.25
110119,Abbey Road,2023-06-01T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
110119,Abbey Road,2023-06-01T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110119,Abbey Road,2023-06-01T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
110119,Abbey Road,2023-06-01T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
110119,Abbey Road,2023-06-01T16:20:00.000+00:00,transformer,,Temperature,C,32.5
110119,Abbey Road,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110119,Abbey Road,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
110119,Abbey Road,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110119,Abbey Road,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
110119,Abbey Road,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110119,Abbey Road,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
110119,Abbey Road,2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
110119,Abbey Road,2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
110119,Abbey Road,2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
110119,Abbey Road,2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.85
110119,Abbey Road,2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.55
110119,Abbey Road,2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.26
110119,Abbey Road,2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
110119,Abbey Road,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
110119,Abbey Road,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
110119,Abbey Road,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
110119,Abbey Road,2023-06-01T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-01T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-01T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-01T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.26
110119,Abbey Road,2023-06-01T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.39
110119,Abbey Road,2023-06-01T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.81
110119,Abbey Road,2023-06-01T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-01T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-01T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.0
110119,Abbey Road,2023-06-01T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-01T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-01T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-01T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-01T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.72
110119,Abbey Road,2023-06-01T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.27
110119,Abbey Road,2023-06-01T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.92
110119,Abbey Road,2023-06-01T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
110119,Abbey Road,2023-06-01T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110119,Abbey Road,2023-06-01T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-01T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110119,Abbey Road,2023-06-01T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-01T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-01T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-01T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.47
110119,Abbey Road,2023-06-01T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.78
110119,Abbey Road,2023-06-01T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.22
110119,Abbey Road,2023-06-01T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110119,Abbey Road,2023-06-01T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-01T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
110119,Abbey Road,2023-06-01T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
110119,Abbey Road,2023-06-01T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.87
110119,Abbey Road,2023-06-01T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
110119,Abbey Road,2023-06-01T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.41
110119,Abbey Road,2023-06-01T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.27
110119,Abbey Road,2023-06-01T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.59
110119,Abbey Road,2023-06-01T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.5
110119,Abbey Road,2023-06-01T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110119,Abbey Road,2023-06-01T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110119,Abbey Road,2023-06-01T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.6
110119,Abbey Road,2023-06-01T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
110119,Abbey Road,2023-06-01T16:10:00.000+00:00,transformer,,Temperature,C,32.4
110119,Abbey Road,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110119,Abbey Road,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
110119,Abbey Road,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110119,Abbey Road,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
110119,Abbey Road,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110119,Abbey Road,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
110119,Abbey Road,2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
110119,Abbey Road,2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
110119,Abbey Road,2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
110119,Abbey Road,2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.27
110119,Abbey Road,2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.28
110119,Abbey Road,2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.07
110119,Abbey Road,2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
110119,Abbey Road,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
110119,Abbey Road,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
110119,Abbey Road,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
110119,Abbey Road,2023-06-01T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-01T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-01T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-01T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.89
110119,Abbey Road,2023-06-01T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.99
110119,Abbey Road,2023-06-01T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.7
110119,Abbey Road,2023-06-01T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.2
110119,Abbey Road,2023-06-01T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-01T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.3
110119,Abbey Road,2023-06-01T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-01T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-01T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-01T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-01T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.79
110119,Abbey Road,2023-06-01T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.05
110119,Abbey Road,2023-06-01T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.18
110119,Abbey Road,2023-06-01T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.9
110119,Abbey Road,2023-06-01T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110119,Abbey Road,2023-06-01T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110119,Abbey Road,2023-06-01T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.8
110119,Abbey Road,2023-06-01T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-01T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-01T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-01T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.0
110119,Abbey Road,2023-06-01T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.11
110119,Abbey Road,2023-06-01T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.16
110119,Abbey Road,2023-06-01T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110119,Abbey Road,2023-06-01T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110119,Abbey Road,2023-06-01T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
110119,Abbey Road,2023-06-01T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
110119,Abbey Road,2023-06-01T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.83
110119,Abbey Road,2023-06-01T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.71
110119,Abbey Road,2023-06-01T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.38
110119,Abbey Road,2023-06-01T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.06
110119,Abbey Road,2023-06-01T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.93
110119,Abbey Road,2023-06-01T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.27
110119,Abbey Road,2023-06-01T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
110119,Abbey Road,2023-06-01T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110119,Abbey Road,2023-06-01T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
110119,Abbey Road,2023-06-01T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
110119,Abbey Road,2023-06-01T16:00:00.000+00:00,transformer,,Temperature,C,32.3
110119,Abbey Road,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110119,Abbey Road,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
110119,Abbey Road,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110119,Abbey Road,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
110119,Abbey Road,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110119,Abbey Road,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
110119,Abbey Road,2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
110119,Abbey Road,2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
110119,Abbey Road,2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
110119,Abbey Road,2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.16
110119,Abbey Road,2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.4
110119,Abbey Road,2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.36
110119,Abbey Road,2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
110119,Abbey Road,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
110119,Abbey Road,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
110119,Abbey Road,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
110119,Abbey Road,2023-06-01T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-01T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-01T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-01T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.88
110119,Abbey Road,2023-06-01T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.16
110119,Abbey Road,2023-06-01T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.72
110119,Abbey Road,2023-06-01T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.0
110119,Abbey Road,2023-06-01T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-01T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.3
110119,Abbey Road,2023-06-01T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-01T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-01T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-01T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-01T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.03
110119,Abbey Road,2023-06-01T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.05
110119,Abbey Road,2023-06-01T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.81
110119,Abbey Road,2023-06-01T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
110119,Abbey Road,2023-06-01T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110119,Abbey Road,2023-06-01T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-06-01T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.9
110119,Abbey Road,2023-06-01T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-01T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-01T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-01T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.84
110119,Abbey Road,2023-06-01T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.75
110119,Abbey Road,2023-06-01T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.76
110119,Abbey Road,2023-06-01T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110119,Abbey Road,2023-06-01T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
110119,Abbey Road,2023-06-01T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
110119,Abbey Road,2023-06-01T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
110119,Abbey Road,2023-06-01T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-01T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.58
110119,Abbey Road,2023-06-01T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.43
110119,Abbey Road,2023-06-01T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.94
110119,Abbey Road,2023-06-01T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.9
110119,Abbey Road,2023-06-01T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.75
110119,Abbey Road,2023-06-01T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
110119,Abbey Road,2023-06-01T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110119,Abbey Road,2023-06-01T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.6
110119,Abbey Road,2023-06-01T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
110119,Abbey Road,2023-06-01T15:50:00.000+00:00,transformer,,Temperature,C,32.3
110119,Abbey Road,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110119,Abbey Road,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
110119,Abbey Road,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110119,Abbey Road,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
110119,Abbey Road,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110119,Abbey Road,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
110119,Abbey Road,2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
