Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
110119,Abbey Road,2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
110119,Abbey Road,2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.21
110119,Abbey Road,2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.43
110119,Abbey Road,2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.7
110119,Abbey Road,2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
110119,Abbey Road,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
110119,Abbey Road,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
110119,Abbey Road,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
110119,Abbey Road,2023-06-01T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-01T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-01T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-01T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.41
110119,Abbey Road,2023-06-01T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.12
110119,Abbey Road,2023-06-01T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.85
110119,Abbey Road,2023-06-01T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.3
110119,Abbey Road,2023-06-01T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110119,Abbey Road,2023-06-01T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.3
110119,Abbey Road,2023-06-01T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.3
110119,Abbey Road,2023-06-01T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-01T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-01T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-01T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.02
110119,Abbey Road,2023-06-01T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.21
110119,Abbey Road,2023-06-01T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.21
110119,Abbey Road,2023-06-01T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110119,Abbey Road,2023-06-01T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110119,Abbey Road,2023-06-01T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-01T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110119,Abbey Road,2023-06-01T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-01T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-01T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-01T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.2
110119,Abbey Road,2023-06-01T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.09
110119,Abbey Road,2023-06-01T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.28
110119,Abbey Road,2023-06-01T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110119,Abbey Road,2023-06-01T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
110119,Abbey Road,2023-06-01T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-01T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
110119,Abbey Road,2023-06-01T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-01T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.66
110119,Abbey Road,2023-06-01T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.44
110119,Abbey Road,2023-06-01T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.1
110119,Abbey Road,2023-06-01T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.25
110119,Abbey Road,2023-06-01T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.13
110119,Abbey Road,2023-06-01T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
110119,Abbey Road,2023-06-01T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110119,Abbey Road,2023-06-01T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.3
110119,Abbey Road,2023-06-01T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
110119,Abbey Road,2023-06-01T15:40:00.000+00:00,transformer,,Temperature,C,32.2
110119,Abbey Road,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110119,Abbey Road,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
110119,Abbey Road,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110119,Abbey Road,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
110119,Abbey Road,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110119,Abbey Road,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
110119,Abbey Road,2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
110119,Abbey Road,2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
110119,Abbey Road,2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
110119,Abbey Road,2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.65
110119,Abbey Road,2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.97
110119,Abbey Road,2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.35
110119,Abbey Road,2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
110119,Abbey Road,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
110119,Abbey Road,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
110119,Abbey Road,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
110119,Abbey Road,2023-06-01T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-01T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.09
110119,Abbey Road,2023-06-01T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-01T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.69
110119,Abbey Road,2023-06-01T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.05
110119,Abbey Road,2023-06-01T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.71
110119,Abbey Road,2023-06-01T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,11.7
110119,Abbey Road,2023-06-01T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110119,Abbey Road,2023-06-01T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.2
110119,Abbey Road,2023-06-01T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-01T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-01T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-01T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-01T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.63
110119,Abbey Road,2023-06-01T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.21
110119,Abbey Road,2023-06-01T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.13
110119,Abbey Road,2023-06-01T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110119,Abbey Road,2023-06-01T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110119,Abbey Road,2023-06-01T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-01T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110119,Abbey Road,2023-06-01T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-01T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-01T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-01T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
110119,Abbey Road,2023-06-01T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.55
110119,Abbey Road,2023-06-01T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.98
110119,Abbey Road,2023-06-01T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110119,Abbey Road,2023-06-01T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-01T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110119,Abbey Road,2023-06-01T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110119,Abbey Road,2023-06-01T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.81
110119,Abbey Road,2023-06-01T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.73
110119,Abbey Road,2023-06-01T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.49
110119,Abbey Road,2023-06-01T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.75
110119,Abbey Road,2023-06-01T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.45
110119,Abbey Road,2023-06-01T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.16
110119,Abbey Road,2023-06-01T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
110119,Abbey Road,2023-06-01T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.5
110119,Abbey Road,2023-06-01T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.5
110119,Abbey Road,2023-06-01T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
110119,Abbey Road,2023-06-01T15:30:00.000+00:00,transformer,,Temperature,C,32.1
110119,Abbey Road,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110119,Abbey Road,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
110119,Abbey Road,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110119,Abbey Road,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
110119,Abbey Road,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110119,Abbey Road,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
110119,Abbey Road,2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
110119,Abbey Road,2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
110119,Abbey Road,2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
110119,Abbey Road,2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.95
110119,Abbey Road,2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.78
110119,Abbey Road,2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.09
110119,Abbey Road,2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
110119,Abbey Road,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
110119,Abbey Road,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
110119,Abbey Road,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
110119,Abbey Road,2023-06-01T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-01T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.13
110119,Abbey Road,2023-06-01T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-01T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.89
110119,Abbey Road,2023-06-01T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.86
110119,Abbey Road,2023-06-01T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.16
110119,Abbey Road,2023-06-01T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.5
110119,Abbey Road,2023-06-01T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.3
110119,Abbey Road,2023-06-01T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.5
110119,Abbey Road,2023-06-01T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.7
110119,Abbey Road,2023-06-01T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-01T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-01T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-01T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.45
110119,Abbey Road,2023-06-01T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110119,Abbey Road,2023-06-01T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.28
110119,Abbey Road,2023-06-01T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-01T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110119,Abbey Road,2023-06-01T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-01T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
110119,Abbey Road,2023-06-01T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-01T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-01T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-01T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
110119,Abbey Road,2023-06-01T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
110119,Abbey Road,2023-06-01T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.78
110119,Abbey Road,2023-06-01T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110119,Abbey Road,2023-06-01T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-01T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-01T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110119,Abbey Road,2023-06-01T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.52
110119,Abbey Road,2023-06-01T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.73
110119,Abbey Road,2023-06-01T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.48
110119,Abbey Road,2023-06-01T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.27
110119,Abbey Road,2023-06-01T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.66
110119,Abbey Road,2023-06-01T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.71
110119,Abbey Road,2023-06-01T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
110119,Abbey Road,2023-06-01T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.6
110119,Abbey Road,2023-06-01T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.9
110119,Abbey Road,2023-06-01T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
110119,Abbey Road,2023-06-01T15:20:00.000+00:00,transformer,,Temperature,C,32.0
110119,Abbey Road,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
110119,Abbey Road,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
110119,Abbey Road,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110119,Abbey Road,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
110119,Abbey Road,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110119,Abbey Road,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
110119,Abbey Road,2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
110119,Abbey Road,2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
110119,Abbey Road,2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
110119,Abbey Road,2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.16
110119,Abbey Road,2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.29
110119,Abbey Road,2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.28
110119,Abbey Road,2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
110119,Abbey Road,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
110119,Abbey Road,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
110119,Abbey Road,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
110119,Abbey Road,2023-06-01T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-01T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.12
110119,Abbey Road,2023-06-01T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-01T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.81
110119,Abbey Road,2023-06-01T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.93
110119,Abbey Road,2023-06-01T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.84
110119,Abbey Road,2023-06-01T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-06-01T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.7
110119,Abbey Road,2023-06-01T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.5
110119,Abbey Road,2023-06-01T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.5
110119,Abbey Road,2023-06-01T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-01T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-01T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-01T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.03
110119,Abbey Road,2023-06-01T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.25
110119,Abbey Road,2023-06-01T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.2
110119,Abbey Road,2023-06-01T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110119,Abbey Road,2023-06-01T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110119,Abbey Road,2023-06-01T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-01T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110119,Abbey Road,2023-06-01T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-01T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-01T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-01T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110119,Abbey Road,2023-06-01T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.32
110119,Abbey Road,2023-06-01T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.93
110119,Abbey Road,2023-06-01T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
110119,Abbey Road,2023-06-01T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-01T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110119,Abbey Road,2023-06-01T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
110119,Abbey Road,2023-06-01T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.48
110119,Abbey Road,2023-06-01T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.65
110119,Abbey Road,2023-06-01T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.33
110119,Abbey Road,2023-06-01T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.94
110119,Abbey Road,2023-06-01T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.12
110119,Abbey Road,2023-06-01T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.09
110119,Abbey Road,2023-06-01T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
110119,Abbey Road,2023-06-01T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.0
110119,Abbey Road,2023-06-01T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.7
110119,Abbey Road,2023-06-01T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.5
110119,Abbey Road,2023-06-01T15:10:00.000+00:00,transformer,,Temperature,C,31.9
110119,Abbey Road,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110119,Abbey Road,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
110119,Abbey Road,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110119,Abbey Road,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
110119,Abbey Road,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110119,Abbey Road,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110119,Abbey Road,2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
110119,Abbey Road,2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
110119,Abbey Road,2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.6
110119,Abbey Road,2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.78
110119,Abbey Road,2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.45
110119,Abbey Road,2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
110119,Abbey Road,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
110119,Abbey Road,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
110119,Abbey Road,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
110119,Abbey Road,2023-06-01T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-01T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.1
110119,Abbey Road,2023-06-01T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-01T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.74
110119,Abbey Road,2023-06-01T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.56
110119,Abbey Road,2023-06-01T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.64
110119,Abbey Road,2023-06-01T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.5
110119,Abbey Road,2023-06-01T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.3
110119,Abbey Road,2023-06-01T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.2
110119,Abbey Road,2023-06-01T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.9
110119,Abbey Road,2023-06-01T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-01T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-01T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-01T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.36
110119,Abbey Road,2023-06-01T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.33
110119,Abbey Road,2023-06-01T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.16
110119,Abbey Road,2023-06-01T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-06-01T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
110119,Abbey Road,2023-06-01T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-01T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110119,Abbey Road,2023-06-01T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-01T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-01T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-01T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
110119,Abbey Road,2023-06-01T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.14
110119,Abbey Road,2023-06-01T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.19
110119,Abbey Road,2023-06-01T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110119,Abbey Road,2023-06-01T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110119,Abbey Road,2023-06-01T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110119,Abbey Road,2023-06-01T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110119,Abbey Road,2023-06-01T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.73
110119,Abbey Road,2023-06-01T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.59
110119,Abbey Road,2023-06-01T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
110119,Abbey Road,2023-06-01T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.28
110119,Abbey Road,2023-06-01T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.36
110119,Abbey Road,2023-06-01T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.73
110119,Abbey Road,2023-06-01T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
110119,Abbey Road,2023-06-01T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.4
110119,Abbey Road,2023-06-01T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.9
110119,Abbey Road,2023-06-01T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
110119,Abbey Road,2023-06-01T15:00:00.000+00:00,transformer,,Temperature,C,31.8
110119,Abbey Road,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110119,Abbey Road,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
110119,Abbey Road,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110119,Abbey Road,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
110119,Abbey Road,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110119,Abbey Road,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
110119,Abbey Road,2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
110119,Abbey Road,2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
110119,Abbey Road,2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.34
110119,Abbey Road,2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.65
110119,Abbey Road,2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.42
110119,Abbey Road,2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
110119,Abbey Road,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
110119,Abbey Road,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
110119,Abbey Road,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
110119,Abbey Road,2023-06-01T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-01T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-01T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-01T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.65
110119,Abbey Road,2023-06-01T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.81
110119,Abbey Road,2023-06-01T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.57
110119,Abbey Road,2023-06-01T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,11.9
110119,Abbey Road,2023-06-01T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110119,Abbey Road,2023-06-01T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-01T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-01T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-01T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-01T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-01T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.06
110119,Abbey Road,2023-06-01T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.27
110119,Abbey Road,2023-06-01T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.24
110119,Abbey Road,2023-06-01T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110119,Abbey Road,2023-06-01T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110119,Abbey Road,2023-06-01T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-01T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
110119,Abbey Road,2023-06-01T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-01T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-01T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110119,Abbey Road,2023-06-01T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
110119,Abbey Road,2023-06-01T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.44
110119,Abbey Road,2023-06-01T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.03
110119,Abbey Road,2023-06-01T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110119,Abbey Road,2023-06-01T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110119,Abbey Road,2023-06-01T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110119,Abbey Road,2023-06-01T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
110119,Abbey Road,2023-06-01T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.79
110119,Abbey Road,2023-06-01T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.53
110119,Abbey Road,2023-06-01T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.25
110119,Abbey Road,2023-06-01T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.2
110119,Abbey Road,2023-06-01T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.89
110119,Abbey Road,2023-06-01T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.7
110119,Abbey Road,2023-06-01T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
110119,Abbey Road,2023-06-01T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.4
110119,Abbey Road,2023-06-01T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.3
110119,Abbey Road,2023-06-01T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.7
110119,Abbey Road,2023-06-01T14:50:00.000+00:00,transformer,,Temperature,C,31.7
110119,Abbey Road,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110119,Abbey Road,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
110119,Abbey Road,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110119,Abbey Road,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
110119,Abbey Road,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110119,Abbey Road,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
110119,Abbey Road,2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
110119,Abbey Road,2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
110119,Abbey Road,2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.15
110119,Abbey Road,2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.54
110119,Abbey Road,2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.09
110119,Abbey Road,2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
110119,Abbey Road,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
110119,Abbey Road,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
110119,Abbey Road,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
110119,Abbey Road,2023-06-01T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-01T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-01T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-01T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.87
110119,Abbey Road,2023-06-01T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.67
110119,Abbey Road,2023-06-01T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.75
110119,Abbey Road,2023-06-01T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-01T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110119,Abbey Road,2023-06-01T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-06-01T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-01T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-01T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-01T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-01T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.92
110119,Abbey Road,2023-06-01T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110119,Abbey Road,2023-06-01T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.17
110119,Abbey Road,2023-06-01T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-01T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110119,Abbey Road,2023-06-01T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-01T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110119,Abbey Road,2023-06-01T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-01T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-01T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-01T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.04
110119,Abbey Road,2023-06-01T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.75
110119,Abbey Road,2023-06-01T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.53
110119,Abbey Road,2023-06-01T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110119,Abbey Road,2023-06-01T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-06-01T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110119,Abbey Road,2023-06-01T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110119,Abbey Road,2023-06-01T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.0
110119,Abbey Road,2023-06-01T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.61
110119,Abbey Road,2023-06-01T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.48
110119,Abbey Road,2023-06-01T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.72
110119,Abbey Road,2023-06-01T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.91
110119,Abbey Road,2023-06-01T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.38
110119,Abbey Road,2023-06-01T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
110119,Abbey Road,2023-06-01T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.9
110119,Abbey Road,2023-06-01T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.6
110119,Abbey Road,2023-06-01T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
110119,Abbey Road,2023-06-01T14:40:00.000+00:00,transformer,,Temperature,C,31.6
110119,Abbey Road,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110119,Abbey Road,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
110119,Abbey Road,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110119,Abbey Road,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
110119,Abbey Road,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110119,Abbey Road,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
110119,Abbey Road,2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
110119,Abbey Road,2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
110119,Abbey Road,2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
110119,Abbey Road,2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.17
110119,Abbey Road,2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.8
110119,Abbey Road,2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.79
110119,Abbey Road,2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
110119,Abbey Road,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
110119,Abbey Road,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
110119,Abbey Road,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
110119,Abbey Road,2023-06-01T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-01T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-01T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-01T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.04
110119,Abbey Road,2023-06-01T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.96
110119,Abbey Road,2023-06-01T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.3
110119,Abbey Road,2023-06-01T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.5
110119,Abbey Road,2023-06-01T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110119,Abbey Road,2023-06-01T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.5
110119,Abbey Road,2023-06-01T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.0
110119,Abbey Road,2023-06-01T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-01T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-01T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-01T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.28
110119,Abbey Road,2023-06-01T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110119,Abbey Road,2023-06-01T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.11
110119,Abbey Road,2023-06-01T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-01T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
110119,Abbey Road,2023-06-01T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-01T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110119,Abbey Road,2023-06-01T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-01T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-01T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-01T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110119,Abbey Road,2023-06-01T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
110119,Abbey Road,2023-06-01T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.55
110119,Abbey Road,2023-06-01T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110119,Abbey Road,2023-06-01T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110119,Abbey Road,2023-06-01T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110119,Abbey Road,2023-06-01T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110119,Abbey Road,2023-06-01T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.08
110119,Abbey Road,2023-06-01T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.76
110119,Abbey Road,2023-06-01T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.94
110119,Abbey Road,2023-06-01T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.73
110119,Abbey Road,2023-06-01T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.37
110119,Abbey Road,2023-06-01T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.23
110119,Abbey Road,2023-06-01T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110119,Abbey Road,2023-06-01T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.1
110119,Abbey Road,2023-06-01T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.9
110119,Abbey Road,2023-06-01T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.3
110119,Abbey Road,2023-06-01T14:30:00.000+00:00,transformer,,Temperature,C,31.5
110119,Abbey Road,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
110119,Abbey Road,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
110119,Abbey Road,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110119,Abbey Road,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
110119,Abbey Road,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110119,Abbey Road,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
110119,Abbey Road,2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
110119,Abbey Road,2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
110119,Abbey Road,2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
110119,Abbey Road,2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.89
110119,Abbey Road,2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.31
110119,Abbey Road,2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.27
110119,Abbey Road,2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
110119,Abbey Road,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
110119,Abbey Road,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
110119,Abbey Road,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
110119,Abbey Road,2023-06-01T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-01T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-01T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-01T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.89
110119,Abbey Road,2023-06-01T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.9
110119,Abbey Road,2023-06-01T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.39
110119,Abbey Road,2023-06-01T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.0
110119,Abbey Road,2023-06-01T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110119,Abbey Road,2023-06-01T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-06-01T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.7
110119,Abbey Road,2023-06-01T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-01T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-01T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-01T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.42
110119,Abbey Road,2023-06-01T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.23
110119,Abbey Road,2023-06-01T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.83
110119,Abbey Road,2023-06-01T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110119,Abbey Road,2023-06-01T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
110119,Abbey Road,2023-06-01T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-01T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110119,Abbey Road,2023-06-01T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-01T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-01T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-01T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.11
110119,Abbey Road,2023-06-01T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.91
110119,Abbey Road,2023-06-01T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.57
110119,Abbey Road,2023-06-01T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110119,Abbey Road,2023-06-01T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-01T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110119,Abbey Road,2023-06-01T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110119,Abbey Road,2023-06-01T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-01T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.76
110119,Abbey Road,2023-06-01T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.63
110119,Abbey Road,2023-06-01T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.83
110119,Abbey Road,2023-06-01T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.2
110119,Abbey Road,2023-06-01T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.34
110119,Abbey Road,2023-06-01T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
110119,Abbey Road,2023-06-01T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.5
110119,Abbey Road,2023-06-01T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.2
110119,Abbey Road,2023-06-01T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
110119,Abbey Road,2023-06-01T14:20:00.000+00:00,transformer,,Temperature,C,31.4
110119,Abbey Road,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
110119,Abbey Road,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
110119,Abbey Road,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110119,Abbey Road,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
110119,Abbey Road,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110119,Abbey Road,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
110119,Abbey Road,2023-06-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
110119,Abbey Road,2023-06-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
110119,Abbey Road,2023-06-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
110119,Abbey Road,2023-06-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.75
110119,Abbey Road,2023-06-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.01
110119,Abbey Road,2023-06-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.39
110119,Abbey Road,2023-06-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
110119,Abbey Road,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
110119,Abbey Road,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
110119,Abbey Road,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
110119,Abbey Road,2023-06-01T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-01T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-01T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-01T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.71
110119,Abbey Road,2023-06-01T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.07
110119,Abbey Road,2023-06-01T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.02
110119,Abbey Road,2023-06-01T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110119,Abbey Road,2023-06-01T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110119,Abbey Road,2023-06-01T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.1
110119,Abbey Road,2023-06-01T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.7
110119,Abbey Road,2023-06-01T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-01T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-01T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-01T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.78
110119,Abbey Road,2023-06-01T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110119,Abbey Road,2023-06-01T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.27
110119,Abbey Road,2023-06-01T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
110119,Abbey Road,2023-06-01T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
110119,Abbey Road,2023-06-01T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.6
110119,Abbey Road,2023-06-01T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
110119,Abbey Road,2023-06-01T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-01T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-01T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-01T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110119,Abbey Road,2023-06-01T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.92
110119,Abbey Road,2023-06-01T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.09
110119,Abbey Road,2023-06-01T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110119,Abbey Road,2023-06-01T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-01T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
110119,Abbey Road,2023-06-01T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110119,Abbey Road,2023-06-01T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-01T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.87
110119,Abbey Road,2023-06-01T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.7
110119,Abbey Road,2023-06-01T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.2
110119,Abbey Road,2023-06-01T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.38
110119,Abbey Road,2023-06-01T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.54
110119,Abbey Road,2023-06-01T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
110119,Abbey Road,2023-06-01T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
110119,Abbey Road,2023-06-01T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.4
110119,Abbey Road,2023-06-01T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
110119,Abbey Road,2023-06-01T14:10:00.000+00:00,transformer,,Temperature,C,31.3
110119,Abbey Road,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
