Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
110119,Abbey Road,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110119,Abbey Road,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
110119,Abbey Road,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110119,Abbey Road,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
110119,Abbey Road,2023-06-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
110119,Abbey Road,2023-06-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
110119,Abbey Road,2023-06-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
110119,Abbey Road,2023-06-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.63
110119,Abbey Road,2023-06-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.15
110119,Abbey Road,2023-06-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.71
110119,Abbey Road,2023-06-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
110119,Abbey Road,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
110119,Abbey Road,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
110119,Abbey Road,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
110119,Abbey Road,2023-06-01T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-01T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-01T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-01T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.75
110119,Abbey Road,2023-06-01T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.07
110119,Abbey Road,2023-06-01T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.61
110119,Abbey Road,2023-06-01T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.2
110119,Abbey Road,2023-06-01T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.3
110119,Abbey Road,2023-06-01T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.1
110119,Abbey Road,2023-06-01T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.6
110119,Abbey Road,2023-06-01T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-01T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-01T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-01T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110119,Abbey Road,2023-06-01T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.34
110119,Abbey Road,2023-06-01T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.31
110119,Abbey Road,2023-06-01T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110119,Abbey Road,2023-06-01T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-01T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
110119,Abbey Road,2023-06-01T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
110119,Abbey Road,2023-06-01T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-01T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-01T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-01T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.24
110119,Abbey Road,2023-06-01T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.66
110119,Abbey Road,2023-06-01T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.56
110119,Abbey Road,2023-06-01T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110119,Abbey Road,2023-06-01T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-01T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
110119,Abbey Road,2023-06-01T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110119,Abbey Road,2023-06-01T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.63
110119,Abbey Road,2023-06-01T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.72
110119,Abbey Road,2023-06-01T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.98
110119,Abbey Road,2023-06-01T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.24
110119,Abbey Road,2023-06-01T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.64
110119,Abbey Road,2023-06-01T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.05
110119,Abbey Road,2023-06-01T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
110119,Abbey Road,2023-06-01T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.4
110119,Abbey Road,2023-06-01T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.1
110119,Abbey Road,2023-06-01T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.5
110119,Abbey Road,2023-06-01T14:00:00.000+00:00,transformer,,Temperature,C,31.2
110119,Abbey Road,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
110119,Abbey Road,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
110119,Abbey Road,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110119,Abbey Road,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
110119,Abbey Road,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110119,Abbey Road,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
110119,Abbey Road,2023-06-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
110119,Abbey Road,2023-06-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
110119,Abbey Road,2023-06-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
110119,Abbey Road,2023-06-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.26
110119,Abbey Road,2023-06-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.27
110119,Abbey Road,2023-06-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.48
110119,Abbey Road,2023-06-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
110119,Abbey Road,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
110119,Abbey Road,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
110119,Abbey Road,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
110119,Abbey Road,2023-06-01T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-01T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-01T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-01T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.75
110119,Abbey Road,2023-06-01T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.96
110119,Abbey Road,2023-06-01T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.47
110119,Abbey Road,2023-06-01T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.9
110119,Abbey Road,2023-06-01T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.3
110119,Abbey Road,2023-06-01T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.9
110119,Abbey Road,2023-06-01T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.2
110119,Abbey Road,2023-06-01T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-01T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-01T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-01T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.11
110119,Abbey Road,2023-06-01T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.69
110119,Abbey Road,2023-06-01T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.69
110119,Abbey Road,2023-06-01T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
110119,Abbey Road,2023-06-01T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-01T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
110119,Abbey Road,2023-06-01T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
110119,Abbey Road,2023-06-01T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-01T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-01T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-01T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.06
110119,Abbey Road,2023-06-01T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.68
110119,Abbey Road,2023-06-01T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.44
110119,Abbey Road,2023-06-01T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110119,Abbey Road,2023-06-01T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110119,Abbey Road,2023-06-01T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110119,Abbey Road,2023-06-01T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110119,Abbey Road,2023-06-01T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.61
110119,Abbey Road,2023-06-01T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.97
110119,Abbey Road,2023-06-01T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.36
110119,Abbey Road,2023-06-01T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.91
110119,Abbey Road,2023-06-01T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.76
110119,Abbey Road,2023-06-01T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.19
110119,Abbey Road,2023-06-01T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110119,Abbey Road,2023-06-01T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.4
110119,Abbey Road,2023-06-01T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.1
110119,Abbey Road,2023-06-01T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.1
110119,Abbey Road,2023-06-01T13:50:00.000+00:00,transformer,,Temperature,C,31.0
110119,Abbey Road,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110119,Abbey Road,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
110119,Abbey Road,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110119,Abbey Road,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
110119,Abbey Road,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110119,Abbey Road,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
110119,Abbey Road,2023-06-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
110119,Abbey Road,2023-06-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
110119,Abbey Road,2023-06-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
110119,Abbey Road,2023-06-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.09
110119,Abbey Road,2023-06-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.33
110119,Abbey Road,2023-06-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.73
110119,Abbey Road,2023-06-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
110119,Abbey Road,2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
110119,Abbey Road,2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
110119,Abbey Road,2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
110119,Abbey Road,2023-06-01T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-01T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-01T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-01T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.8
110119,Abbey Road,2023-06-01T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.13
110119,Abbey Road,2023-06-01T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.19
110119,Abbey Road,2023-06-01T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.1
110119,Abbey Road,2023-06-01T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110119,Abbey Road,2023-06-01T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.4
110119,Abbey Road,2023-06-01T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.2
110119,Abbey Road,2023-06-01T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-01T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-01T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-01T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-01T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.5
110119,Abbey Road,2023-06-01T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.87
110119,Abbey Road,2023-06-01T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110119,Abbey Road,2023-06-01T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-01T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-01T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
110119,Abbey Road,2023-06-01T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-01T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-01T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-01T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.11
110119,Abbey Road,2023-06-01T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.36
110119,Abbey Road,2023-06-01T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.68
110119,Abbey Road,2023-06-01T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110119,Abbey Road,2023-06-01T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-06-01T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110119,Abbey Road,2023-06-01T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110119,Abbey Road,2023-06-01T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.22
110119,Abbey Road,2023-06-01T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.91
110119,Abbey Road,2023-06-01T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.21
110119,Abbey Road,2023-06-01T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.93
110119,Abbey Road,2023-06-01T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.01
110119,Abbey Road,2023-06-01T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.3
110119,Abbey Road,2023-06-01T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110119,Abbey Road,2023-06-01T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.0
110119,Abbey Road,2023-06-01T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.7
110119,Abbey Road,2023-06-01T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
110119,Abbey Road,2023-06-01T13:40:00.000+00:00,transformer,,Temperature,C,31.0
110119,Abbey Road,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110119,Abbey Road,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
110119,Abbey Road,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110119,Abbey Road,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
110119,Abbey Road,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110119,Abbey Road,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
110119,Abbey Road,2023-06-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
110119,Abbey Road,2023-06-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
110119,Abbey Road,2023-06-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
110119,Abbey Road,2023-06-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.96
110119,Abbey Road,2023-06-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.89
110119,Abbey Road,2023-06-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.36
110119,Abbey Road,2023-06-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
110119,Abbey Road,2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
110119,Abbey Road,2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
110119,Abbey Road,2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
110119,Abbey Road,2023-06-01T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-01T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-01T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-01T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.32
110119,Abbey Road,2023-06-01T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.04
110119,Abbey Road,2023-06-01T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.66
110119,Abbey Road,2023-06-01T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.9
110119,Abbey Road,2023-06-01T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110119,Abbey Road,2023-06-01T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.9
110119,Abbey Road,2023-06-01T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-01T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-01T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-01T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-01T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110119,Abbey Road,2023-06-01T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.34
110119,Abbey Road,2023-06-01T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.33
110119,Abbey Road,2023-06-01T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110119,Abbey Road,2023-06-01T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-01T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
110119,Abbey Road,2023-06-01T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
110119,Abbey Road,2023-06-01T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-01T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-01T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-01T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.69
110119,Abbey Road,2023-06-01T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.04
110119,Abbey Road,2023-06-01T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.82
110119,Abbey Road,2023-06-01T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110119,Abbey Road,2023-06-01T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110119,Abbey Road,2023-06-01T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110119,Abbey Road,2023-06-01T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110119,Abbey Road,2023-06-01T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.04
110119,Abbey Road,2023-06-01T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.9
110119,Abbey Road,2023-06-01T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.77
110119,Abbey Road,2023-06-01T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.4
110119,Abbey Road,2023-06-01T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.01
110119,Abbey Road,2023-06-01T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.25
110119,Abbey Road,2023-06-01T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110119,Abbey Road,2023-06-01T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.1
110119,Abbey Road,2023-06-01T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
110119,Abbey Road,2023-06-01T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
110119,Abbey Road,2023-06-01T13:30:00.000+00:00,transformer,,Temperature,C,30.9
110119,Abbey Road,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110119,Abbey Road,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
110119,Abbey Road,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110119,Abbey Road,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
110119,Abbey Road,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110119,Abbey Road,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
110119,Abbey Road,2023-06-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
110119,Abbey Road,2023-06-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
110119,Abbey Road,2023-06-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
110119,Abbey Road,2023-06-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.44
110119,Abbey Road,2023-06-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.27
110119,Abbey Road,2023-06-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.97
110119,Abbey Road,2023-06-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
110119,Abbey Road,2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
110119,Abbey Road,2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
110119,Abbey Road,2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
110119,Abbey Road,2023-06-01T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-01T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-01T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-01T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.69
110119,Abbey Road,2023-06-01T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.84
110119,Abbey Road,2023-06-01T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.79
110119,Abbey Road,2023-06-01T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.2
110119,Abbey Road,2023-06-01T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110119,Abbey Road,2023-06-01T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.1
110119,Abbey Road,2023-06-01T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-01T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-01T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-01T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-01T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.41
110119,Abbey Road,2023-06-01T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.33
110119,Abbey Road,2023-06-01T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.24
110119,Abbey Road,2023-06-01T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
110119,Abbey Road,2023-06-01T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-01T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-01T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.1
110119,Abbey Road,2023-06-01T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-01T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-01T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-01T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.03
110119,Abbey Road,2023-06-01T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.01
110119,Abbey Road,2023-06-01T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.62
110119,Abbey Road,2023-06-01T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110119,Abbey Road,2023-06-01T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-01T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110119,Abbey Road,2023-06-01T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110119,Abbey Road,2023-06-01T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.57
110119,Abbey Road,2023-06-01T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.91
110119,Abbey Road,2023-06-01T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.91
110119,Abbey Road,2023-06-01T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.8
110119,Abbey Road,2023-06-01T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.5
110119,Abbey Road,2023-06-01T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.7
110119,Abbey Road,2023-06-01T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
110119,Abbey Road,2023-06-01T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.0
110119,Abbey Road,2023-06-01T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.8
110119,Abbey Road,2023-06-01T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
110119,Abbey Road,2023-06-01T13:20:00.000+00:00,transformer,,Temperature,C,30.8
110119,Abbey Road,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110119,Abbey Road,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
110119,Abbey Road,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110119,Abbey Road,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
110119,Abbey Road,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110119,Abbey Road,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
110119,Abbey Road,2023-06-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
110119,Abbey Road,2023-06-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
110119,Abbey Road,2023-06-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
110119,Abbey Road,2023-06-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.27
110119,Abbey Road,2023-06-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.78
110119,Abbey Road,2023-06-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.98
110119,Abbey Road,2023-06-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
110119,Abbey Road,2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
110119,Abbey Road,2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
110119,Abbey Road,2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
110119,Abbey Road,2023-06-01T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-01T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-01T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-01T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.79
110119,Abbey Road,2023-06-01T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.96
110119,Abbey Road,2023-06-01T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.63
110119,Abbey Road,2023-06-01T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.3
110119,Abbey Road,2023-06-01T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.3
110119,Abbey Road,2023-06-01T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.7
110119,Abbey Road,2023-06-01T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-01T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-01T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-01T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-01T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110119,Abbey Road,2023-06-01T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.62
110119,Abbey Road,2023-06-01T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.0
110119,Abbey Road,2023-06-01T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
110119,Abbey Road,2023-06-01T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-01T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
110119,Abbey Road,2023-06-01T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.7
110119,Abbey Road,2023-06-01T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-01T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-01T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-01T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.12
110119,Abbey Road,2023-06-01T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.88
110119,Abbey Road,2023-06-01T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.8
110119,Abbey Road,2023-06-01T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110119,Abbey Road,2023-06-01T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-01T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110119,Abbey Road,2023-06-01T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
110119,Abbey Road,2023-06-01T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.23
110119,Abbey Road,2023-06-01T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.92
110119,Abbey Road,2023-06-01T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
110119,Abbey Road,2023-06-01T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.5
110119,Abbey Road,2023-06-01T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.49
110119,Abbey Road,2023-06-01T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.39
110119,Abbey Road,2023-06-01T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
110119,Abbey Road,2023-06-01T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.6
110119,Abbey Road,2023-06-01T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.2
110119,Abbey Road,2023-06-01T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.2
110119,Abbey Road,2023-06-01T13:10:00.000+00:00,transformer,,Temperature,C,30.7
110119,Abbey Road,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110119,Abbey Road,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
110119,Abbey Road,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110119,Abbey Road,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
110119,Abbey Road,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110119,Abbey Road,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
110119,Abbey Road,2023-06-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
110119,Abbey Road,2023-06-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
110119,Abbey Road,2023-06-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
110119,Abbey Road,2023-06-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.87
110119,Abbey Road,2023-06-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.68
110119,Abbey Road,2023-06-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.25
110119,Abbey Road,2023-06-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
110119,Abbey Road,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
110119,Abbey Road,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
110119,Abbey Road,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
110119,Abbey Road,2023-06-01T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-01T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-01T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-01T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.86
110119,Abbey Road,2023-06-01T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.39
110119,Abbey Road,2023-06-01T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.27
110119,Abbey Road,2023-06-01T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.7
110119,Abbey Road,2023-06-01T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110119,Abbey Road,2023-06-01T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.2
110119,Abbey Road,2023-06-01T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.9
110119,Abbey Road,2023-06-01T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-01T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-01T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-01T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.99
110119,Abbey Road,2023-06-01T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.07
110119,Abbey Road,2023-06-01T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.96
110119,Abbey Road,2023-06-01T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
110119,Abbey Road,2023-06-01T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-01T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
110119,Abbey Road,2023-06-01T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
110119,Abbey Road,2023-06-01T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-01T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-01T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-01T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
110119,Abbey Road,2023-06-01T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.97
110119,Abbey Road,2023-06-01T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.88
110119,Abbey Road,2023-06-01T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110119,Abbey Road,2023-06-01T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-01T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110119,Abbey Road,2023-06-01T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110119,Abbey Road,2023-06-01T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.17
110119,Abbey Road,2023-06-01T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.94
110119,Abbey Road,2023-06-01T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.34
110119,Abbey Road,2023-06-01T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.15
110119,Abbey Road,2023-06-01T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.05
110119,Abbey Road,2023-06-01T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.72
110119,Abbey Road,2023-06-01T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
110119,Abbey Road,2023-06-01T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.0
110119,Abbey Road,2023-06-01T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.2
110119,Abbey Road,2023-06-01T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
110119,Abbey Road,2023-06-01T13:00:00.000+00:00,transformer,,Temperature,C,30.5
110119,Abbey Road,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110119,Abbey Road,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
110119,Abbey Road,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110119,Abbey Road,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
110119,Abbey Road,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110119,Abbey Road,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
110119,Abbey Road,2023-06-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
110119,Abbey Road,2023-06-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
110119,Abbey Road,2023-06-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
110119,Abbey Road,2023-06-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.93
110119,Abbey Road,2023-06-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.13
110119,Abbey Road,2023-06-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.28
110119,Abbey Road,2023-06-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
110119,Abbey Road,2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
110119,Abbey Road,2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
110119,Abbey Road,2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
110119,Abbey Road,2023-06-01T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-01T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-01T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-01T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.53
110119,Abbey Road,2023-06-01T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.6
110119,Abbey Road,2023-06-01T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.52
110119,Abbey Road,2023-06-01T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.1
110119,Abbey Road,2023-06-01T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110119,Abbey Road,2023-06-01T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.8
110119,Abbey Road,2023-06-01T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.9
110119,Abbey Road,2023-06-01T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-01T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-01T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-01T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.0
110119,Abbey Road,2023-06-01T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.32
110119,Abbey Road,2023-06-01T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.46
110119,Abbey Road,2023-06-01T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
110119,Abbey Road,2023-06-01T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110119,Abbey Road,2023-06-01T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
110119,Abbey Road,2023-06-01T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
110119,Abbey Road,2023-06-01T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-01T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-06-01T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-01T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.98
110119,Abbey Road,2023-06-01T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.39
110119,Abbey Road,2023-06-01T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.81
110119,Abbey Road,2023-06-01T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
110119,Abbey Road,2023-06-01T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110119,Abbey Road,2023-06-01T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110119,Abbey Road,2023-06-01T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
110119,Abbey Road,2023-06-01T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.13
110119,Abbey Road,2023-06-01T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.81
110119,Abbey Road,2023-06-01T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.06
110119,Abbey Road,2023-06-01T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.27
110119,Abbey Road,2023-06-01T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.56
110119,Abbey Road,2023-06-01T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.42
110119,Abbey Road,2023-06-01T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
110119,Abbey Road,2023-06-01T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.8
110119,Abbey Road,2023-06-01T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.9
110119,Abbey Road,2023-06-01T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
110119,Abbey Road,2023-06-01T12:50:00.000+00:00,transformer,,Temperature,C,30.4
110119,Abbey Road,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110119,Abbey Road,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
110119,Abbey Road,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110119,Abbey Road,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
110119,Abbey Road,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110119,Abbey Road,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
110119,Abbey Road,2023-06-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
110119,Abbey Road,2023-06-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
110119,Abbey Road,2023-06-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
110119,Abbey Road,2023-06-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.18
110119,Abbey Road,2023-06-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.06
110119,Abbey Road,2023-06-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.75
110119,Abbey Road,2023-06-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
110119,Abbey Road,2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
110119,Abbey Road,2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
110119,Abbey Road,2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
110119,Abbey Road,2023-06-01T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-01T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-01T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-01T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.46
110119,Abbey Road,2023-06-01T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.29
110119,Abbey Road,2023-06-01T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.56
110119,Abbey Road,2023-06-01T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.6
110119,Abbey Road,2023-06-01T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110119,Abbey Road,2023-06-01T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.3
110119,Abbey Road,2023-06-01T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.6
110119,Abbey Road,2023-06-01T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-01T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-01T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-01T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.89
110119,Abbey Road,2023-06-01T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.19
110119,Abbey Road,2023-06-01T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.76
110119,Abbey Road,2023-06-01T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110119,Abbey Road,2023-06-01T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110119,Abbey Road,2023-06-01T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
110119,Abbey Road,2023-06-01T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.9
110119,Abbey Road,2023-06-01T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-01T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-01T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-01T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.24
110119,Abbey Road,2023-06-01T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.45
110119,Abbey Road,2023-06-01T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.14
110119,Abbey Road,2023-06-01T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110119,Abbey Road,2023-06-01T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.9
110119,Abbey Road,2023-06-01T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-06-01T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110119,Abbey Road,2023-06-01T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.72
110119,Abbey Road,2023-06-01T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.88
110119,Abbey Road,2023-06-01T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.91
110119,Abbey Road,2023-06-01T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.38
110119,Abbey Road,2023-06-01T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.67
110119,Abbey Road,2023-06-01T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.87
110119,Abbey Road,2023-06-01T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110119,Abbey Road,2023-06-01T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.6
110119,Abbey Road,2023-06-01T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.5
110119,Abbey Road,2023-06-01T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
110119,Abbey Road,2023-06-01T12:40:00.000+00:00,transformer,,Temperature,C,30.3
110119,Abbey Road,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110119,Abbey Road,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
110119,Abbey Road,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110119,Abbey Road,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
110119,Abbey Road,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110119,Abbey Road,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
110119,Abbey Road,2023-06-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
110119,Abbey Road,2023-06-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
110119,Abbey Road,2023-06-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
110119,Abbey Road,2023-06-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.13
110119,Abbey Road,2023-06-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.78
110119,Abbey Road,2023-06-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.59
110119,Abbey Road,2023-06-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
110119,Abbey Road,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
110119,Abbey Road,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
110119,Abbey Road,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
110119,Abbey Road,2023-06-01T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-01T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-01T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-01T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.5
110119,Abbey Road,2023-06-01T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.18
110119,Abbey Road,2023-06-01T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.16
110119,Abbey Road,2023-06-01T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.9
110119,Abbey Road,2023-06-01T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-06-01T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.7
110119,Abbey Road,2023-06-01T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.4
110119,Abbey Road,2023-06-01T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-01T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-01T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-01T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.94
110119,Abbey Road,2023-06-01T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.25
110119,Abbey Road,2023-06-01T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.25
110119,Abbey Road,2023-06-01T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110119,Abbey Road,2023-06-01T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
110119,Abbey Road,2023-06-01T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
110119,Abbey Road,2023-06-01T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.8
110119,Abbey Road,2023-06-01T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-01T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-01T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-01T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.38
110119,Abbey Road,2023-06-01T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.36
110119,Abbey Road,2023-06-01T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.59
110119,Abbey Road,2023-06-01T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110119,Abbey Road,2023-06-01T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
110119,Abbey Road,2023-06-01T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110119,Abbey Road,2023-06-01T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
110119,Abbey Road,2023-06-01T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.59
110119,Abbey Road,2023-06-01T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.84
110119,Abbey Road,2023-06-01T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.65
110119,Abbey Road,2023-06-01T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.45
110119,Abbey Road,2023-06-01T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.81
110119,Abbey Road,2023-06-01T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.96
