Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-01T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110119,Abbey Road,2023-06-01T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.3
110119,Abbey Road,2023-06-01T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.8
110119,Abbey Road,2023-06-01T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.6
110119,Abbey Road,2023-06-01T12:30:00.000+00:00,transformer,,Temperature,C,30.2
110119,Abbey Road,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110119,Abbey Road,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
110119,Abbey Road,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110119,Abbey Road,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
110119,Abbey Road,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110119,Abbey Road,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
110119,Abbey Road,2023-06-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
110119,Abbey Road,2023-06-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
110119,Abbey Road,2023-06-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
110119,Abbey Road,2023-06-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.06
110119,Abbey Road,2023-06-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.58
110119,Abbey Road,2023-06-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.83
110119,Abbey Road,2023-06-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
110119,Abbey Road,2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
110119,Abbey Road,2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
110119,Abbey Road,2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
110119,Abbey Road,2023-06-01T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-01T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-01T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-01T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.35
110119,Abbey Road,2023-06-01T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.89
110119,Abbey Road,2023-06-01T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.78
110119,Abbey Road,2023-06-01T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.6
110119,Abbey Road,2023-06-01T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-01T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.6
110119,Abbey Road,2023-06-01T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-01T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110119,Abbey Road,2023-06-01T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-01T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-01T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.97
110119,Abbey Road,2023-06-01T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.47
110119,Abbey Road,2023-06-01T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.58
110119,Abbey Road,2023-06-01T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-06-01T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.1
110119,Abbey Road,2023-06-01T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
110119,Abbey Road,2023-06-01T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
110119,Abbey Road,2023-06-01T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-01T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-01T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-01T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.2
110119,Abbey Road,2023-06-01T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.47
110119,Abbey Road,2023-06-01T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.31
110119,Abbey Road,2023-06-01T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110119,Abbey Road,2023-06-01T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
110119,Abbey Road,2023-06-01T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110119,Abbey Road,2023-06-01T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
110119,Abbey Road,2023-06-01T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.94
110119,Abbey Road,2023-06-01T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.99
110119,Abbey Road,2023-06-01T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.72
110119,Abbey Road,2023-06-01T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.37
110119,Abbey Road,2023-06-01T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.89
110119,Abbey Road,2023-06-01T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.51
110119,Abbey Road,2023-06-01T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110119,Abbey Road,2023-06-01T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.3
110119,Abbey Road,2023-06-01T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.3
110119,Abbey Road,2023-06-01T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
110119,Abbey Road,2023-06-01T12:20:00.000+00:00,transformer,,Temperature,C,30.0
110119,Abbey Road,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110119,Abbey Road,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
110119,Abbey Road,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110119,Abbey Road,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
110119,Abbey Road,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110119,Abbey Road,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
110119,Abbey Road,2023-06-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
110119,Abbey Road,2023-06-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
110119,Abbey Road,2023-06-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.97
110119,Abbey Road,2023-06-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.02
110119,Abbey Road,2023-06-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.71
110119,Abbey Road,2023-06-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
110119,Abbey Road,2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
110119,Abbey Road,2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
110119,Abbey Road,2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
110119,Abbey Road,2023-06-01T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-01T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-01T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-01T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.02
110119,Abbey Road,2023-06-01T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.01
110119,Abbey Road,2023-06-01T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.74
110119,Abbey Road,2023-06-01T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.3
110119,Abbey Road,2023-06-01T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-06-01T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.9
110119,Abbey Road,2023-06-01T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.7
110119,Abbey Road,2023-06-01T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-01T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-01T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-01T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.72
110119,Abbey Road,2023-06-01T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.29
110119,Abbey Road,2023-06-01T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.97
110119,Abbey Road,2023-06-01T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110119,Abbey Road,2023-06-01T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110119,Abbey Road,2023-06-01T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
110119,Abbey Road,2023-06-01T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110119,Abbey Road,2023-06-01T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-01T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-01T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-01T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.24
110119,Abbey Road,2023-06-01T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.91
110119,Abbey Road,2023-06-01T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.74
110119,Abbey Road,2023-06-01T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110119,Abbey Road,2023-06-01T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
110119,Abbey Road,2023-06-01T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110119,Abbey Road,2023-06-01T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110119,Abbey Road,2023-06-01T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.17
110119,Abbey Road,2023-06-01T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.89
110119,Abbey Road,2023-06-01T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.14
110119,Abbey Road,2023-06-01T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.56
110119,Abbey Road,2023-06-01T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.83
110119,Abbey Road,2023-06-01T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.5
110119,Abbey Road,2023-06-01T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
110119,Abbey Road,2023-06-01T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.7
110119,Abbey Road,2023-06-01T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.6
110119,Abbey Road,2023-06-01T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.9
110119,Abbey Road,2023-06-01T12:10:00.000+00:00,transformer,,Temperature,C,29.9
110119,Abbey Road,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110119,Abbey Road,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
110119,Abbey Road,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110119,Abbey Road,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
110119,Abbey Road,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110119,Abbey Road,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
110119,Abbey Road,2023-06-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
110119,Abbey Road,2023-06-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
110119,Abbey Road,2023-06-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.64
110119,Abbey Road,2023-06-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.54
110119,Abbey Road,2023-06-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.94
110119,Abbey Road,2023-06-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
110119,Abbey Road,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
110119,Abbey Road,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
110119,Abbey Road,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
110119,Abbey Road,2023-06-01T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-01T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-01T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-01T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.5
110119,Abbey Road,2023-06-01T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.08
110119,Abbey Road,2023-06-01T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.9
110119,Abbey Road,2023-06-01T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,11.1
110119,Abbey Road,2023-06-01T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110119,Abbey Road,2023-06-01T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.1
110119,Abbey Road,2023-06-01T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-01T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-01T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-01T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-01T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.81
110119,Abbey Road,2023-06-01T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.45
110119,Abbey Road,2023-06-01T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.84
110119,Abbey Road,2023-06-01T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110119,Abbey Road,2023-06-01T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110119,Abbey Road,2023-06-01T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-01T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110119,Abbey Road,2023-06-01T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-01T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-01T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110119,Abbey Road,2023-06-01T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-06-01T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
110119,Abbey Road,2023-06-01T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.64
110119,Abbey Road,2023-06-01T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110119,Abbey Road,2023-06-01T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110119,Abbey Road,2023-06-01T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
110119,Abbey Road,2023-06-01T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110119,Abbey Road,2023-06-01T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.12
110119,Abbey Road,2023-06-01T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.8
110119,Abbey Road,2023-06-01T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.05
110119,Abbey Road,2023-06-01T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.19
110119,Abbey Road,2023-06-01T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.67
110119,Abbey Road,2023-06-01T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.64
110119,Abbey Road,2023-06-01T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
110119,Abbey Road,2023-06-01T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.0
110119,Abbey Road,2023-06-01T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.9
110119,Abbey Road,2023-06-01T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.3
110119,Abbey Road,2023-06-01T12:00:00.000+00:00,transformer,,Temperature,C,29.7
110119,Abbey Road,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110119,Abbey Road,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
110119,Abbey Road,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110119,Abbey Road,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
110119,Abbey Road,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110119,Abbey Road,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
110119,Abbey Road,2023-06-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
110119,Abbey Road,2023-06-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
110119,Abbey Road,2023-06-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.09
110119,Abbey Road,2023-06-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.91
110119,Abbey Road,2023-06-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.24
110119,Abbey Road,2023-06-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
110119,Abbey Road,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
110119,Abbey Road,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
110119,Abbey Road,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
110119,Abbey Road,2023-06-01T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-01T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-01T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-01T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.31
110119,Abbey Road,2023-06-01T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.86
110119,Abbey Road,2023-06-01T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.96
110119,Abbey Road,2023-06-01T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-06-01T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110119,Abbey Road,2023-06-01T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-06-01T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.7
110119,Abbey Road,2023-06-01T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110119,Abbey Road,2023-06-01T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-01T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-01T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.99
110119,Abbey Road,2023-06-01T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.66
110119,Abbey Road,2023-06-01T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.17
110119,Abbey Road,2023-06-01T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110119,Abbey Road,2023-06-01T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
110119,Abbey Road,2023-06-01T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.7
110119,Abbey Road,2023-06-01T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
110119,Abbey Road,2023-06-01T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-01T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-01T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110119,Abbey Road,2023-06-01T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.68
110119,Abbey Road,2023-06-01T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.4
110119,Abbey Road,2023-06-01T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.33
110119,Abbey Road,2023-06-01T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110119,Abbey Road,2023-06-01T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-01T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110119,Abbey Road,2023-06-01T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110119,Abbey Road,2023-06-01T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.22
110119,Abbey Road,2023-06-01T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.18
110119,Abbey Road,2023-06-01T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.82
110119,Abbey Road,2023-06-01T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.58
110119,Abbey Road,2023-06-01T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.79
110119,Abbey Road,2023-06-01T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.72
110119,Abbey Road,2023-06-01T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.1
110119,Abbey Road,2023-06-01T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.8
110119,Abbey Road,2023-06-01T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.6
110119,Abbey Road,2023-06-01T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.2
110119,Abbey Road,2023-06-01T11:50:00.000+00:00,transformer,,Temperature,C,29.5
110119,Abbey Road,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110119,Abbey Road,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
110119,Abbey Road,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110119,Abbey Road,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
110119,Abbey Road,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110119,Abbey Road,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
110119,Abbey Road,2023-06-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
110119,Abbey Road,2023-06-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
110119,Abbey Road,2023-06-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.98
110119,Abbey Road,2023-06-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.04
110119,Abbey Road,2023-06-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.43
110119,Abbey Road,2023-06-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
110119,Abbey Road,2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
110119,Abbey Road,2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
110119,Abbey Road,2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
110119,Abbey Road,2023-06-01T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-01T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-01T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-01T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.14
110119,Abbey Road,2023-06-01T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.9
110119,Abbey Road,2023-06-01T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.83
110119,Abbey Road,2023-06-01T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-06-01T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110119,Abbey Road,2023-06-01T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.5
110119,Abbey Road,2023-06-01T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.8
110119,Abbey Road,2023-06-01T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-06-01T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-01T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-01T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.18
110119,Abbey Road,2023-06-01T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.19
110119,Abbey Road,2023-06-01T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.64
110119,Abbey Road,2023-06-01T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110119,Abbey Road,2023-06-01T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
110119,Abbey Road,2023-06-01T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
110119,Abbey Road,2023-06-01T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110119,Abbey Road,2023-06-01T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-01T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-01T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-01T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.54
110119,Abbey Road,2023-06-01T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.74
110119,Abbey Road,2023-06-01T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
110119,Abbey Road,2023-06-01T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110119,Abbey Road,2023-06-01T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-01T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110119,Abbey Road,2023-06-01T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110119,Abbey Road,2023-06-01T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.44
110119,Abbey Road,2023-06-01T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.32
110119,Abbey Road,2023-06-01T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.97
110119,Abbey Road,2023-06-01T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.34
110119,Abbey Road,2023-06-01T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.42
110119,Abbey Road,2023-06-01T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.68
110119,Abbey Road,2023-06-01T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
110119,Abbey Road,2023-06-01T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.7
110119,Abbey Road,2023-06-01T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.4
110119,Abbey Road,2023-06-01T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.5
110119,Abbey Road,2023-06-01T11:40:00.000+00:00,transformer,,Temperature,C,29.3
110119,Abbey Road,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110119,Abbey Road,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
110119,Abbey Road,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110119,Abbey Road,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
110119,Abbey Road,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110119,Abbey Road,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
110119,Abbey Road,2023-06-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
110119,Abbey Road,2023-06-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
110119,Abbey Road,2023-06-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.69
110119,Abbey Road,2023-06-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.79
110119,Abbey Road,2023-06-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.45
110119,Abbey Road,2023-06-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
110119,Abbey Road,2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
110119,Abbey Road,2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
110119,Abbey Road,2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
110119,Abbey Road,2023-06-01T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-01T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-01T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-01T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-06-01T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.86
110119,Abbey Road,2023-06-01T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.69
110119,Abbey Road,2023-06-01T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,10.7
110119,Abbey Road,2023-06-01T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110119,Abbey Road,2023-06-01T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.5
110119,Abbey Road,2023-06-01T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-01T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-01T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-01T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-01T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.45
110119,Abbey Road,2023-06-01T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.08
110119,Abbey Road,2023-06-01T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.96
110119,Abbey Road,2023-06-01T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110119,Abbey Road,2023-06-01T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.1
110119,Abbey Road,2023-06-01T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
110119,Abbey Road,2023-06-01T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110119,Abbey Road,2023-06-01T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-01T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-01T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-01T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.58
110119,Abbey Road,2023-06-01T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.99
110119,Abbey Road,2023-06-01T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.09
110119,Abbey Road,2023-06-01T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110119,Abbey Road,2023-06-01T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-01T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
110119,Abbey Road,2023-06-01T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110119,Abbey Road,2023-06-01T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.18
110119,Abbey Road,2023-06-01T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.05
110119,Abbey Road,2023-06-01T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.27
110119,Abbey Road,2023-06-01T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.62
110119,Abbey Road,2023-06-01T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.66
110119,Abbey Road,2023-06-01T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.23
110119,Abbey Road,2023-06-01T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110119,Abbey Road,2023-06-01T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.5
110119,Abbey Road,2023-06-01T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.9
110119,Abbey Road,2023-06-01T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.6
110119,Abbey Road,2023-06-01T11:30:00.000+00:00,transformer,,Temperature,C,29.1
110119,Abbey Road,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110119,Abbey Road,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
110119,Abbey Road,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110119,Abbey Road,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
110119,Abbey Road,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110119,Abbey Road,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
110119,Abbey Road,2023-06-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
110119,Abbey Road,2023-06-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
110119,Abbey Road,2023-06-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.34
110119,Abbey Road,2023-06-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.71
110119,Abbey Road,2023-06-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.77
110119,Abbey Road,2023-06-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
110119,Abbey Road,2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
110119,Abbey Road,2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
110119,Abbey Road,2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
110119,Abbey Road,2023-06-01T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-01T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-01T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-01T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.98
110119,Abbey Road,2023-06-01T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.97
110119,Abbey Road,2023-06-01T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.58
110119,Abbey Road,2023-06-01T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-06-01T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110119,Abbey Road,2023-06-01T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.7
110119,Abbey Road,2023-06-01T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-01T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-01T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-01T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-01T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.49
110119,Abbey Road,2023-06-01T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.74
110119,Abbey Road,2023-06-01T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.46
110119,Abbey Road,2023-06-01T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110119,Abbey Road,2023-06-01T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-01T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
110119,Abbey Road,2023-06-01T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110119,Abbey Road,2023-06-01T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-01T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-01T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-01T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.92
110119,Abbey Road,2023-06-01T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.67
110119,Abbey Road,2023-06-01T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.96
110119,Abbey Road,2023-06-01T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110119,Abbey Road,2023-06-01T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-01T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
110119,Abbey Road,2023-06-01T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
110119,Abbey Road,2023-06-01T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.12
110119,Abbey Road,2023-06-01T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.02
110119,Abbey Road,2023-06-01T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.41
110119,Abbey Road,2023-06-01T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.81
110119,Abbey Road,2023-06-01T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.07
110119,Abbey Road,2023-06-01T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.52
110119,Abbey Road,2023-06-01T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
110119,Abbey Road,2023-06-01T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.2
110119,Abbey Road,2023-06-01T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.3
110119,Abbey Road,2023-06-01T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.3
110119,Abbey Road,2023-06-01T11:20:00.000+00:00,transformer,,Temperature,C,28.9
110119,Abbey Road,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110119,Abbey Road,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
110119,Abbey Road,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110119,Abbey Road,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
110119,Abbey Road,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110119,Abbey Road,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
110119,Abbey Road,2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
110119,Abbey Road,2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
110119,Abbey Road,2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
110119,Abbey Road,2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.67
110119,Abbey Road,2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.24
110119,Abbey Road,2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.93
110119,Abbey Road,2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
110119,Abbey Road,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
110119,Abbey Road,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
110119,Abbey Road,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
110119,Abbey Road,2023-06-01T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-01T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-01T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-01T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.01
110119,Abbey Road,2023-06-01T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.12
110119,Abbey Road,2023-06-01T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.81
110119,Abbey Road,2023-06-01T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.6
110119,Abbey Road,2023-06-01T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110119,Abbey Road,2023-06-01T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.3
110119,Abbey Road,2023-06-01T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-01T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-01T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-01T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-01T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110119,Abbey Road,2023-06-01T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.65
110119,Abbey Road,2023-06-01T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.09
110119,Abbey Road,2023-06-01T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110119,Abbey Road,2023-06-01T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-01T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-01T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110119,Abbey Road,2023-06-01T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-01T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-01T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-01T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.11
110119,Abbey Road,2023-06-01T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.74
110119,Abbey Road,2023-06-01T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.77
110119,Abbey Road,2023-06-01T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110119,Abbey Road,2023-06-01T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-01T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
110119,Abbey Road,2023-06-01T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
110119,Abbey Road,2023-06-01T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.03
110119,Abbey Road,2023-06-01T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.06
110119,Abbey Road,2023-06-01T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.3
110119,Abbey Road,2023-06-01T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.16
110119,Abbey Road,2023-06-01T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.46
110119,Abbey Road,2023-06-01T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.29
110119,Abbey Road,2023-06-01T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
110119,Abbey Road,2023-06-01T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.5
110119,Abbey Road,2023-06-01T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.0
110119,Abbey Road,2023-06-01T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.2
110119,Abbey Road,2023-06-01T11:10:00.000+00:00,transformer,,Temperature,C,28.7
110119,Abbey Road,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110119,Abbey Road,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
110119,Abbey Road,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110119,Abbey Road,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
110119,Abbey Road,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110119,Abbey Road,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
110119,Abbey Road,2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
110119,Abbey Road,2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
110119,Abbey Road,2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.21
110119,Abbey Road,2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.04
110119,Abbey Road,2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.46
110119,Abbey Road,2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
110119,Abbey Road,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
110119,Abbey Road,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
110119,Abbey Road,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
110119,Abbey Road,2023-06-01T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-01T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-01T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-01T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.14
110119,Abbey Road,2023-06-01T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.92
110119,Abbey Road,2023-06-01T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.62
110119,Abbey Road,2023-06-01T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-01T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-01T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.0
110119,Abbey Road,2023-06-01T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.2
110119,Abbey Road,2023-06-01T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-01T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-01T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-01T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110119,Abbey Road,2023-06-01T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.9
110119,Abbey Road,2023-06-01T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.26
110119,Abbey Road,2023-06-01T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110119,Abbey Road,2023-06-01T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-01T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110119,Abbey Road,2023-06-01T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110119,Abbey Road,2023-06-01T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-01T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-01T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-01T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.48
110119,Abbey Road,2023-06-01T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.88
110119,Abbey Road,2023-06-01T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.53
110119,Abbey Road,2023-06-01T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110119,Abbey Road,2023-06-01T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.1
110119,Abbey Road,2023-06-01T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110119,Abbey Road,2023-06-01T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110119,Abbey Road,2023-06-01T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.63
110119,Abbey Road,2023-06-01T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.23
110119,Abbey Road,2023-06-01T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.02
110119,Abbey Road,2023-06-01T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.84
110119,Abbey Road,2023-06-01T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.04
110119,Abbey Road,2023-06-01T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.26
110119,Abbey Road,2023-06-01T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
110119,Abbey Road,2023-06-01T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.2
110119,Abbey Road,2023-06-01T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.9
110119,Abbey Road,2023-06-01T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.2
110119,Abbey Road,2023-06-01T11:00:00.000+00:00,transformer,,Temperature,C,28.5
110119,Abbey Road,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
110119,Abbey Road,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
110119,Abbey Road,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110119,Abbey Road,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
110119,Abbey Road,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110119,Abbey Road,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
110119,Abbey Road,2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
110119,Abbey Road,2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
110119,Abbey Road,2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.8
110119,Abbey Road,2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.86
110119,Abbey Road,2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.92
110119,Abbey Road,2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
110119,Abbey Road,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
110119,Abbey Road,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
110119,Abbey Road,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
110119,Abbey Road,2023-06-01T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-01T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-01T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-01T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.21
110119,Abbey Road,2023-06-01T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.88
110119,Abbey Road,2023-06-01T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.28
110119,Abbey Road,2023-06-01T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-01T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-01T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-06-01T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.3
110119,Abbey Road,2023-06-01T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-01T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-01T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-01T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.63
110119,Abbey Road,2023-06-01T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.87
110119,Abbey Road,2023-06-01T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.99
110119,Abbey Road,2023-06-01T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-01T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110119,Abbey Road,2023-06-01T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110119,Abbey Road,2023-06-01T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110119,Abbey Road,2023-06-01T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-01T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-01T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-01T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-01T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.92
110119,Abbey Road,2023-06-01T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
110119,Abbey Road,2023-06-01T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110119,Abbey Road,2023-06-01T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-01T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110119,Abbey Road,2023-06-01T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
