Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-01T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.21
110119,Abbey Road,2023-06-01T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.34
110119,Abbey Road,2023-06-01T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.73
110119,Abbey Road,2023-06-01T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.48
110119,Abbey Road,2023-06-01T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.4
110119,Abbey Road,2023-06-01T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.28
110119,Abbey Road,2023-06-01T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,48.6
110119,Abbey Road,2023-06-01T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,100.9
110119,Abbey Road,2023-06-01T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.0
110119,Abbey Road,2023-06-01T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.4
110119,Abbey Road,2023-06-01T10:50:00.000+00:00,transformer,,Temperature,C,28.3
110119,Abbey Road,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110119,Abbey Road,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
110119,Abbey Road,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110119,Abbey Road,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
110119,Abbey Road,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110119,Abbey Road,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
110119,Abbey Road,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
110119,Abbey Road,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
110119,Abbey Road,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
110119,Abbey Road,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.02
110119,Abbey Road,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.11
110119,Abbey Road,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.7
110119,Abbey Road,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
110119,Abbey Road,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
110119,Abbey Road,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
110119,Abbey Road,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
110119,Abbey Road,2023-06-01T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-01T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-01T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-01T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.6
110119,Abbey Road,2023-06-01T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.88
110119,Abbey Road,2023-06-01T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.89
110119,Abbey Road,2023-06-01T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-06-01T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-06-01T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.5
110119,Abbey Road,2023-06-01T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-01T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-01T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-01T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-01T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.68
110119,Abbey Road,2023-06-01T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.25
110119,Abbey Road,2023-06-01T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.17
110119,Abbey Road,2023-06-01T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110119,Abbey Road,2023-06-01T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110119,Abbey Road,2023-06-01T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
110119,Abbey Road,2023-06-01T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110119,Abbey Road,2023-06-01T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-01T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-01T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-01T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110119,Abbey Road,2023-06-01T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.0
110119,Abbey Road,2023-06-01T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.37
110119,Abbey Road,2023-06-01T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
110119,Abbey Road,2023-06-01T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-01T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-01T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
110119,Abbey Road,2023-06-01T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.04
110119,Abbey Road,2023-06-01T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.34
110119,Abbey Road,2023-06-01T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.87
110119,Abbey Road,2023-06-01T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.62
110119,Abbey Road,2023-06-01T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.84
110119,Abbey Road,2023-06-01T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.29
110119,Abbey Road,2023-06-01T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
110119,Abbey Road,2023-06-01T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.6
110119,Abbey Road,2023-06-01T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.3
110119,Abbey Road,2023-06-01T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.0
110119,Abbey Road,2023-06-01T10:40:00.000+00:00,transformer,,Temperature,C,28.2
110119,Abbey Road,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110119,Abbey Road,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
110119,Abbey Road,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110119,Abbey Road,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
110119,Abbey Road,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110119,Abbey Road,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
110119,Abbey Road,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
110119,Abbey Road,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
110119,Abbey Road,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
110119,Abbey Road,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.28
110119,Abbey Road,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.5
110119,Abbey Road,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.16
110119,Abbey Road,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
110119,Abbey Road,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
110119,Abbey Road,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
110119,Abbey Road,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
110119,Abbey Road,2023-06-01T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-01T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-01T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-01T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.53
110119,Abbey Road,2023-06-01T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.99
110119,Abbey Road,2023-06-01T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.33
110119,Abbey Road,2023-06-01T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-01T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-01T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.8
110119,Abbey Road,2023-06-01T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.5
110119,Abbey Road,2023-06-01T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-01T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-01T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-01T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.72
110119,Abbey Road,2023-06-01T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.84
110119,Abbey Road,2023-06-01T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.16
110119,Abbey Road,2023-06-01T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110119,Abbey Road,2023-06-01T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
110119,Abbey Road,2023-06-01T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
110119,Abbey Road,2023-06-01T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110119,Abbey Road,2023-06-01T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110119,Abbey Road,2023-06-01T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-01T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-01T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.0
110119,Abbey Road,2023-06-01T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
110119,Abbey Road,2023-06-01T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.46
110119,Abbey Road,2023-06-01T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110119,Abbey Road,2023-06-01T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-01T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110119,Abbey Road,2023-06-01T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
110119,Abbey Road,2023-06-01T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.17
110119,Abbey Road,2023-06-01T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.34
110119,Abbey Road,2023-06-01T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.97
110119,Abbey Road,2023-06-01T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.12
110119,Abbey Road,2023-06-01T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.02
110119,Abbey Road,2023-06-01T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.72
110119,Abbey Road,2023-06-01T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
110119,Abbey Road,2023-06-01T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.2
110119,Abbey Road,2023-06-01T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.3
110119,Abbey Road,2023-06-01T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.3
110119,Abbey Road,2023-06-01T10:30:00.000+00:00,transformer,,Temperature,C,28.0
110119,Abbey Road,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110119,Abbey Road,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
110119,Abbey Road,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110119,Abbey Road,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
110119,Abbey Road,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110119,Abbey Road,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
110119,Abbey Road,2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
110119,Abbey Road,2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
110119,Abbey Road,2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
110119,Abbey Road,2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.71
110119,Abbey Road,2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.81
110119,Abbey Road,2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.51
110119,Abbey Road,2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
110119,Abbey Road,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
110119,Abbey Road,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
110119,Abbey Road,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
110119,Abbey Road,2023-06-01T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-01T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-01T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-01T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.42
110119,Abbey Road,2023-06-01T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.89
110119,Abbey Road,2023-06-01T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.38
110119,Abbey Road,2023-06-01T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-01T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110119,Abbey Road,2023-06-01T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.5
110119,Abbey Road,2023-06-01T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.5
110119,Abbey Road,2023-06-01T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-01T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-01T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-01T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.02
110119,Abbey Road,2023-06-01T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.47
110119,Abbey Road,2023-06-01T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.23
110119,Abbey Road,2023-06-01T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110119,Abbey Road,2023-06-01T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110119,Abbey Road,2023-06-01T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
110119,Abbey Road,2023-06-01T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
110119,Abbey Road,2023-06-01T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110119,Abbey Road,2023-06-01T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-01T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-01T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.97
110119,Abbey Road,2023-06-01T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
110119,Abbey Road,2023-06-01T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.57
110119,Abbey Road,2023-06-01T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110119,Abbey Road,2023-06-01T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
110119,Abbey Road,2023-06-01T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
110119,Abbey Road,2023-06-01T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110119,Abbey Road,2023-06-01T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.52
110119,Abbey Road,2023-06-01T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.29
110119,Abbey Road,2023-06-01T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.64
110119,Abbey Road,2023-06-01T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.23
110119,Abbey Road,2023-06-01T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.75
110119,Abbey Road,2023-06-01T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.07
110119,Abbey Road,2023-06-01T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
110119,Abbey Road,2023-06-01T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.9
110119,Abbey Road,2023-06-01T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.4
110119,Abbey Road,2023-06-01T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
110119,Abbey Road,2023-06-01T10:20:00.000+00:00,transformer,,Temperature,C,27.8
110119,Abbey Road,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110119,Abbey Road,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
110119,Abbey Road,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110119,Abbey Road,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
110119,Abbey Road,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110119,Abbey Road,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
110119,Abbey Road,2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
110119,Abbey Road,2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
110119,Abbey Road,2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
110119,Abbey Road,2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.69
110119,Abbey Road,2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.57
110119,Abbey Road,2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.28
110119,Abbey Road,2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
110119,Abbey Road,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
110119,Abbey Road,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
110119,Abbey Road,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
110119,Abbey Road,2023-06-01T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-01T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-01T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-01T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.15
110119,Abbey Road,2023-06-01T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.03
110119,Abbey Road,2023-06-01T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.84
110119,Abbey Road,2023-06-01T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.8
110119,Abbey Road,2023-06-01T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-01T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.3
110119,Abbey Road,2023-06-01T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.9
110119,Abbey Road,2023-06-01T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-01T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-01T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-01T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.26
110119,Abbey Road,2023-06-01T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.45
110119,Abbey Road,2023-06-01T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.07
110119,Abbey Road,2023-06-01T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110119,Abbey Road,2023-06-01T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
110119,Abbey Road,2023-06-01T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.7
110119,Abbey Road,2023-06-01T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110119,Abbey Road,2023-06-01T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-01T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-01T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-06-01T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110119,Abbey Road,2023-06-01T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.7
110119,Abbey Road,2023-06-01T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.07
110119,Abbey Road,2023-06-01T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110119,Abbey Road,2023-06-01T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-01T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110119,Abbey Road,2023-06-01T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
110119,Abbey Road,2023-06-01T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.33
110119,Abbey Road,2023-06-01T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.22
110119,Abbey Road,2023-06-01T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.69
110119,Abbey Road,2023-06-01T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.64
110119,Abbey Road,2023-06-01T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.38
110119,Abbey Road,2023-06-01T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.41
110119,Abbey Road,2023-06-01T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
110119,Abbey Road,2023-06-01T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.0
110119,Abbey Road,2023-06-01T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.4
110119,Abbey Road,2023-06-01T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.1
110119,Abbey Road,2023-06-01T10:10:00.000+00:00,transformer,,Temperature,C,27.7
110119,Abbey Road,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110119,Abbey Road,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
110119,Abbey Road,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110119,Abbey Road,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
110119,Abbey Road,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110119,Abbey Road,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
110119,Abbey Road,2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
110119,Abbey Road,2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
110119,Abbey Road,2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.1
110119,Abbey Road,2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.22
110119,Abbey Road,2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.7
110119,Abbey Road,2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
110119,Abbey Road,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
110119,Abbey Road,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
110119,Abbey Road,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
110119,Abbey Road,2023-06-01T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-01T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-01T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-01T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.01
110119,Abbey Road,2023-06-01T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.58
110119,Abbey Road,2023-06-01T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.07
110119,Abbey Road,2023-06-01T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,11.9
110119,Abbey Road,2023-06-01T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-01T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.6
110119,Abbey Road,2023-06-01T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.4
110119,Abbey Road,2023-06-01T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-01T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-01T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-01T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.18
110119,Abbey Road,2023-06-01T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.76
110119,Abbey Road,2023-06-01T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.9
110119,Abbey Road,2023-06-01T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110119,Abbey Road,2023-06-01T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.5
110119,Abbey Road,2023-06-01T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.9
110119,Abbey Road,2023-06-01T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110119,Abbey Road,2023-06-01T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-01T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-01T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-01T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110119,Abbey Road,2023-06-01T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.84
110119,Abbey Road,2023-06-01T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.97
110119,Abbey Road,2023-06-01T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110119,Abbey Road,2023-06-01T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-01T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110119,Abbey Road,2023-06-01T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110119,Abbey Road,2023-06-01T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.37
110119,Abbey Road,2023-06-01T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.02
110119,Abbey Road,2023-06-01T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.4
110119,Abbey Road,2023-06-01T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.44
110119,Abbey Road,2023-06-01T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.0
110119,Abbey Road,2023-06-01T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.91
110119,Abbey Road,2023-06-01T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.1
110119,Abbey Road,2023-06-01T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.3
110119,Abbey Road,2023-06-01T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.6
110119,Abbey Road,2023-06-01T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.5
110119,Abbey Road,2023-06-01T10:00:00.000+00:00,transformer,,Temperature,C,27.5
110119,Abbey Road,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110119,Abbey Road,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
110119,Abbey Road,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110119,Abbey Road,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
110119,Abbey Road,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110119,Abbey Road,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
110119,Abbey Road,2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
110119,Abbey Road,2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
110119,Abbey Road,2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.65
110119,Abbey Road,2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.3
110119,Abbey Road,2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.2
110119,Abbey Road,2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
110119,Abbey Road,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
110119,Abbey Road,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
110119,Abbey Road,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
110119,Abbey Road,2023-06-01T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-01T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-01T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-01T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.31
110119,Abbey Road,2023-06-01T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.02
110119,Abbey Road,2023-06-01T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.02
110119,Abbey Road,2023-06-01T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.6
110119,Abbey Road,2023-06-01T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-01T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-01T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.8
110119,Abbey Road,2023-06-01T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-01T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-01T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-01T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.53
110119,Abbey Road,2023-06-01T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.27
110119,Abbey Road,2023-06-01T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.75
110119,Abbey Road,2023-06-01T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110119,Abbey Road,2023-06-01T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
110119,Abbey Road,2023-06-01T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110119,Abbey Road,2023-06-01T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110119,Abbey Road,2023-06-01T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-01T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-01T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-01T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.11
110119,Abbey Road,2023-06-01T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.67
110119,Abbey Road,2023-06-01T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.24
110119,Abbey Road,2023-06-01T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110119,Abbey Road,2023-06-01T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110119,Abbey Road,2023-06-01T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110119,Abbey Road,2023-06-01T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
110119,Abbey Road,2023-06-01T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.66
110119,Abbey Road,2023-06-01T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.29
110119,Abbey Road,2023-06-01T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.67
110119,Abbey Road,2023-06-01T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.4
110119,Abbey Road,2023-06-01T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.17
110119,Abbey Road,2023-06-01T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.14
110119,Abbey Road,2023-06-01T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
110119,Abbey Road,2023-06-01T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.5
110119,Abbey Road,2023-06-01T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.7
110119,Abbey Road,2023-06-01T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.1
110119,Abbey Road,2023-06-01T09:50:00.000+00:00,transformer,,Temperature,C,27.4
110119,Abbey Road,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110119,Abbey Road,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
110119,Abbey Road,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110119,Abbey Road,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
110119,Abbey Road,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110119,Abbey Road,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
110119,Abbey Road,2023-06-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
110119,Abbey Road,2023-06-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
110119,Abbey Road,2023-06-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.69
110119,Abbey Road,2023-06-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.65
110119,Abbey Road,2023-06-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.53
110119,Abbey Road,2023-06-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
110119,Abbey Road,2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
110119,Abbey Road,2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
110119,Abbey Road,2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
110119,Abbey Road,2023-06-01T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-01T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-01T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-01T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.72
110119,Abbey Road,2023-06-01T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.96
110119,Abbey Road,2023-06-01T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.58
110119,Abbey Road,2023-06-01T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,10.1
110119,Abbey Road,2023-06-01T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-01T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.5
110119,Abbey Road,2023-06-01T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.6
110119,Abbey Road,2023-06-01T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-06-01T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-01T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-01T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.67
110119,Abbey Road,2023-06-01T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.41
110119,Abbey Road,2023-06-01T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.89
110119,Abbey Road,2023-06-01T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110119,Abbey Road,2023-06-01T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110119,Abbey Road,2023-06-01T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
110119,Abbey Road,2023-06-01T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110119,Abbey Road,2023-06-01T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-01T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-01T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-01T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110119,Abbey Road,2023-06-01T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.11
110119,Abbey Road,2023-06-01T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.12
110119,Abbey Road,2023-06-01T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
110119,Abbey Road,2023-06-01T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-01T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
110119,Abbey Road,2023-06-01T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.7
110119,Abbey Road,2023-06-01T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.58
110119,Abbey Road,2023-06-01T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.75
110119,Abbey Road,2023-06-01T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.37
110119,Abbey Road,2023-06-01T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.19
110119,Abbey Road,2023-06-01T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.78
110119,Abbey Road,2023-06-01T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.79
110119,Abbey Road,2023-06-01T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
110119,Abbey Road,2023-06-01T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.9
110119,Abbey Road,2023-06-01T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.7
110119,Abbey Road,2023-06-01T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.5
110119,Abbey Road,2023-06-01T09:40:00.000+00:00,transformer,,Temperature,C,27.3
110119,Abbey Road,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110119,Abbey Road,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
110119,Abbey Road,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110119,Abbey Road,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
110119,Abbey Road,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110119,Abbey Road,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
110119,Abbey Road,2023-06-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
110119,Abbey Road,2023-06-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
110119,Abbey Road,2023-06-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.91
110119,Abbey Road,2023-06-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.32
110119,Abbey Road,2023-06-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.98
110119,Abbey Road,2023-06-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
110119,Abbey Road,2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
110119,Abbey Road,2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
110119,Abbey Road,2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
110119,Abbey Road,2023-06-01T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-01T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-01T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-01T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.24
110119,Abbey Road,2023-06-01T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.33
110119,Abbey Road,2023-06-01T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.69
110119,Abbey Road,2023-06-01T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-01T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110119,Abbey Road,2023-06-01T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.9
110119,Abbey Road,2023-06-01T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.0
110119,Abbey Road,2023-06-01T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-01T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-01T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-01T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.55
110119,Abbey Road,2023-06-01T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.59
110119,Abbey Road,2023-06-01T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.76
110119,Abbey Road,2023-06-01T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-06-01T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110119,Abbey Road,2023-06-01T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
110119,Abbey Road,2023-06-01T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110119,Abbey Road,2023-06-01T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-01T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-01T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-01T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
110119,Abbey Road,2023-06-01T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.06
110119,Abbey Road,2023-06-01T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.24
110119,Abbey Road,2023-06-01T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,52.8
110119,Abbey Road,2023-06-01T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-01T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110119,Abbey Road,2023-06-01T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.4
110119,Abbey Road,2023-06-01T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,4.02
110119,Abbey Road,2023-06-01T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.1
110119,Abbey Road,2023-06-01T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.36
110119,Abbey Road,2023-06-01T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.15
110119,Abbey Road,2023-06-01T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.87
110119,Abbey Road,2023-06-01T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.73
110119,Abbey Road,2023-06-01T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.3
110119,Abbey Road,2023-06-01T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,99.6
110119,Abbey Road,2023-06-01T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.7
110119,Abbey Road,2023-06-01T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.2
110119,Abbey Road,2023-06-01T09:30:00.000+00:00,transformer,,Temperature,C,27.2
110119,Abbey Road,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
110119,Abbey Road,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110119,Abbey Road,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
110119,Abbey Road,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110119,Abbey Road,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
110119,Abbey Road,2023-06-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
110119,Abbey Road,2023-06-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
110119,Abbey Road,2023-06-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
110119,Abbey Road,2023-06-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.8
110119,Abbey Road,2023-06-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
110119,Abbey Road,2023-06-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.75
110119,Abbey Road,2023-06-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
110119,Abbey Road,2023-06-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
110119,Abbey Road,2023-06-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
110119,Abbey Road,2023-06-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
110119,Abbey Road,2023-06-01T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-01T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-01T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-01T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.23
110119,Abbey Road,2023-06-01T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.04
110119,Abbey Road,2023-06-01T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.19
110119,Abbey Road,2023-06-01T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-01T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110119,Abbey Road,2023-06-01T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.9
110119,Abbey Road,2023-06-01T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.6
110119,Abbey Road,2023-06-01T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-01T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-01T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-01T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.45
110119,Abbey Road,2023-06-01T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.85
110119,Abbey Road,2023-06-01T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.85
110119,Abbey Road,2023-06-01T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-01T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110119,Abbey Road,2023-06-01T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
110119,Abbey Road,2023-06-01T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
110119,Abbey Road,2023-06-01T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-01T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-01T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110119,Abbey Road,2023-06-01T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
110119,Abbey Road,2023-06-01T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.95
110119,Abbey Road,2023-06-01T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.55
110119,Abbey Road,2023-06-01T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
110119,Abbey Road,2023-06-01T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110119,Abbey Road,2023-06-01T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110119,Abbey Road,2023-06-01T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.3
110119,Abbey Road,2023-06-01T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,4.06
110119,Abbey Road,2023-06-01T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.16
110119,Abbey Road,2023-06-01T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.06
110119,Abbey Road,2023-06-01T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.62
110119,Abbey Road,2023-06-01T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.1
110119,Abbey Road,2023-06-01T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.73
110119,Abbey Road,2023-06-01T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,50.0
110119,Abbey Road,2023-06-01T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,101.0
110119,Abbey Road,2023-06-01T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.0
110119,Abbey Road,2023-06-01T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.8
110119,Abbey Road,2023-06-01T09:20:00.000+00:00,transformer,,Temperature,C,27.1
110119,Abbey Road,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
110119,Abbey Road,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110119,Abbey Road,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
110119,Abbey Road,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110119,Abbey Road,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
110119,Abbey Road,2023-06-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
110119,Abbey Road,2023-06-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
110119,Abbey Road,2023-06-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
110119,Abbey Road,2023-06-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.27
110119,Abbey Road,2023-06-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.7
110119,Abbey Road,2023-06-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,45.58
110119,Abbey Road,2023-06-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
110119,Abbey Road,2023-06-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
110119,Abbey Road,2023-06-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
110119,Abbey Road,2023-06-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
110119,Abbey Road,2023-06-01T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-01T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-01T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-01T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.85
110119,Abbey Road,2023-06-01T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.56
110119,Abbey Road,2023-06-01T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.02
110119,Abbey Road,2023-06-01T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.6
110119,Abbey Road,2023-06-01T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-01T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.5
110119,Abbey Road,2023-06-01T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.4
110119,Abbey Road,2023-06-01T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-01T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-01T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-01T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110119,Abbey Road,2023-06-01T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.06
110119,Abbey Road,2023-06-01T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.22
110119,Abbey Road,2023-06-01T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110119,Abbey Road,2023-06-01T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-01T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110119,Abbey Road,2023-06-01T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
110119,Abbey Road,2023-06-01T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-01T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-01T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-01T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
