Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-01T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.36
110119,Abbey Road,2023-06-01T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.88
110119,Abbey Road,2023-06-01T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110119,Abbey Road,2023-06-01T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-01T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110119,Abbey Road,2023-06-01T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
110119,Abbey Road,2023-06-01T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.21
110119,Abbey Road,2023-06-01T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.19
110119,Abbey Road,2023-06-01T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.93
110119,Abbey Road,2023-06-01T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.14
110119,Abbey Road,2023-06-01T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.56
110119,Abbey Road,2023-06-01T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.82
110119,Abbey Road,2023-06-01T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
110119,Abbey Road,2023-06-01T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.7
110119,Abbey Road,2023-06-01T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.8
110119,Abbey Road,2023-06-01T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.6
110119,Abbey Road,2023-06-01T09:10:00.000+00:00,transformer,,Temperature,C,27.0
110119,Abbey Road,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
110119,Abbey Road,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110119,Abbey Road,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
110119,Abbey Road,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110119,Abbey Road,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
110119,Abbey Road,2023-06-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
110119,Abbey Road,2023-06-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
110119,Abbey Road,2023-06-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
110119,Abbey Road,2023-06-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.44
110119,Abbey Road,2023-06-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.51
110119,Abbey Road,2023-06-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.84
110119,Abbey Road,2023-06-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
110119,Abbey Road,2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
110119,Abbey Road,2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
110119,Abbey Road,2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
110119,Abbey Road,2023-06-01T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-01T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-01T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-01T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.48
110119,Abbey Road,2023-06-01T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.99
110119,Abbey Road,2023-06-01T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.58
110119,Abbey Road,2023-06-01T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.9
110119,Abbey Road,2023-06-01T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110119,Abbey Road,2023-06-01T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.7
110119,Abbey Road,2023-06-01T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.8
110119,Abbey Road,2023-06-01T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-01T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-01T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-01T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.33
110119,Abbey Road,2023-06-01T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.86
110119,Abbey Road,2023-06-01T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.83
110119,Abbey Road,2023-06-01T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110119,Abbey Road,2023-06-01T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-01T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110119,Abbey Road,2023-06-01T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110119,Abbey Road,2023-06-01T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-01T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-01T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-01T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110119,Abbey Road,2023-06-01T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.14
110119,Abbey Road,2023-06-01T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.56
110119,Abbey Road,2023-06-01T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110119,Abbey Road,2023-06-01T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-01T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110119,Abbey Road,2023-06-01T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
110119,Abbey Road,2023-06-01T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.13
110119,Abbey Road,2023-06-01T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.04
110119,Abbey Road,2023-06-01T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.44
110119,Abbey Road,2023-06-01T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.13
110119,Abbey Road,2023-06-01T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.64
110119,Abbey Road,2023-06-01T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.32
110119,Abbey Road,2023-06-01T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,50.2
110119,Abbey Road,2023-06-01T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,102.8
110119,Abbey Road,2023-06-01T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.6
110119,Abbey Road,2023-06-01T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.4
110119,Abbey Road,2023-06-01T09:00:00.000+00:00,transformer,,Temperature,C,26.9
110119,Abbey Road,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
110119,Abbey Road,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110119,Abbey Road,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
110119,Abbey Road,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110119,Abbey Road,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
110119,Abbey Road,2023-06-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
110119,Abbey Road,2023-06-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
110119,Abbey Road,2023-06-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
110119,Abbey Road,2023-06-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.56
110119,Abbey Road,2023-06-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.46
110119,Abbey Road,2023-06-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.81
110119,Abbey Road,2023-06-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
110119,Abbey Road,2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
110119,Abbey Road,2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
110119,Abbey Road,2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
110119,Abbey Road,2023-06-01T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-01T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-01T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-01T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-06-01T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.28
110119,Abbey Road,2023-06-01T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.45
110119,Abbey Road,2023-06-01T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,11.9
110119,Abbey Road,2023-06-01T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-01T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.3
110119,Abbey Road,2023-06-01T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-06-01T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-01T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-01T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-01T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-01T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.51
110119,Abbey Road,2023-06-01T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.82
110119,Abbey Road,2023-06-01T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-01T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-01T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
110119,Abbey Road,2023-06-01T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110119,Abbey Road,2023-06-01T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-01T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-01T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-01T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
110119,Abbey Road,2023-06-01T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.51
110119,Abbey Road,2023-06-01T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.09
110119,Abbey Road,2023-06-01T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110119,Abbey Road,2023-06-01T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110119,Abbey Road,2023-06-01T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110119,Abbey Road,2023-06-01T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
110119,Abbey Road,2023-06-01T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.78
110119,Abbey Road,2023-06-01T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.18
110119,Abbey Road,2023-06-01T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.58
110119,Abbey Road,2023-06-01T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.6
110119,Abbey Road,2023-06-01T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.06
110119,Abbey Road,2023-06-01T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.43
110119,Abbey Road,2023-06-01T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,57.2
110119,Abbey Road,2023-06-01T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,105.2
110119,Abbey Road,2023-06-01T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.2
110119,Abbey Road,2023-06-01T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.1
110119,Abbey Road,2023-06-01T08:50:00.000+00:00,transformer,,Temperature,C,26.8
110119,Abbey Road,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
110119,Abbey Road,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110119,Abbey Road,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
110119,Abbey Road,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110119,Abbey Road,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
110119,Abbey Road,2023-06-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
110119,Abbey Road,2023-06-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
110119,Abbey Road,2023-06-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
110119,Abbey Road,2023-06-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.34
110119,Abbey Road,2023-06-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.02
110119,Abbey Road,2023-06-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.74
110119,Abbey Road,2023-06-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
110119,Abbey Road,2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
110119,Abbey Road,2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
110119,Abbey Road,2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
110119,Abbey Road,2023-06-01T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-01T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-01T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-01T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.34
110119,Abbey Road,2023-06-01T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.92
110119,Abbey Road,2023-06-01T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.28
110119,Abbey Road,2023-06-01T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-01T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.6
110119,Abbey Road,2023-06-01T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-06-01T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.7
110119,Abbey Road,2023-06-01T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-01T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-01T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-01T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.11
110119,Abbey Road,2023-06-01T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.78
110119,Abbey Road,2023-06-01T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.13
110119,Abbey Road,2023-06-01T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110119,Abbey Road,2023-06-01T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-01T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
110119,Abbey Road,2023-06-01T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110119,Abbey Road,2023-06-01T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-01T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-01T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110119,Abbey Road,2023-06-01T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.91
110119,Abbey Road,2023-06-01T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.7
110119,Abbey Road,2023-06-01T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.46
110119,Abbey Road,2023-06-01T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
110119,Abbey Road,2023-06-01T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-01T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110119,Abbey Road,2023-06-01T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
110119,Abbey Road,2023-06-01T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.68
110119,Abbey Road,2023-06-01T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.98
110119,Abbey Road,2023-06-01T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.66
110119,Abbey Road,2023-06-01T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.53
110119,Abbey Road,2023-06-01T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.5
110119,Abbey Road,2023-06-01T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.66
110119,Abbey Road,2023-06-01T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,59.7
110119,Abbey Road,2023-06-01T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,99.9
110119,Abbey Road,2023-06-01T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.2
110119,Abbey Road,2023-06-01T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.7
110119,Abbey Road,2023-06-01T08:40:00.000+00:00,transformer,,Temperature,C,26.7
110119,Abbey Road,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110119,Abbey Road,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
110119,Abbey Road,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110119,Abbey Road,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
110119,Abbey Road,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110119,Abbey Road,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
110119,Abbey Road,2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
110119,Abbey Road,2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
110119,Abbey Road,2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.79
110119,Abbey Road,2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.75
110119,Abbey Road,2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.79
110119,Abbey Road,2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
110119,Abbey Road,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
110119,Abbey Road,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
110119,Abbey Road,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
110119,Abbey Road,2023-06-01T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-01T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-01T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-01T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.3
110119,Abbey Road,2023-06-01T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.78
110119,Abbey Road,2023-06-01T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.81
110119,Abbey Road,2023-06-01T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-01T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
110119,Abbey Road,2023-06-01T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-01T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.0
110119,Abbey Road,2023-06-01T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-01T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-01T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-01T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110119,Abbey Road,2023-06-01T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.94
110119,Abbey Road,2023-06-01T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.08
110119,Abbey Road,2023-06-01T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
110119,Abbey Road,2023-06-01T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-01T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110119,Abbey Road,2023-06-01T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.7
110119,Abbey Road,2023-06-01T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-01T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-01T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-01T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.45
110119,Abbey Road,2023-06-01T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.31
110119,Abbey Road,2023-06-01T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.09
110119,Abbey Road,2023-06-01T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110119,Abbey Road,2023-06-01T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
110119,Abbey Road,2023-06-01T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
110119,Abbey Road,2023-06-01T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
110119,Abbey Road,2023-06-01T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.12
110119,Abbey Road,2023-06-01T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.79
110119,Abbey Road,2023-06-01T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.79
110119,Abbey Road,2023-06-01T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.87
110119,Abbey Road,2023-06-01T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.53
110119,Abbey Road,2023-06-01T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.29
110119,Abbey Road,2023-06-01T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.8
110119,Abbey Road,2023-06-01T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,94.6
110119,Abbey Road,2023-06-01T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.7
110119,Abbey Road,2023-06-01T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.4
110119,Abbey Road,2023-06-01T08:30:00.000+00:00,transformer,,Temperature,C,26.6
110119,Abbey Road,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110119,Abbey Road,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
110119,Abbey Road,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110119,Abbey Road,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
110119,Abbey Road,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110119,Abbey Road,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
110119,Abbey Road,2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
110119,Abbey Road,2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
110119,Abbey Road,2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.85
110119,Abbey Road,2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.34
110119,Abbey Road,2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.35
110119,Abbey Road,2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
110119,Abbey Road,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
110119,Abbey Road,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
110119,Abbey Road,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
110119,Abbey Road,2023-06-01T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-01T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-01T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-01T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.83
110119,Abbey Road,2023-06-01T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.75
110119,Abbey Road,2023-06-01T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.78
110119,Abbey Road,2023-06-01T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-01T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110119,Abbey Road,2023-06-01T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-06-01T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.9
110119,Abbey Road,2023-06-01T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-01T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-01T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-01T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.87
110119,Abbey Road,2023-06-01T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110119,Abbey Road,2023-06-01T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.93
110119,Abbey Road,2023-06-01T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
110119,Abbey Road,2023-06-01T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-01T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110119,Abbey Road,2023-06-01T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.1
110119,Abbey Road,2023-06-01T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-01T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-01T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-01T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
110119,Abbey Road,2023-06-01T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.53
110119,Abbey Road,2023-06-01T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
110119,Abbey Road,2023-06-01T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110119,Abbey Road,2023-06-01T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-01T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110119,Abbey Road,2023-06-01T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110119,Abbey Road,2023-06-01T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.29
110119,Abbey Road,2023-06-01T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.41
110119,Abbey Road,2023-06-01T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.2
110119,Abbey Road,2023-06-01T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,30.02
110119,Abbey Road,2023-06-01T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.51
110119,Abbey Road,2023-06-01T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.25
110119,Abbey Road,2023-06-01T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
110119,Abbey Road,2023-06-01T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,126.9
110119,Abbey Road,2023-06-01T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.2
110119,Abbey Road,2023-06-01T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.4
110119,Abbey Road,2023-06-01T08:20:00.000+00:00,transformer,,Temperature,C,26.5
110119,Abbey Road,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110119,Abbey Road,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
110119,Abbey Road,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110119,Abbey Road,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
110119,Abbey Road,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110119,Abbey Road,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
110119,Abbey Road,2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
110119,Abbey Road,2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
110119,Abbey Road,2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
110119,Abbey Road,2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.88
110119,Abbey Road,2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.62
110119,Abbey Road,2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.66
110119,Abbey Road,2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
110119,Abbey Road,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
110119,Abbey Road,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
110119,Abbey Road,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
110119,Abbey Road,2023-06-01T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-01T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-01T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-01T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.87
110119,Abbey Road,2023-06-01T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.42
110119,Abbey Road,2023-06-01T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.8
110119,Abbey Road,2023-06-01T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-06-01T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110119,Abbey Road,2023-06-01T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.9
110119,Abbey Road,2023-06-01T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.6
110119,Abbey Road,2023-06-01T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-01T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-01T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-01T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.37
110119,Abbey Road,2023-06-01T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.84
110119,Abbey Road,2023-06-01T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.25
110119,Abbey Road,2023-06-01T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
110119,Abbey Road,2023-06-01T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-06-01T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110119,Abbey Road,2023-06-01T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
110119,Abbey Road,2023-06-01T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-01T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-01T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-01T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110119,Abbey Road,2023-06-01T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.69
110119,Abbey Road,2023-06-01T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.48
110119,Abbey Road,2023-06-01T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
110119,Abbey Road,2023-06-01T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-01T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110119,Abbey Road,2023-06-01T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.7
110119,Abbey Road,2023-06-01T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.19
110119,Abbey Road,2023-06-01T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.88
110119,Abbey Road,2023-06-01T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.4
110119,Abbey Road,2023-06-01T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.62
110119,Abbey Road,2023-06-01T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.41
110119,Abbey Road,2023-06-01T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.06
110119,Abbey Road,2023-06-01T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
110119,Abbey Road,2023-06-01T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.2
110119,Abbey Road,2023-06-01T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.8
110119,Abbey Road,2023-06-01T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.3
110119,Abbey Road,2023-06-01T08:10:00.000+00:00,transformer,,Temperature,C,26.5
110119,Abbey Road,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
110119,Abbey Road,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110119,Abbey Road,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
110119,Abbey Road,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110119,Abbey Road,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
110119,Abbey Road,2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
110119,Abbey Road,2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
110119,Abbey Road,2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.61
110119,Abbey Road,2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.47
110119,Abbey Road,2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.89
110119,Abbey Road,2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
110119,Abbey Road,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
110119,Abbey Road,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
110119,Abbey Road,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
110119,Abbey Road,2023-06-01T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-01T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-01T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-01T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-01T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.91
110119,Abbey Road,2023-06-01T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.1
110119,Abbey Road,2023-06-01T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,8.6
110119,Abbey Road,2023-06-01T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-01T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.0
110119,Abbey Road,2023-06-01T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.9
110119,Abbey Road,2023-06-01T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-01T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-01T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-01T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110119,Abbey Road,2023-06-01T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110119,Abbey Road,2023-06-01T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.06
110119,Abbey Road,2023-06-01T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110119,Abbey Road,2023-06-01T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-01T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-01T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110119,Abbey Road,2023-06-01T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-01T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-01T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110119,Abbey Road,2023-06-01T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.99
110119,Abbey Road,2023-06-01T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.93
110119,Abbey Road,2023-06-01T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.28
110119,Abbey Road,2023-06-01T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110119,Abbey Road,2023-06-01T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-01T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
110119,Abbey Road,2023-06-01T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
110119,Abbey Road,2023-06-01T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.36
110119,Abbey Road,2023-06-01T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.71
110119,Abbey Road,2023-06-01T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
110119,Abbey Road,2023-06-01T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.96
110119,Abbey Road,2023-06-01T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.95
110119,Abbey Road,2023-06-01T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.01
110119,Abbey Road,2023-06-01T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.9
110119,Abbey Road,2023-06-01T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.5
110119,Abbey Road,2023-06-01T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.8
110119,Abbey Road,2023-06-01T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
110119,Abbey Road,2023-06-01T08:00:00.000+00:00,transformer,,Temperature,C,26.5
110119,Abbey Road,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110119,Abbey Road,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
110119,Abbey Road,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110119,Abbey Road,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
110119,Abbey Road,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110119,Abbey Road,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
110119,Abbey Road,2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
110119,Abbey Road,2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
110119,Abbey Road,2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.15
110119,Abbey Road,2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.26
110119,Abbey Road,2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.86
110119,Abbey Road,2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
110119,Abbey Road,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
110119,Abbey Road,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
110119,Abbey Road,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
110119,Abbey Road,2023-06-01T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-01T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-01T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-01T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.08
110119,Abbey Road,2023-06-01T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.3
110119,Abbey Road,2023-06-01T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.41
110119,Abbey Road,2023-06-01T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,11.6
110119,Abbey Road,2023-06-01T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-01T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.1
110119,Abbey Road,2023-06-01T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.0
110119,Abbey Road,2023-06-01T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-01T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-01T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-01T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.43
110119,Abbey Road,2023-06-01T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110119,Abbey Road,2023-06-01T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.53
110119,Abbey Road,2023-06-01T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110119,Abbey Road,2023-06-01T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-06-01T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-01T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
110119,Abbey Road,2023-06-01T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-01T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-01T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-01T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110119,Abbey Road,2023-06-01T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.19
110119,Abbey Road,2023-06-01T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.26
110119,Abbey Road,2023-06-01T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110119,Abbey Road,2023-06-01T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-01T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110119,Abbey Road,2023-06-01T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110119,Abbey Road,2023-06-01T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.5
110119,Abbey Road,2023-06-01T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.1
110119,Abbey Road,2023-06-01T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.56
110119,Abbey Road,2023-06-01T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.56
110119,Abbey Road,2023-06-01T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.76
110119,Abbey Road,2023-06-01T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.98
110119,Abbey Road,2023-06-01T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,53.8
110119,Abbey Road,2023-06-01T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.8
110119,Abbey Road,2023-06-01T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.2
110119,Abbey Road,2023-06-01T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
110119,Abbey Road,2023-06-01T07:50:00.000+00:00,transformer,,Temperature,C,26.4
110119,Abbey Road,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110119,Abbey Road,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
110119,Abbey Road,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110119,Abbey Road,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
110119,Abbey Road,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110119,Abbey Road,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
110119,Abbey Road,2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
110119,Abbey Road,2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
110119,Abbey Road,2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.92
110119,Abbey Road,2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.93
110119,Abbey Road,2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.33
110119,Abbey Road,2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
110119,Abbey Road,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
110119,Abbey Road,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
110119,Abbey Road,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
110119,Abbey Road,2023-06-01T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-01T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-01T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-01T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.76
110119,Abbey Road,2023-06-01T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.01
110119,Abbey Road,2023-06-01T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.33
110119,Abbey Road,2023-06-01T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.9
110119,Abbey Road,2023-06-01T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.7
110119,Abbey Road,2023-06-01T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.6
110119,Abbey Road,2023-06-01T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.4
110119,Abbey Road,2023-06-01T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-01T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-01T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-01T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110119,Abbey Road,2023-06-01T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110119,Abbey Road,2023-06-01T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.1
110119,Abbey Road,2023-06-01T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-06-01T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-01T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-01T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110119,Abbey Road,2023-06-01T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-01T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-01T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-01T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-01T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.2
110119,Abbey Road,2023-06-01T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.63
110119,Abbey Road,2023-06-01T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110119,Abbey Road,2023-06-01T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-01T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110119,Abbey Road,2023-06-01T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110119,Abbey Road,2023-06-01T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.76
110119,Abbey Road,2023-06-01T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
110119,Abbey Road,2023-06-01T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
110119,Abbey Road,2023-06-01T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.66
110119,Abbey Road,2023-06-01T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.35
110119,Abbey Road,2023-06-01T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.64
110119,Abbey Road,2023-06-01T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.4
110119,Abbey Road,2023-06-01T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.3
110119,Abbey Road,2023-06-01T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.6
110119,Abbey Road,2023-06-01T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.7
110119,Abbey Road,2023-06-01T07:40:00.000+00:00,transformer,,Temperature,C,26.4
110119,Abbey Road,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110119,Abbey Road,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
110119,Abbey Road,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110119,Abbey Road,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
110119,Abbey Road,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110119,Abbey Road,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
110119,Abbey Road,2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
110119,Abbey Road,2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
110119,Abbey Road,2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.75
110119,Abbey Road,2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.64
110119,Abbey Road,2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.69
110119,Abbey Road,2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
110119,Abbey Road,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
110119,Abbey Road,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
110119,Abbey Road,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
110119,Abbey Road,2023-06-01T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-01T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-01T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-01T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.6
110119,Abbey Road,2023-06-01T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.66
110119,Abbey Road,2023-06-01T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.2
110119,Abbey Road,2023-06-01T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.4
110119,Abbey Road,2023-06-01T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.3
110119,Abbey Road,2023-06-01T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.5
110119,Abbey Road,2023-06-01T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.0
110119,Abbey Road,2023-06-01T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-01T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-01T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-01T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-01T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.78
110119,Abbey Road,2023-06-01T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.54
110119,Abbey Road,2023-06-01T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-01T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
