Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-01T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
110119,Abbey Road,2023-06-01T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110119,Abbey Road,2023-06-01T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-01T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-01T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110119,Abbey Road,2023-06-01T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
110119,Abbey Road,2023-06-01T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.51
110119,Abbey Road,2023-06-01T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.89
110119,Abbey Road,2023-06-01T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110119,Abbey Road,2023-06-01T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-01T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110119,Abbey Road,2023-06-01T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
110119,Abbey Road,2023-06-01T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.22
110119,Abbey Road,2023-06-01T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-01T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-01T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.21
110119,Abbey Road,2023-06-01T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.7
110119,Abbey Road,2023-06-01T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.63
110119,Abbey Road,2023-06-01T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
110119,Abbey Road,2023-06-01T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.7
110119,Abbey Road,2023-06-01T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.3
110119,Abbey Road,2023-06-01T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.1
110119,Abbey Road,2023-06-01T07:30:00.000+00:00,transformer,,Temperature,C,26.4
110119,Abbey Road,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110119,Abbey Road,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
110119,Abbey Road,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110119,Abbey Road,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
110119,Abbey Road,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110119,Abbey Road,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
110119,Abbey Road,2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
110119,Abbey Road,2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
110119,Abbey Road,2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
110119,Abbey Road,2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.52
110119,Abbey Road,2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.75
110119,Abbey Road,2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.71
110119,Abbey Road,2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
110119,Abbey Road,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
110119,Abbey Road,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
110119,Abbey Road,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
110119,Abbey Road,2023-06-01T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-01T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-01T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-01T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.19
110119,Abbey Road,2023-06-01T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.62
110119,Abbey Road,2023-06-01T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.65
110119,Abbey Road,2023-06-01T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110119,Abbey Road,2023-06-01T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
110119,Abbey Road,2023-06-01T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.2
110119,Abbey Road,2023-06-01T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.1
110119,Abbey Road,2023-06-01T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-01T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-01T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-01T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.34
110119,Abbey Road,2023-06-01T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110119,Abbey Road,2023-06-01T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.92
110119,Abbey Road,2023-06-01T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110119,Abbey Road,2023-06-01T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-01T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-01T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110119,Abbey Road,2023-06-01T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-01T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-01T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110119,Abbey Road,2023-06-01T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.36
110119,Abbey Road,2023-06-01T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.68
110119,Abbey Road,2023-06-01T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.65
110119,Abbey Road,2023-06-01T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110119,Abbey Road,2023-06-01T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110119,Abbey Road,2023-06-01T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
110119,Abbey Road,2023-06-01T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110119,Abbey Road,2023-06-01T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.19
110119,Abbey Road,2023-06-01T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.05
110119,Abbey Road,2023-06-01T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-01T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.11
110119,Abbey Road,2023-06-01T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.22
110119,Abbey Road,2023-06-01T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.02
110119,Abbey Road,2023-06-01T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
110119,Abbey Road,2023-06-01T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
110119,Abbey Road,2023-06-01T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.9
110119,Abbey Road,2023-06-01T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.9
110119,Abbey Road,2023-06-01T07:20:00.000+00:00,transformer,,Temperature,C,26.4
110119,Abbey Road,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110119,Abbey Road,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
110119,Abbey Road,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110119,Abbey Road,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
110119,Abbey Road,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110119,Abbey Road,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
110119,Abbey Road,2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
110119,Abbey Road,2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
110119,Abbey Road,2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.71
110119,Abbey Road,2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.71
110119,Abbey Road,2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.32
110119,Abbey Road,2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
110119,Abbey Road,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
110119,Abbey Road,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
110119,Abbey Road,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
110119,Abbey Road,2023-06-01T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-01T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-01T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-01T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.46
110119,Abbey Road,2023-06-01T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.09
110119,Abbey Road,2023-06-01T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.66
110119,Abbey Road,2023-06-01T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.5
110119,Abbey Road,2023-06-01T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.6
110119,Abbey Road,2023-06-01T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110119,Abbey Road,2023-06-01T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
110119,Abbey Road,2023-06-01T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-01T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-01T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-01T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110119,Abbey Road,2023-06-01T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110119,Abbey Road,2023-06-01T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.53
110119,Abbey Road,2023-06-01T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110119,Abbey Road,2023-06-01T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-01T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-01T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110119,Abbey Road,2023-06-01T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-01T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-01T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110119,Abbey Road,2023-06-01T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.95
110119,Abbey Road,2023-06-01T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.96
110119,Abbey Road,2023-06-01T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.38
110119,Abbey Road,2023-06-01T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110119,Abbey Road,2023-06-01T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-01T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
110119,Abbey Road,2023-06-01T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
110119,Abbey Road,2023-06-01T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.59
110119,Abbey Road,2023-06-01T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-01T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-01T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.78
110119,Abbey Road,2023-06-01T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.14
110119,Abbey Road,2023-06-01T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.17
110119,Abbey Road,2023-06-01T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
110119,Abbey Road,2023-06-01T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
110119,Abbey Road,2023-06-01T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.3
110119,Abbey Road,2023-06-01T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
110119,Abbey Road,2023-06-01T07:10:00.000+00:00,transformer,,Temperature,C,26.4
110119,Abbey Road,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110119,Abbey Road,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
110119,Abbey Road,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110119,Abbey Road,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
110119,Abbey Road,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110119,Abbey Road,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
110119,Abbey Road,2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
110119,Abbey Road,2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
110119,Abbey Road,2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
110119,Abbey Road,2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.32
110119,Abbey Road,2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.66
110119,Abbey Road,2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.33
110119,Abbey Road,2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
110119,Abbey Road,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
110119,Abbey Road,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
110119,Abbey Road,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
110119,Abbey Road,2023-06-01T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-01T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-01T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-01T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-01T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.74
110119,Abbey Road,2023-06-01T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.76
110119,Abbey Road,2023-06-01T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.5
110119,Abbey Road,2023-06-01T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-01T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110119,Abbey Road,2023-06-01T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.4
110119,Abbey Road,2023-06-01T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-01T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-01T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-01T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.52
110119,Abbey Road,2023-06-01T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110119,Abbey Road,2023-06-01T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.2
110119,Abbey Road,2023-06-01T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110119,Abbey Road,2023-06-01T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110119,Abbey Road,2023-06-01T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
110119,Abbey Road,2023-06-01T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110119,Abbey Road,2023-06-01T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-01T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-01T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-01T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.5
110119,Abbey Road,2023-06-01T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.61
110119,Abbey Road,2023-06-01T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.21
110119,Abbey Road,2023-06-01T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110119,Abbey Road,2023-06-01T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110119,Abbey Road,2023-06-01T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
110119,Abbey Road,2023-06-01T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
110119,Abbey Road,2023-06-01T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.91
110119,Abbey Road,2023-06-01T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-01T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-01T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.39
110119,Abbey Road,2023-06-01T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.95
110119,Abbey Road,2023-06-01T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.49
110119,Abbey Road,2023-06-01T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
110119,Abbey Road,2023-06-01T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
110119,Abbey Road,2023-06-01T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.8
110119,Abbey Road,2023-06-01T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
110119,Abbey Road,2023-06-01T07:00:00.000+00:00,transformer,,Temperature,C,26.4
110119,Abbey Road,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110119,Abbey Road,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
110119,Abbey Road,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110119,Abbey Road,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
110119,Abbey Road,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110119,Abbey Road,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
110119,Abbey Road,2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
110119,Abbey Road,2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
110119,Abbey Road,2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.38
110119,Abbey Road,2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.12
110119,Abbey Road,2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.77
110119,Abbey Road,2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
110119,Abbey Road,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
110119,Abbey Road,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
110119,Abbey Road,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
110119,Abbey Road,2023-06-01T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-01T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-01T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-01T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.26
110119,Abbey Road,2023-06-01T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.36
110119,Abbey Road,2023-06-01T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.0
110119,Abbey Road,2023-06-01T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-06-01T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110119,Abbey Road,2023-06-01T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.6
110119,Abbey Road,2023-06-01T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.4
110119,Abbey Road,2023-06-01T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-01T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-01T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-01T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.9
110119,Abbey Road,2023-06-01T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110119,Abbey Road,2023-06-01T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.28
110119,Abbey Road,2023-06-01T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110119,Abbey Road,2023-06-01T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-01T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110119,Abbey Road,2023-06-01T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110119,Abbey Road,2023-06-01T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-01T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-01T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-06-01T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.07
110119,Abbey Road,2023-06-01T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.01
110119,Abbey Road,2023-06-01T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.19
110119,Abbey Road,2023-06-01T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110119,Abbey Road,2023-06-01T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
110119,Abbey Road,2023-06-01T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110119,Abbey Road,2023-06-01T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
110119,Abbey Road,2023-06-01T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.38
110119,Abbey Road,2023-06-01T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-01T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-01T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.97
110119,Abbey Road,2023-06-01T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.02
110119,Abbey Road,2023-06-01T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.03
110119,Abbey Road,2023-06-01T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110119,Abbey Road,2023-06-01T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.1
110119,Abbey Road,2023-06-01T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.7
110119,Abbey Road,2023-06-01T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
110119,Abbey Road,2023-06-01T06:50:00.000+00:00,transformer,,Temperature,C,26.4
110119,Abbey Road,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110119,Abbey Road,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
110119,Abbey Road,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110119,Abbey Road,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
110119,Abbey Road,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110119,Abbey Road,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
110119,Abbey Road,2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
110119,Abbey Road,2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
110119,Abbey Road,2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
110119,Abbey Road,2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.81
110119,Abbey Road,2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.75
110119,Abbey Road,2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.19
110119,Abbey Road,2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
110119,Abbey Road,2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
110119,Abbey Road,2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
110119,Abbey Road,2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
110119,Abbey Road,2023-06-01T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-01T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-01T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-01T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.06
110119,Abbey Road,2023-06-01T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.8
110119,Abbey Road,2023-06-01T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.18
110119,Abbey Road,2023-06-01T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,7.6
110119,Abbey Road,2023-06-01T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-01T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-01T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.9
110119,Abbey Road,2023-06-01T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-01T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-01T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-01T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.13
110119,Abbey Road,2023-06-01T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110119,Abbey Road,2023-06-01T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.32
110119,Abbey Road,2023-06-01T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110119,Abbey Road,2023-06-01T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-01T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
110119,Abbey Road,2023-06-01T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110119,Abbey Road,2023-06-01T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-01T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-01T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-01T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.55
110119,Abbey Road,2023-06-01T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.81
110119,Abbey Road,2023-06-01T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.93
110119,Abbey Road,2023-06-01T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,47.1
110119,Abbey Road,2023-06-01T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110119,Abbey Road,2023-06-01T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
110119,Abbey Road,2023-06-01T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.4
110119,Abbey Road,2023-06-01T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.08
110119,Abbey Road,2023-06-01T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-01T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-01T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.89
110119,Abbey Road,2023-06-01T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.97
110119,Abbey Road,2023-06-01T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.21
110119,Abbey Road,2023-06-01T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
110119,Abbey Road,2023-06-01T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.0
110119,Abbey Road,2023-06-01T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.5
110119,Abbey Road,2023-06-01T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
110119,Abbey Road,2023-06-01T06:40:00.000+00:00,transformer,,Temperature,C,26.5
110119,Abbey Road,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110119,Abbey Road,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
110119,Abbey Road,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110119,Abbey Road,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
110119,Abbey Road,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110119,Abbey Road,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
110119,Abbey Road,2023-06-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
110119,Abbey Road,2023-06-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
110119,Abbey Road,2023-06-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.01
110119,Abbey Road,2023-06-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.53
110119,Abbey Road,2023-06-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.55
110119,Abbey Road,2023-06-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
110119,Abbey Road,2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
110119,Abbey Road,2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
110119,Abbey Road,2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
110119,Abbey Road,2023-06-01T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-01T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-01T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-01T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-01T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.82
110119,Abbey Road,2023-06-01T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.99
110119,Abbey Road,2023-06-01T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,7.5
110119,Abbey Road,2023-06-01T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110119,Abbey Road,2023-06-01T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-01T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-01T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-01T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-01T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-01T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.87
110119,Abbey Road,2023-06-01T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.98
110119,Abbey Road,2023-06-01T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.8
110119,Abbey Road,2023-06-01T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-06-01T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-01T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
110119,Abbey Road,2023-06-01T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110119,Abbey Road,2023-06-01T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-01T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-01T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110119,Abbey Road,2023-06-01T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110119,Abbey Road,2023-06-01T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.72
110119,Abbey Road,2023-06-01T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
110119,Abbey Road,2023-06-01T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110119,Abbey Road,2023-06-01T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-01T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
110119,Abbey Road,2023-06-01T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110119,Abbey Road,2023-06-01T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.05
110119,Abbey Road,2023-06-01T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-01T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-01T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.55
110119,Abbey Road,2023-06-01T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.47
110119,Abbey Road,2023-06-01T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.46
110119,Abbey Road,2023-06-01T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110119,Abbey Road,2023-06-01T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
110119,Abbey Road,2023-06-01T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
110119,Abbey Road,2023-06-01T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
110119,Abbey Road,2023-06-01T06:30:00.000+00:00,transformer,,Temperature,C,26.5
110119,Abbey Road,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110119,Abbey Road,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
110119,Abbey Road,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110119,Abbey Road,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
110119,Abbey Road,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110119,Abbey Road,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
110119,Abbey Road,2023-06-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
110119,Abbey Road,2023-06-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
110119,Abbey Road,2023-06-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
110119,Abbey Road,2023-06-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.54
110119,Abbey Road,2023-06-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.23
110119,Abbey Road,2023-06-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.77
110119,Abbey Road,2023-06-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
110119,Abbey Road,2023-06-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
110119,Abbey Road,2023-06-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
110119,Abbey Road,2023-06-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
110119,Abbey Road,2023-06-01T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-01T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-01T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-01T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.08
110119,Abbey Road,2023-06-01T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.3
110119,Abbey Road,2023-06-01T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.17
110119,Abbey Road,2023-06-01T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.5
110119,Abbey Road,2023-06-01T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110119,Abbey Road,2023-06-01T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.5
110119,Abbey Road,2023-06-01T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.8
110119,Abbey Road,2023-06-01T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-01T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-01T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-01T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110119,Abbey Road,2023-06-01T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.17
110119,Abbey Road,2023-06-01T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.92
110119,Abbey Road,2023-06-01T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110119,Abbey Road,2023-06-01T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-01T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-06-01T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110119,Abbey Road,2023-06-01T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-01T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-01T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-01T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110119,Abbey Road,2023-06-01T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.1
110119,Abbey Road,2023-06-01T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.48
110119,Abbey Road,2023-06-01T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
110119,Abbey Road,2023-06-01T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-01T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110119,Abbey Road,2023-06-01T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
110119,Abbey Road,2023-06-01T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.31
110119,Abbey Road,2023-06-01T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-01T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-01T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.22
110119,Abbey Road,2023-06-01T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.6
110119,Abbey Road,2023-06-01T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.13
110119,Abbey Road,2023-06-01T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110119,Abbey Road,2023-06-01T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.6
110119,Abbey Road,2023-06-01T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
110119,Abbey Road,2023-06-01T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
110119,Abbey Road,2023-06-01T06:20:00.000+00:00,transformer,,Temperature,C,26.5
110119,Abbey Road,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110119,Abbey Road,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
110119,Abbey Road,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110119,Abbey Road,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
110119,Abbey Road,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110119,Abbey Road,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
110119,Abbey Road,2023-06-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
110119,Abbey Road,2023-06-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
110119,Abbey Road,2023-06-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
110119,Abbey Road,2023-06-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.38
110119,Abbey Road,2023-06-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.73
110119,Abbey Road,2023-06-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.18
110119,Abbey Road,2023-06-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
110119,Abbey Road,2023-06-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
110119,Abbey Road,2023-06-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
110119,Abbey Road,2023-06-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
110119,Abbey Road,2023-06-01T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-01T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-01T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-01T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.66
110119,Abbey Road,2023-06-01T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.96
110119,Abbey Road,2023-06-01T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.12
110119,Abbey Road,2023-06-01T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.8
110119,Abbey Road,2023-06-01T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110119,Abbey Road,2023-06-01T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.7
110119,Abbey Road,2023-06-01T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.3
110119,Abbey Road,2023-06-01T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-01T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-01T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-01T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.09
110119,Abbey Road,2023-06-01T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.14
110119,Abbey Road,2023-06-01T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.28
110119,Abbey Road,2023-06-01T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110119,Abbey Road,2023-06-01T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
110119,Abbey Road,2023-06-01T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-01T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110119,Abbey Road,2023-06-01T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-01T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-01T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-01T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110119,Abbey Road,2023-06-01T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.93
110119,Abbey Road,2023-06-01T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.34
110119,Abbey Road,2023-06-01T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110119,Abbey Road,2023-06-01T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-01T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110119,Abbey Road,2023-06-01T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
110119,Abbey Road,2023-06-01T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.37
110119,Abbey Road,2023-06-01T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-01T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-01T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.94
110119,Abbey Road,2023-06-01T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.99
110119,Abbey Road,2023-06-01T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.72
110119,Abbey Road,2023-06-01T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110119,Abbey Road,2023-06-01T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.2
110119,Abbey Road,2023-06-01T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.5
110119,Abbey Road,2023-06-01T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
110119,Abbey Road,2023-06-01T06:10:00.000+00:00,transformer,,Temperature,C,26.6
110119,Abbey Road,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110119,Abbey Road,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
110119,Abbey Road,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110119,Abbey Road,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
110119,Abbey Road,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110119,Abbey Road,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
110119,Abbey Road,2023-06-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
110119,Abbey Road,2023-06-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
110119,Abbey Road,2023-06-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
110119,Abbey Road,2023-06-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.66
110119,Abbey Road,2023-06-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.82
110119,Abbey Road,2023-06-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.77
110119,Abbey Road,2023-06-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
110119,Abbey Road,2023-06-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
110119,Abbey Road,2023-06-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
110119,Abbey Road,2023-06-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
110119,Abbey Road,2023-06-01T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-01T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-01T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-01T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.33
110119,Abbey Road,2023-06-01T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.91
110119,Abbey Road,2023-06-01T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.62
110119,Abbey Road,2023-06-01T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
110119,Abbey Road,2023-06-01T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.6
110119,Abbey Road,2023-06-01T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-06-01T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.3
110119,Abbey Road,2023-06-01T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-01T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-01T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-01T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.05
110119,Abbey Road,2023-06-01T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110119,Abbey Road,2023-06-01T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.03
110119,Abbey Road,2023-06-01T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
110119,Abbey Road,2023-06-01T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-01T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-01T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110119,Abbey Road,2023-06-01T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-01T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-01T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-01T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110119,Abbey Road,2023-06-01T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.84
110119,Abbey Road,2023-06-01T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.39
110119,Abbey Road,2023-06-01T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110119,Abbey Road,2023-06-01T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-01T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110119,Abbey Road,2023-06-01T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110119,Abbey Road,2023-06-01T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.75
110119,Abbey Road,2023-06-01T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-01T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-01T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.03
110119,Abbey Road,2023-06-01T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.95
110119,Abbey Road,2023-06-01T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.27
110119,Abbey Road,2023-06-01T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110119,Abbey Road,2023-06-01T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.4
110119,Abbey Road,2023-06-01T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.3
110119,Abbey Road,2023-06-01T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
110119,Abbey Road,2023-06-01T06:00:00.000+00:00,transformer,,Temperature,C,26.6
110119,Abbey Road,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
110119,Abbey Road,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110119,Abbey Road,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
110119,Abbey Road,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110119,Abbey Road,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
110119,Abbey Road,2023-06-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
110119,Abbey Road,2023-06-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
110119,Abbey Road,2023-06-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
110119,Abbey Road,2023-06-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.92
110119,Abbey Road,2023-06-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.98
110119,Abbey Road,2023-06-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.38
110119,Abbey Road,2023-06-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
110119,Abbey Road,2023-06-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
110119,Abbey Road,2023-06-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
110119,Abbey Road,2023-06-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
110119,Abbey Road,2023-06-01T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-01T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-01T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-01T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-01T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.83
110119,Abbey Road,2023-06-01T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.79
110119,Abbey Road,2023-06-01T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.2
110119,Abbey Road,2023-06-01T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110119,Abbey Road,2023-06-01T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-01T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-01T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-01T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.78
