Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-01T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-01T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.87
110119,Abbey Road,2023-06-01T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110119,Abbey Road,2023-06-01T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.1
110119,Abbey Road,2023-06-01T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
110119,Abbey Road,2023-06-01T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-01T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-01T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
110119,Abbey Road,2023-06-01T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-01T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-01T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-01T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
110119,Abbey Road,2023-06-01T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.06
110119,Abbey Road,2023-06-01T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
110119,Abbey Road,2023-06-01T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110119,Abbey Road,2023-06-01T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-01T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110119,Abbey Road,2023-06-01T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110119,Abbey Road,2023-06-01T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.4
110119,Abbey Road,2023-06-01T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-01T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-01T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.72
110119,Abbey Road,2023-06-01T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.06
110119,Abbey Road,2023-06-01T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.99
110119,Abbey Road,2023-06-01T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
110119,Abbey Road,2023-06-01T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.5
110119,Abbey Road,2023-06-01T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.1
110119,Abbey Road,2023-06-01T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.7
110119,Abbey Road,2023-06-01T05:50:00.000+00:00,transformer,,Temperature,C,26.7
110119,Abbey Road,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
110119,Abbey Road,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110119,Abbey Road,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
110119,Abbey Road,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110119,Abbey Road,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
110119,Abbey Road,2023-06-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
110119,Abbey Road,2023-06-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
110119,Abbey Road,2023-06-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
110119,Abbey Road,2023-06-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.38
110119,Abbey Road,2023-06-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.04
110119,Abbey Road,2023-06-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.96
110119,Abbey Road,2023-06-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
110119,Abbey Road,2023-06-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
110119,Abbey Road,2023-06-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
110119,Abbey Road,2023-06-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
110119,Abbey Road,2023-06-01T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-01T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-01T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-01T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.38
110119,Abbey Road,2023-06-01T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.75
110119,Abbey Road,2023-06-01T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.1
110119,Abbey Road,2023-06-01T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.0
110119,Abbey Road,2023-06-01T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.3
110119,Abbey Road,2023-06-01T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-01T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.5
110119,Abbey Road,2023-06-01T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-01T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-01T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-01T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110119,Abbey Road,2023-06-01T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110119,Abbey Road,2023-06-01T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.16
110119,Abbey Road,2023-06-01T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110119,Abbey Road,2023-06-01T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-01T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-01T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110119,Abbey Road,2023-06-01T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-01T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-01T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-01T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110119,Abbey Road,2023-06-01T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.01
110119,Abbey Road,2023-06-01T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.5
110119,Abbey Road,2023-06-01T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110119,Abbey Road,2023-06-01T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-01T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-01T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110119,Abbey Road,2023-06-01T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.71
110119,Abbey Road,2023-06-01T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-01T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-01T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.62
110119,Abbey Road,2023-06-01T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.3
110119,Abbey Road,2023-06-01T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.02
110119,Abbey Road,2023-06-01T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
110119,Abbey Road,2023-06-01T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.8
110119,Abbey Road,2023-06-01T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.2
110119,Abbey Road,2023-06-01T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
110119,Abbey Road,2023-06-01T05:40:00.000+00:00,transformer,,Temperature,C,26.7
110119,Abbey Road,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110119,Abbey Road,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
110119,Abbey Road,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110119,Abbey Road,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
110119,Abbey Road,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110119,Abbey Road,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
110119,Abbey Road,2023-06-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
110119,Abbey Road,2023-06-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
110119,Abbey Road,2023-06-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
110119,Abbey Road,2023-06-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.96
110119,Abbey Road,2023-06-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.95
110119,Abbey Road,2023-06-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.57
110119,Abbey Road,2023-06-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
110119,Abbey Road,2023-06-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
110119,Abbey Road,2023-06-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
110119,Abbey Road,2023-06-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
110119,Abbey Road,2023-06-01T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-01T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-01T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-01T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-06-01T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.81
110119,Abbey Road,2023-06-01T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.52
110119,Abbey Road,2023-06-01T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
110119,Abbey Road,2023-06-01T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110119,Abbey Road,2023-06-01T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-01T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.1
110119,Abbey Road,2023-06-01T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-01T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-01T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-01T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-01T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110119,Abbey Road,2023-06-01T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
110119,Abbey Road,2023-06-01T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110119,Abbey Road,2023-06-01T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-01T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110119,Abbey Road,2023-06-01T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110119,Abbey Road,2023-06-01T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-01T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-01T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-01T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110119,Abbey Road,2023-06-01T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
110119,Abbey Road,2023-06-01T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.83
110119,Abbey Road,2023-06-01T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110119,Abbey Road,2023-06-01T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-01T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110119,Abbey Road,2023-06-01T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110119,Abbey Road,2023-06-01T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.45
110119,Abbey Road,2023-06-01T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-01T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-01T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.81
110119,Abbey Road,2023-06-01T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.2
110119,Abbey Road,2023-06-01T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.65
110119,Abbey Road,2023-06-01T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
110119,Abbey Road,2023-06-01T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
110119,Abbey Road,2023-06-01T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-01T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
110119,Abbey Road,2023-06-01T05:30:00.000+00:00,transformer,,Temperature,C,26.8
110119,Abbey Road,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110119,Abbey Road,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
110119,Abbey Road,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110119,Abbey Road,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
110119,Abbey Road,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110119,Abbey Road,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
110119,Abbey Road,2023-06-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
110119,Abbey Road,2023-06-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
110119,Abbey Road,2023-06-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
110119,Abbey Road,2023-06-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.29
110119,Abbey Road,2023-06-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.57
110119,Abbey Road,2023-06-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.37
110119,Abbey Road,2023-06-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
110119,Abbey Road,2023-06-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
110119,Abbey Road,2023-06-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
110119,Abbey Road,2023-06-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
110119,Abbey Road,2023-06-01T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-01T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-01T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-01T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.26
110119,Abbey Road,2023-06-01T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.72
110119,Abbey Road,2023-06-01T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.89
110119,Abbey Road,2023-06-01T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,7.4
110119,Abbey Road,2023-06-01T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110119,Abbey Road,2023-06-01T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-06-01T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.1
110119,Abbey Road,2023-06-01T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-01T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-01T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-01T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.98
110119,Abbey Road,2023-06-01T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110119,Abbey Road,2023-06-01T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.92
110119,Abbey Road,2023-06-01T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110119,Abbey Road,2023-06-01T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-01T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-01T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
110119,Abbey Road,2023-06-01T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-01T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-01T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-01T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110119,Abbey Road,2023-06-01T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.62
110119,Abbey Road,2023-06-01T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.56
110119,Abbey Road,2023-06-01T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110119,Abbey Road,2023-06-01T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-01T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110119,Abbey Road,2023-06-01T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
110119,Abbey Road,2023-06-01T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.12
110119,Abbey Road,2023-06-01T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-01T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-01T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.48
110119,Abbey Road,2023-06-01T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.07
110119,Abbey Road,2023-06-01T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.65
110119,Abbey Road,2023-06-01T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-01T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110119,Abbey Road,2023-06-01T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
110119,Abbey Road,2023-06-01T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-06-01T05:20:00.000+00:00,transformer,,Temperature,C,26.9
110119,Abbey Road,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110119,Abbey Road,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
110119,Abbey Road,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110119,Abbey Road,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
110119,Abbey Road,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110119,Abbey Road,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
110119,Abbey Road,2023-06-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
110119,Abbey Road,2023-06-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
110119,Abbey Road,2023-06-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
110119,Abbey Road,2023-06-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.39
110119,Abbey Road,2023-06-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.2
110119,Abbey Road,2023-06-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.18
110119,Abbey Road,2023-06-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
110119,Abbey Road,2023-06-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
110119,Abbey Road,2023-06-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
110119,Abbey Road,2023-06-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
110119,Abbey Road,2023-06-01T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-01T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-01T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-01T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.21
110119,Abbey Road,2023-06-01T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.73
110119,Abbey Road,2023-06-01T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.52
110119,Abbey Road,2023-06-01T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.5
110119,Abbey Road,2023-06-01T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-06-01T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-01T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-01T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-01T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-01T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-01T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-01T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110119,Abbey Road,2023-06-01T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
110119,Abbey Road,2023-06-01T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110119,Abbey Road,2023-06-01T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-01T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-01T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110119,Abbey Road,2023-06-01T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-01T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-01T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-01T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110119,Abbey Road,2023-06-01T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.98
110119,Abbey Road,2023-06-01T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.66
110119,Abbey Road,2023-06-01T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110119,Abbey Road,2023-06-01T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-01T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-01T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110119,Abbey Road,2023-06-01T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.83
110119,Abbey Road,2023-06-01T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-01T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-01T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.0
110119,Abbey Road,2023-06-01T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.99
110119,Abbey Road,2023-06-01T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.71
110119,Abbey Road,2023-06-01T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
110119,Abbey Road,2023-06-01T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110119,Abbey Road,2023-06-01T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110119,Abbey Road,2023-06-01T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-01T05:10:00.000+00:00,transformer,,Temperature,C,26.9
110119,Abbey Road,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110119,Abbey Road,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
110119,Abbey Road,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110119,Abbey Road,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
110119,Abbey Road,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110119,Abbey Road,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
110119,Abbey Road,2023-06-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110119,Abbey Road,2023-06-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
110119,Abbey Road,2023-06-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
110119,Abbey Road,2023-06-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.12
110119,Abbey Road,2023-06-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.34
110119,Abbey Road,2023-06-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.29
110119,Abbey Road,2023-06-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
110119,Abbey Road,2023-06-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
110119,Abbey Road,2023-06-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
110119,Abbey Road,2023-06-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
110119,Abbey Road,2023-06-01T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-01T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-01T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-01T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.38
110119,Abbey Road,2023-06-01T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.83
110119,Abbey Road,2023-06-01T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.63
110119,Abbey Road,2023-06-01T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.9
110119,Abbey Road,2023-06-01T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110119,Abbey Road,2023-06-01T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-01T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-01T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-01T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-01T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-01T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110119,Abbey Road,2023-06-01T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110119,Abbey Road,2023-06-01T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
110119,Abbey Road,2023-06-01T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110119,Abbey Road,2023-06-01T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-01T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-01T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-01T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-01T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-01T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-01T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110119,Abbey Road,2023-06-01T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.54
110119,Abbey Road,2023-06-01T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.91
110119,Abbey Road,2023-06-01T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110119,Abbey Road,2023-06-01T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-01T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-06-01T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110119,Abbey Road,2023-06-01T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.13
110119,Abbey Road,2023-06-01T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-01T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-01T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.55
110119,Abbey Road,2023-06-01T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.64
110119,Abbey Road,2023-06-01T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.94
110119,Abbey Road,2023-06-01T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110119,Abbey Road,2023-06-01T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110119,Abbey Road,2023-06-01T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
110119,Abbey Road,2023-06-01T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110119,Abbey Road,2023-06-01T05:00:00.000+00:00,transformer,,Temperature,C,27.0
110119,Abbey Road,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110119,Abbey Road,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
110119,Abbey Road,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110119,Abbey Road,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
110119,Abbey Road,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110119,Abbey Road,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
110119,Abbey Road,2023-06-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
110119,Abbey Road,2023-06-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
110119,Abbey Road,2023-06-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
110119,Abbey Road,2023-06-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.42
110119,Abbey Road,2023-06-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.54
110119,Abbey Road,2023-06-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.87
110119,Abbey Road,2023-06-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
110119,Abbey Road,2023-06-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
110119,Abbey Road,2023-06-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
110119,Abbey Road,2023-06-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
110119,Abbey Road,2023-06-01T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-01T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-01T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-01T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.42
110119,Abbey Road,2023-06-01T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.75
110119,Abbey Road,2023-06-01T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.7
110119,Abbey Road,2023-06-01T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.2
110119,Abbey Road,2023-06-01T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110119,Abbey Road,2023-06-01T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-01T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-01T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-01T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-01T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-01T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.84
110119,Abbey Road,2023-06-01T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.21
110119,Abbey Road,2023-06-01T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
110119,Abbey Road,2023-06-01T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110119,Abbey Road,2023-06-01T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-01T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-01T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-01T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-01T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-01T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-01T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110119,Abbey Road,2023-06-01T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.17
110119,Abbey Road,2023-06-01T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.9
110119,Abbey Road,2023-06-01T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-01T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-01T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110119,Abbey Road,2023-06-01T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110119,Abbey Road,2023-06-01T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.72
110119,Abbey Road,2023-06-01T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-01T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-01T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.96
110119,Abbey Road,2023-06-01T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.07
110119,Abbey Road,2023-06-01T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.2
110119,Abbey Road,2023-06-01T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110119,Abbey Road,2023-06-01T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
110119,Abbey Road,2023-06-01T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110119,Abbey Road,2023-06-01T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
110119,Abbey Road,2023-06-01T04:50:00.000+00:00,transformer,,Temperature,C,27.0
110119,Abbey Road,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
110119,Abbey Road,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110119,Abbey Road,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
110119,Abbey Road,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110119,Abbey Road,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
110119,Abbey Road,2023-06-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
110119,Abbey Road,2023-06-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
110119,Abbey Road,2023-06-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
110119,Abbey Road,2023-06-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.11
110119,Abbey Road,2023-06-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.08
110119,Abbey Road,2023-06-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.41
110119,Abbey Road,2023-06-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
110119,Abbey Road,2023-06-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
110119,Abbey Road,2023-06-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
110119,Abbey Road,2023-06-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
110119,Abbey Road,2023-06-01T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-01T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-01T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-01T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.24
110119,Abbey Road,2023-06-01T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.88
110119,Abbey Road,2023-06-01T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.73
110119,Abbey Road,2023-06-01T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.0
110119,Abbey Road,2023-06-01T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110119,Abbey Road,2023-06-01T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-01T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-01T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-01T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-01T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-01T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110119,Abbey Road,2023-06-01T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110119,Abbey Road,2023-06-01T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
110119,Abbey Road,2023-06-01T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110119,Abbey Road,2023-06-01T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110119,Abbey Road,2023-06-01T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-01T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-01T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-01T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-01T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-01T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110119,Abbey Road,2023-06-01T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.29
110119,Abbey Road,2023-06-01T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.62
110119,Abbey Road,2023-06-01T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-01T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-01T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110119,Abbey Road,2023-06-01T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110119,Abbey Road,2023-06-01T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.51
110119,Abbey Road,2023-06-01T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-01T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-01T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.56
110119,Abbey Road,2023-06-01T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.08
110119,Abbey Road,2023-06-01T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.99
110119,Abbey Road,2023-06-01T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110119,Abbey Road,2023-06-01T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
110119,Abbey Road,2023-06-01T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110119,Abbey Road,2023-06-01T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110119,Abbey Road,2023-06-01T04:40:00.000+00:00,transformer,,Temperature,C,27.1
110119,Abbey Road,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110119,Abbey Road,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
110119,Abbey Road,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110119,Abbey Road,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
110119,Abbey Road,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110119,Abbey Road,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
110119,Abbey Road,2023-06-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
110119,Abbey Road,2023-06-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
110119,Abbey Road,2023-06-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
110119,Abbey Road,2023-06-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.88
110119,Abbey Road,2023-06-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.31
110119,Abbey Road,2023-06-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.4
110119,Abbey Road,2023-06-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
110119,Abbey Road,2023-06-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
110119,Abbey Road,2023-06-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
110119,Abbey Road,2023-06-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
110119,Abbey Road,2023-06-01T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-01T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-01T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-01T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.84
110119,Abbey Road,2023-06-01T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.9
110119,Abbey Road,2023-06-01T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.8
110119,Abbey Road,2023-06-01T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,5.9
110119,Abbey Road,2023-06-01T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-01T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-06-01T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-01T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-01T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-01T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-01T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110119,Abbey Road,2023-06-01T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110119,Abbey Road,2023-06-01T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
110119,Abbey Road,2023-06-01T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110119,Abbey Road,2023-06-01T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-01T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-01T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-01T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-01T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-01T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-01T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110119,Abbey Road,2023-06-01T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.72
110119,Abbey Road,2023-06-01T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.68
110119,Abbey Road,2023-06-01T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110119,Abbey Road,2023-06-01T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-01T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110119,Abbey Road,2023-06-01T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110119,Abbey Road,2023-06-01T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.92
110119,Abbey Road,2023-06-01T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-01T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-01T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.51
110119,Abbey Road,2023-06-01T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.18
110119,Abbey Road,2023-06-01T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.6
110119,Abbey Road,2023-06-01T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
110119,Abbey Road,2023-06-01T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110119,Abbey Road,2023-06-01T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110119,Abbey Road,2023-06-01T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-01T04:30:00.000+00:00,transformer,,Temperature,C,27.2
110119,Abbey Road,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110119,Abbey Road,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
110119,Abbey Road,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110119,Abbey Road,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
110119,Abbey Road,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110119,Abbey Road,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
110119,Abbey Road,2023-06-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
110119,Abbey Road,2023-06-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
110119,Abbey Road,2023-06-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
110119,Abbey Road,2023-06-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.94
110119,Abbey Road,2023-06-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.43
110119,Abbey Road,2023-06-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.45
110119,Abbey Road,2023-06-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
110119,Abbey Road,2023-06-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
110119,Abbey Road,2023-06-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
110119,Abbey Road,2023-06-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
110119,Abbey Road,2023-06-01T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-01T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-01T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-01T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-01T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.75
110119,Abbey Road,2023-06-01T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.44
110119,Abbey Road,2023-06-01T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,5.8
110119,Abbey Road,2023-06-01T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-01T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-01T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-06-01T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-01T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-01T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-01T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110119,Abbey Road,2023-06-01T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.32
110119,Abbey Road,2023-06-01T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
110119,Abbey Road,2023-06-01T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110119,Abbey Road,2023-06-01T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-01T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-01T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-01T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-01T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-01T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-01T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110119,Abbey Road,2023-06-01T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.06
110119,Abbey Road,2023-06-01T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.64
110119,Abbey Road,2023-06-01T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-01T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-01T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110119,Abbey Road,2023-06-01T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
110119,Abbey Road,2023-06-01T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.12
110119,Abbey Road,2023-06-01T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-01T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-01T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.58
110119,Abbey Road,2023-06-01T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.22
110119,Abbey Road,2023-06-01T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.52
110119,Abbey Road,2023-06-01T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
110119,Abbey Road,2023-06-01T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110119,Abbey Road,2023-06-01T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-01T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
110119,Abbey Road,2023-06-01T04:20:00.000+00:00,transformer,,Temperature,C,27.3
110119,Abbey Road,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110119,Abbey Road,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
110119,Abbey Road,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
110119,Abbey Road,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110119,Abbey Road,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
110119,Abbey Road,2023-06-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
110119,Abbey Road,2023-06-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
110119,Abbey Road,2023-06-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
110119,Abbey Road,2023-06-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.75
110119,Abbey Road,2023-06-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.18
110119,Abbey Road,2023-06-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.76
110119,Abbey Road,2023-06-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
110119,Abbey Road,2023-06-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
110119,Abbey Road,2023-06-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
110119,Abbey Road,2023-06-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
110119,Abbey Road,2023-06-01T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-01T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-01T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-01T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.11
110119,Abbey Road,2023-06-01T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.68
110119,Abbey Road,2023-06-01T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.62
110119,Abbey Road,2023-06-01T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.4
