Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-01T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-01T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-06-01T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-01T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-01T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-01T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-01T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.9
110119,Abbey Road,2023-06-01T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110119,Abbey Road,2023-06-01T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
110119,Abbey Road,2023-06-01T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-01T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110119,Abbey Road,2023-06-01T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-01T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-01T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-01T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-01T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-01T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110119,Abbey Road,2023-06-01T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.87
110119,Abbey Road,2023-06-01T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.29
110119,Abbey Road,2023-06-01T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
110119,Abbey Road,2023-06-01T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-01T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110119,Abbey Road,2023-06-01T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
110119,Abbey Road,2023-06-01T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.15
110119,Abbey Road,2023-06-01T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-01T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-01T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.65
110119,Abbey Road,2023-06-01T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.35
110119,Abbey Road,2023-06-01T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.65
110119,Abbey Road,2023-06-01T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-06-01T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110119,Abbey Road,2023-06-01T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-01T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110119,Abbey Road,2023-06-01T04:10:00.000+00:00,transformer,,Temperature,C,27.4
110119,Abbey Road,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
110119,Abbey Road,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110119,Abbey Road,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
110119,Abbey Road,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110119,Abbey Road,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
110119,Abbey Road,2023-06-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
110119,Abbey Road,2023-06-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
110119,Abbey Road,2023-06-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
110119,Abbey Road,2023-06-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.08
110119,Abbey Road,2023-06-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.76
110119,Abbey Road,2023-06-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.03
110119,Abbey Road,2023-06-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
110119,Abbey Road,2023-06-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
110119,Abbey Road,2023-06-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
110119,Abbey Road,2023-06-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
110119,Abbey Road,2023-06-01T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-01T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-01T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-01T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.14
110119,Abbey Road,2023-06-01T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.73
110119,Abbey Road,2023-06-01T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.56
110119,Abbey Road,2023-06-01T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.7
110119,Abbey Road,2023-06-01T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-01T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-06-01T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-01T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-01T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-01T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-01T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110119,Abbey Road,2023-06-01T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.3
110119,Abbey Road,2023-06-01T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
110119,Abbey Road,2023-06-01T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110119,Abbey Road,2023-06-01T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-01T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-01T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-01T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-01T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-01T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-01T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110119,Abbey Road,2023-06-01T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.84
110119,Abbey Road,2023-06-01T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.06
110119,Abbey Road,2023-06-01T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110119,Abbey Road,2023-06-01T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-01T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110119,Abbey Road,2023-06-01T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110119,Abbey Road,2023-06-01T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.5
110119,Abbey Road,2023-06-01T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-01T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-01T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.58
110119,Abbey Road,2023-06-01T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.21
110119,Abbey Road,2023-06-01T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.73
110119,Abbey Road,2023-06-01T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
110119,Abbey Road,2023-06-01T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110119,Abbey Road,2023-06-01T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110119,Abbey Road,2023-06-01T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-01T04:00:00.000+00:00,transformer,,Temperature,C,27.4
110119,Abbey Road,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
110119,Abbey Road,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110119,Abbey Road,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
110119,Abbey Road,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110119,Abbey Road,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
110119,Abbey Road,2023-06-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
110119,Abbey Road,2023-06-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
110119,Abbey Road,2023-06-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
110119,Abbey Road,2023-06-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.38
110119,Abbey Road,2023-06-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.41
110119,Abbey Road,2023-06-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.78
110119,Abbey Road,2023-06-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
110119,Abbey Road,2023-06-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
110119,Abbey Road,2023-06-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
110119,Abbey Road,2023-06-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
110119,Abbey Road,2023-06-01T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-01T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-01T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-01T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.0
110119,Abbey Road,2023-06-01T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.72
110119,Abbey Road,2023-06-01T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.12
110119,Abbey Road,2023-06-01T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.0
110119,Abbey Road,2023-06-01T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-01T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-01T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-06-01T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-01T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-01T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-01T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.89
110119,Abbey Road,2023-06-01T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110119,Abbey Road,2023-06-01T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
110119,Abbey Road,2023-06-01T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110119,Abbey Road,2023-06-01T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-01T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-01T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-01T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-01T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-01T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-01T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110119,Abbey Road,2023-06-01T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.63
110119,Abbey Road,2023-06-01T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
110119,Abbey Road,2023-06-01T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110119,Abbey Road,2023-06-01T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-01T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110119,Abbey Road,2023-06-01T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110119,Abbey Road,2023-06-01T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.77
110119,Abbey Road,2023-06-01T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-01T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-01T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.88
110119,Abbey Road,2023-06-01T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.25
110119,Abbey Road,2023-06-01T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.58
110119,Abbey Road,2023-06-01T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-01T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
110119,Abbey Road,2023-06-01T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110119,Abbey Road,2023-06-01T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-06-01T03:50:00.000+00:00,transformer,,Temperature,C,27.5
110119,Abbey Road,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110119,Abbey Road,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
110119,Abbey Road,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
110119,Abbey Road,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110119,Abbey Road,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
110119,Abbey Road,2023-06-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110119,Abbey Road,2023-06-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
110119,Abbey Road,2023-06-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
110119,Abbey Road,2023-06-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
110119,Abbey Road,2023-06-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.59
110119,Abbey Road,2023-06-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
110119,Abbey Road,2023-06-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
110119,Abbey Road,2023-06-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
110119,Abbey Road,2023-06-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
110119,Abbey Road,2023-06-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
110119,Abbey Road,2023-06-01T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-01T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-01T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-01T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.91
110119,Abbey Road,2023-06-01T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.75
110119,Abbey Road,2023-06-01T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.33
110119,Abbey Road,2023-06-01T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.7
110119,Abbey Road,2023-06-01T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-01T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-06-01T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-06-01T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-01T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-01T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-01T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.84
110119,Abbey Road,2023-06-01T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110119,Abbey Road,2023-06-01T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
110119,Abbey Road,2023-06-01T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110119,Abbey Road,2023-06-01T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-01T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-01T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-01T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-01T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-01T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-01T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
110119,Abbey Road,2023-06-01T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.69
110119,Abbey Road,2023-06-01T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.66
110119,Abbey Road,2023-06-01T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-06-01T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-01T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110119,Abbey Road,2023-06-01T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
110119,Abbey Road,2023-06-01T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.43
110119,Abbey Road,2023-06-01T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-01T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-01T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.91
110119,Abbey Road,2023-06-01T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.16
110119,Abbey Road,2023-06-01T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.59
110119,Abbey Road,2023-06-01T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110119,Abbey Road,2023-06-01T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
110119,Abbey Road,2023-06-01T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110119,Abbey Road,2023-06-01T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-06-01T03:40:00.000+00:00,transformer,,Temperature,C,27.6
110119,Abbey Road,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110119,Abbey Road,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
110119,Abbey Road,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110119,Abbey Road,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
110119,Abbey Road,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110119,Abbey Road,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
110119,Abbey Road,2023-06-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
110119,Abbey Road,2023-06-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
110119,Abbey Road,2023-06-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
110119,Abbey Road,2023-06-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.88
110119,Abbey Road,2023-06-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.04
110119,Abbey Road,2023-06-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.99
110119,Abbey Road,2023-06-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
110119,Abbey Road,2023-06-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
110119,Abbey Road,2023-06-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
110119,Abbey Road,2023-06-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
110119,Abbey Road,2023-06-01T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-01T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-01T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-01T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-01T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.68
110119,Abbey Road,2023-06-01T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.7
110119,Abbey Road,2023-06-01T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.4
110119,Abbey Road,2023-06-01T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-01T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-01T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-01T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-01T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-01T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-01T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
110119,Abbey Road,2023-06-01T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110119,Abbey Road,2023-06-01T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110119,Abbey Road,2023-06-01T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110119,Abbey Road,2023-06-01T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-01T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-01T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-01T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-01T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-01T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-01T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110119,Abbey Road,2023-06-01T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.02
110119,Abbey Road,2023-06-01T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.65
110119,Abbey Road,2023-06-01T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
110119,Abbey Road,2023-06-01T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-01T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110119,Abbey Road,2023-06-01T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110119,Abbey Road,2023-06-01T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.63
110119,Abbey Road,2023-06-01T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-01T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-01T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.75
110119,Abbey Road,2023-06-01T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.2
110119,Abbey Road,2023-06-01T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.89
110119,Abbey Road,2023-06-01T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110119,Abbey Road,2023-06-01T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110119,Abbey Road,2023-06-01T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110119,Abbey Road,2023-06-01T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-01T03:30:00.000+00:00,transformer,,Temperature,C,27.7
110119,Abbey Road,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110119,Abbey Road,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
110119,Abbey Road,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
110119,Abbey Road,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110119,Abbey Road,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
110119,Abbey Road,2023-06-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
110119,Abbey Road,2023-06-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
110119,Abbey Road,2023-06-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
110119,Abbey Road,2023-06-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.98
110119,Abbey Road,2023-06-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.14
110119,Abbey Road,2023-06-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.71
110119,Abbey Road,2023-06-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
110119,Abbey Road,2023-06-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
110119,Abbey Road,2023-06-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
110119,Abbey Road,2023-06-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
110119,Abbey Road,2023-06-01T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-01T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-01T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-01T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.96
110119,Abbey Road,2023-06-01T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.76
110119,Abbey Road,2023-06-01T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.53
110119,Abbey Road,2023-06-01T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.2
110119,Abbey Road,2023-06-01T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-01T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-01T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-06-01T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-01T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-01T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-01T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-01T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110119,Abbey Road,2023-06-01T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
110119,Abbey Road,2023-06-01T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110119,Abbey Road,2023-06-01T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-01T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-01T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-01T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-01T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-01T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-01T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110119,Abbey Road,2023-06-01T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.28
110119,Abbey Road,2023-06-01T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.53
110119,Abbey Road,2023-06-01T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
110119,Abbey Road,2023-06-01T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-01T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110119,Abbey Road,2023-06-01T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
110119,Abbey Road,2023-06-01T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.74
110119,Abbey Road,2023-06-01T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-01T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-01T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.79
110119,Abbey Road,2023-06-01T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.24
110119,Abbey Road,2023-06-01T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.65
110119,Abbey Road,2023-06-01T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
110119,Abbey Road,2023-06-01T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110119,Abbey Road,2023-06-01T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110119,Abbey Road,2023-06-01T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
110119,Abbey Road,2023-06-01T03:20:00.000+00:00,transformer,,Temperature,C,27.8
110119,Abbey Road,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
110119,Abbey Road,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110119,Abbey Road,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
110119,Abbey Road,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110119,Abbey Road,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
110119,Abbey Road,2023-06-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
110119,Abbey Road,2023-06-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
110119,Abbey Road,2023-06-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
110119,Abbey Road,2023-06-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.02
110119,Abbey Road,2023-06-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.54
110119,Abbey Road,2023-06-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.8
110119,Abbey Road,2023-06-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
110119,Abbey Road,2023-06-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
110119,Abbey Road,2023-06-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
110119,Abbey Road,2023-06-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
110119,Abbey Road,2023-06-01T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-01T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-01T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-01T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-06-01T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.02
110119,Abbey Road,2023-06-01T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.63
110119,Abbey Road,2023-06-01T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.3
110119,Abbey Road,2023-06-01T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-01T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.7
110119,Abbey Road,2023-06-01T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-06-01T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-01T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-01T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-01T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.87
110119,Abbey Road,2023-06-01T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110119,Abbey Road,2023-06-01T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
110119,Abbey Road,2023-06-01T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110119,Abbey Road,2023-06-01T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-01T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-01T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-01T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-01T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-01T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-01T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110119,Abbey Road,2023-06-01T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.98
110119,Abbey Road,2023-06-01T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.64
110119,Abbey Road,2023-06-01T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-01T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-01T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110119,Abbey Road,2023-06-01T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110119,Abbey Road,2023-06-01T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.02
110119,Abbey Road,2023-06-01T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-01T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-01T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.41
110119,Abbey Road,2023-06-01T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.14
110119,Abbey Road,2023-06-01T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.59
110119,Abbey Road,2023-06-01T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
110119,Abbey Road,2023-06-01T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110119,Abbey Road,2023-06-01T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110119,Abbey Road,2023-06-01T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110119,Abbey Road,2023-06-01T03:10:00.000+00:00,transformer,,Temperature,C,27.8
110119,Abbey Road,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110119,Abbey Road,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
110119,Abbey Road,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110119,Abbey Road,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
110119,Abbey Road,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110119,Abbey Road,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
110119,Abbey Road,2023-06-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
110119,Abbey Road,2023-06-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
110119,Abbey Road,2023-06-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
110119,Abbey Road,2023-06-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.79
110119,Abbey Road,2023-06-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.49
110119,Abbey Road,2023-06-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.1
110119,Abbey Road,2023-06-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
110119,Abbey Road,2023-06-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
110119,Abbey Road,2023-06-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
110119,Abbey Road,2023-06-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
110119,Abbey Road,2023-06-01T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-01T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-01T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-01T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.16
110119,Abbey Road,2023-06-01T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.92
110119,Abbey Road,2023-06-01T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.72
110119,Abbey Road,2023-06-01T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.7
110119,Abbey Road,2023-06-01T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-01T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.6
110119,Abbey Road,2023-06-01T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-01T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-01T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-01T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-01T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-01T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.15
110119,Abbey Road,2023-06-01T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
110119,Abbey Road,2023-06-01T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110119,Abbey Road,2023-06-01T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-01T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-01T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-01T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-01T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-01T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-01T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110119,Abbey Road,2023-06-01T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.45
110119,Abbey Road,2023-06-01T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.18
110119,Abbey Road,2023-06-01T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110119,Abbey Road,2023-06-01T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-01T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-06-01T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-06-01T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.93
110119,Abbey Road,2023-06-01T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-01T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-01T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.23
110119,Abbey Road,2023-06-01T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.3
110119,Abbey Road,2023-06-01T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.51
110119,Abbey Road,2023-06-01T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
110119,Abbey Road,2023-06-01T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110119,Abbey Road,2023-06-01T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-01T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
110119,Abbey Road,2023-06-01T03:00:00.000+00:00,transformer,,Temperature,C,27.9
110119,Abbey Road,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110119,Abbey Road,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
110119,Abbey Road,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110119,Abbey Road,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
110119,Abbey Road,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110119,Abbey Road,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
110119,Abbey Road,2023-06-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
110119,Abbey Road,2023-06-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
110119,Abbey Road,2023-06-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
110119,Abbey Road,2023-06-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.63
110119,Abbey Road,2023-06-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.87
110119,Abbey Road,2023-06-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.59
110119,Abbey Road,2023-06-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
110119,Abbey Road,2023-06-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
110119,Abbey Road,2023-06-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
110119,Abbey Road,2023-06-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
110119,Abbey Road,2023-06-01T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-01T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-01T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-01T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.05
110119,Abbey Road,2023-06-01T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.76
110119,Abbey Road,2023-06-01T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.59
110119,Abbey Road,2023-06-01T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.0
110119,Abbey Road,2023-06-01T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-01T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-01T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-01T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-01T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-01T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-01T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-01T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.2
110119,Abbey Road,2023-06-01T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
110119,Abbey Road,2023-06-01T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-06-01T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-01T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-01T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-01T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-01T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-01T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-01T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110119,Abbey Road,2023-06-01T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.52
110119,Abbey Road,2023-06-01T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.63
110119,Abbey Road,2023-06-01T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-06-01T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-01T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110119,Abbey Road,2023-06-01T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
110119,Abbey Road,2023-06-01T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.39
110119,Abbey Road,2023-06-01T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-01T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-01T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.25
110119,Abbey Road,2023-06-01T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.37
110119,Abbey Road,2023-06-01T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.43
110119,Abbey Road,2023-06-01T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110119,Abbey Road,2023-06-01T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110119,Abbey Road,2023-06-01T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
110119,Abbey Road,2023-06-01T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-01T02:50:00.000+00:00,transformer,,Temperature,C,28.0
110119,Abbey Road,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110119,Abbey Road,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
110119,Abbey Road,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
110119,Abbey Road,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110119,Abbey Road,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
110119,Abbey Road,2023-06-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
110119,Abbey Road,2023-06-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
110119,Abbey Road,2023-06-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
110119,Abbey Road,2023-06-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.25
110119,Abbey Road,2023-06-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
110119,Abbey Road,2023-06-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.62
110119,Abbey Road,2023-06-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
110119,Abbey Road,2023-06-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
110119,Abbey Road,2023-06-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
110119,Abbey Road,2023-06-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
110119,Abbey Road,2023-06-01T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-01T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-01T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-01T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.14
110119,Abbey Road,2023-06-01T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.85
110119,Abbey Road,2023-06-01T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.2
110119,Abbey Road,2023-06-01T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.3
110119,Abbey Road,2023-06-01T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-01T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-06-01T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.0
110119,Abbey Road,2023-06-01T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-01T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-01T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-01T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.11
110119,Abbey Road,2023-06-01T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.25
110119,Abbey Road,2023-06-01T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
110119,Abbey Road,2023-06-01T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110119,Abbey Road,2023-06-01T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-01T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-01T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-01T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-01T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-01T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-01T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110119,Abbey Road,2023-06-01T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.55
110119,Abbey Road,2023-06-01T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.51
110119,Abbey Road,2023-06-01T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
110119,Abbey Road,2023-06-01T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-01T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110119,Abbey Road,2023-06-01T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
110119,Abbey Road,2023-06-01T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.53
110119,Abbey Road,2023-06-01T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-01T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-01T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.59
110119,Abbey Road,2023-06-01T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.29
110119,Abbey Road,2023-06-01T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.62
110119,Abbey Road,2023-06-01T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
110119,Abbey Road,2023-06-01T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110119,Abbey Road,2023-06-01T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-01T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-06-01T02:40:00.000+00:00,transformer,,Temperature,C,28.1
110119,Abbey Road,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
110119,Abbey Road,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110119,Abbey Road,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
110119,Abbey Road,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110119,Abbey Road,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
110119,Abbey Road,2023-06-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110119,Abbey Road,2023-06-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
110119,Abbey Road,2023-06-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
110119,Abbey Road,2023-06-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.07
110119,Abbey Road,2023-06-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.69
110119,Abbey Road,2023-06-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.33
110119,Abbey Road,2023-06-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
110119,Abbey Road,2023-06-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
110119,Abbey Road,2023-06-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
110119,Abbey Road,2023-06-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
110119,Abbey Road,2023-06-01T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-01T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-01T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
