Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-01T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-01T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.81
110119,Abbey Road,2023-06-01T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.23
110119,Abbey Road,2023-06-01T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,5.7
110119,Abbey Road,2023-06-01T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-01T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-01T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-06-01T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-01T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-01T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-01T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.95
110119,Abbey Road,2023-06-01T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110119,Abbey Road,2023-06-01T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
110119,Abbey Road,2023-06-01T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110119,Abbey Road,2023-06-01T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-01T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-06-01T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-01T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-01T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-01T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-06-01T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
110119,Abbey Road,2023-06-01T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.57
110119,Abbey Road,2023-06-01T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.25
110119,Abbey Road,2023-06-01T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-01T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-01T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110119,Abbey Road,2023-06-01T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
110119,Abbey Road,2023-06-01T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.11
110119,Abbey Road,2023-06-01T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-01T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-01T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.43
110119,Abbey Road,2023-06-01T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.43
110119,Abbey Road,2023-06-01T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.91
110119,Abbey Road,2023-06-01T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-01T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.3
110119,Abbey Road,2023-06-01T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
110119,Abbey Road,2023-06-01T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-01T02:30:00.000+00:00,transformer,,Temperature,C,28.2
110119,Abbey Road,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
110119,Abbey Road,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
110119,Abbey Road,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110119,Abbey Road,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
110119,Abbey Road,2023-06-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
110119,Abbey Road,2023-06-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
110119,Abbey Road,2023-06-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
110119,Abbey Road,2023-06-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.07
110119,Abbey Road,2023-06-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.8
110119,Abbey Road,2023-06-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.93
110119,Abbey Road,2023-06-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
110119,Abbey Road,2023-06-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
110119,Abbey Road,2023-06-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
110119,Abbey Road,2023-06-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
110119,Abbey Road,2023-06-01T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-01T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-01T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-01T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.17
110119,Abbey Road,2023-06-01T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.12
110119,Abbey Road,2023-06-01T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.35
110119,Abbey Road,2023-06-01T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,5.4
110119,Abbey Road,2023-06-01T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-01T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.2
110119,Abbey Road,2023-06-01T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-01T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-01T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-01T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-01T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110119,Abbey Road,2023-06-01T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.33
110119,Abbey Road,2023-06-01T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
110119,Abbey Road,2023-06-01T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-06-01T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-01T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-01T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-01T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-01T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-01T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-01T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
110119,Abbey Road,2023-06-01T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.71
110119,Abbey Road,2023-06-01T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.31
110119,Abbey Road,2023-06-01T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
110119,Abbey Road,2023-06-01T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-01T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110119,Abbey Road,2023-06-01T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
110119,Abbey Road,2023-06-01T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.83
110119,Abbey Road,2023-06-01T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-01T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-01T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.42
110119,Abbey Road,2023-06-01T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.08
110119,Abbey Road,2023-06-01T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.59
110119,Abbey Road,2023-06-01T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-01T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110119,Abbey Road,2023-06-01T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110119,Abbey Road,2023-06-01T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-06-01T02:20:00.000+00:00,transformer,,Temperature,C,28.3
110119,Abbey Road,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110119,Abbey Road,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
110119,Abbey Road,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110119,Abbey Road,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
110119,Abbey Road,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110119,Abbey Road,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
110119,Abbey Road,2023-06-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
110119,Abbey Road,2023-06-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
110119,Abbey Road,2023-06-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
110119,Abbey Road,2023-06-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.28
110119,Abbey Road,2023-06-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.79
110119,Abbey Road,2023-06-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.59
110119,Abbey Road,2023-06-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
110119,Abbey Road,2023-06-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
110119,Abbey Road,2023-06-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
110119,Abbey Road,2023-06-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
110119,Abbey Road,2023-06-01T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-01T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-01T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-01T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-01T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.92
110119,Abbey Road,2023-06-01T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.46
110119,Abbey Road,2023-06-01T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,5.6
110119,Abbey Road,2023-06-01T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-01T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-06-01T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-06-01T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-01T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-01T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-01T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110119,Abbey Road,2023-06-01T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110119,Abbey Road,2023-06-01T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
110119,Abbey Road,2023-06-01T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110119,Abbey Road,2023-06-01T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-06-01T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-01T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-01T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-01T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-01T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-01T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110119,Abbey Road,2023-06-01T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.49
110119,Abbey Road,2023-06-01T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.06
110119,Abbey Road,2023-06-01T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110119,Abbey Road,2023-06-01T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-01T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110119,Abbey Road,2023-06-01T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110119,Abbey Road,2023-06-01T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.27
110119,Abbey Road,2023-06-01T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-01T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-01T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.07
110119,Abbey Road,2023-06-01T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.37
110119,Abbey Road,2023-06-01T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.41
110119,Abbey Road,2023-06-01T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-01T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110119,Abbey Road,2023-06-01T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
110119,Abbey Road,2023-06-01T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
110119,Abbey Road,2023-06-01T02:10:00.000+00:00,transformer,,Temperature,C,28.4
110119,Abbey Road,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
110119,Abbey Road,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110119,Abbey Road,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
110119,Abbey Road,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110119,Abbey Road,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
110119,Abbey Road,2023-06-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
110119,Abbey Road,2023-06-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
110119,Abbey Road,2023-06-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
110119,Abbey Road,2023-06-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.34
110119,Abbey Road,2023-06-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.9
110119,Abbey Road,2023-06-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.54
110119,Abbey Road,2023-06-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
110119,Abbey Road,2023-06-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
110119,Abbey Road,2023-06-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
110119,Abbey Road,2023-06-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
110119,Abbey Road,2023-06-01T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-01T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-01T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-01T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.95
110119,Abbey Road,2023-06-01T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.81
110119,Abbey Road,2023-06-01T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.54
110119,Abbey Road,2023-06-01T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,5.7
110119,Abbey Road,2023-06-01T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-01T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-01T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-06-01T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-01T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-01T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-01T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110119,Abbey Road,2023-06-01T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110119,Abbey Road,2023-06-01T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
110119,Abbey Road,2023-06-01T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110119,Abbey Road,2023-06-01T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110119,Abbey Road,2023-06-01T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-01T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-01T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-01T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-01T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-01T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110119,Abbey Road,2023-06-01T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.46
110119,Abbey Road,2023-06-01T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.24
110119,Abbey Road,2023-06-01T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110119,Abbey Road,2023-06-01T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-01T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110119,Abbey Road,2023-06-01T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110119,Abbey Road,2023-06-01T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.69
110119,Abbey Road,2023-06-01T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-01T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-01T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.82
110119,Abbey Road,2023-06-01T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.35
110119,Abbey Road,2023-06-01T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.47
110119,Abbey Road,2023-06-01T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-01T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
110119,Abbey Road,2023-06-01T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
110119,Abbey Road,2023-06-01T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-06-01T02:00:00.000+00:00,transformer,,Temperature,C,28.4
110119,Abbey Road,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110119,Abbey Road,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
110119,Abbey Road,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110119,Abbey Road,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
110119,Abbey Road,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110119,Abbey Road,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
110119,Abbey Road,2023-06-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
110119,Abbey Road,2023-06-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
110119,Abbey Road,2023-06-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
110119,Abbey Road,2023-06-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.08
110119,Abbey Road,2023-06-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.07
110119,Abbey Road,2023-06-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.55
110119,Abbey Road,2023-06-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
110119,Abbey Road,2023-06-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
110119,Abbey Road,2023-06-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
110119,Abbey Road,2023-06-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
110119,Abbey Road,2023-06-01T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-01T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-01T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-01T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.9
110119,Abbey Road,2023-06-01T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.85
110119,Abbey Road,2023-06-01T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.4
110119,Abbey Road,2023-06-01T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,5.6
110119,Abbey Road,2023-06-01T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-01T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-01T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-06-01T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-01T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-01T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-01T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.99
110119,Abbey Road,2023-06-01T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110119,Abbey Road,2023-06-01T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
110119,Abbey Road,2023-06-01T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110119,Abbey Road,2023-06-01T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-01T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-01T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-01T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-01T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-01T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-01T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110119,Abbey Road,2023-06-01T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.61
110119,Abbey Road,2023-06-01T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.68
110119,Abbey Road,2023-06-01T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
110119,Abbey Road,2023-06-01T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-01T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110119,Abbey Road,2023-06-01T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
110119,Abbey Road,2023-06-01T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.26
110119,Abbey Road,2023-06-01T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-01T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-01T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.6
110119,Abbey Road,2023-06-01T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.14
110119,Abbey Road,2023-06-01T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.55
110119,Abbey Road,2023-06-01T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-01T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110119,Abbey Road,2023-06-01T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
110119,Abbey Road,2023-06-01T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
110119,Abbey Road,2023-06-01T01:50:00.000+00:00,transformer,,Temperature,C,28.5
110119,Abbey Road,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
110119,Abbey Road,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110119,Abbey Road,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
110119,Abbey Road,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110119,Abbey Road,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
110119,Abbey Road,2023-06-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
110119,Abbey Road,2023-06-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
110119,Abbey Road,2023-06-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
110119,Abbey Road,2023-06-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.85
110119,Abbey Road,2023-06-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.21
110119,Abbey Road,2023-06-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.65
110119,Abbey Road,2023-06-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
110119,Abbey Road,2023-06-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
110119,Abbey Road,2023-06-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
110119,Abbey Road,2023-06-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
110119,Abbey Road,2023-06-01T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-01T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-01T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-01T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.96
110119,Abbey Road,2023-06-01T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.86
110119,Abbey Road,2023-06-01T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.63
110119,Abbey Road,2023-06-01T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.8
110119,Abbey Road,2023-06-01T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-01T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-01T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-01T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-01T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-01T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-01T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110119,Abbey Road,2023-06-01T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110119,Abbey Road,2023-06-01T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
110119,Abbey Road,2023-06-01T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110119,Abbey Road,2023-06-01T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-01T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-01T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-01T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-01T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-01T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-01T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
110119,Abbey Road,2023-06-01T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.81
110119,Abbey Road,2023-06-01T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.53
110119,Abbey Road,2023-06-01T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-01T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-01T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110119,Abbey Road,2023-06-01T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
110119,Abbey Road,2023-06-01T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.45
110119,Abbey Road,2023-06-01T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-01T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-01T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.51
110119,Abbey Road,2023-06-01T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.28
110119,Abbey Road,2023-06-01T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.69
110119,Abbey Road,2023-06-01T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
110119,Abbey Road,2023-06-01T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
110119,Abbey Road,2023-06-01T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-01T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-06-01T01:40:00.000+00:00,transformer,,Temperature,C,28.6
110119,Abbey Road,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110119,Abbey Road,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
110119,Abbey Road,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110119,Abbey Road,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
110119,Abbey Road,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110119,Abbey Road,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
110119,Abbey Road,2023-06-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
110119,Abbey Road,2023-06-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
110119,Abbey Road,2023-06-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
110119,Abbey Road,2023-06-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.56
110119,Abbey Road,2023-06-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.78
110119,Abbey Road,2023-06-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.76
110119,Abbey Road,2023-06-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
110119,Abbey Road,2023-06-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
110119,Abbey Road,2023-06-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
110119,Abbey Road,2023-06-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
110119,Abbey Road,2023-06-01T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-01T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-01T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-01T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.92
110119,Abbey Road,2023-06-01T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.72
110119,Abbey Road,2023-06-01T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.54
110119,Abbey Road,2023-06-01T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.6
110119,Abbey Road,2023-06-01T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-01T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-06-01T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-01T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-01T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-01T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-01T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110119,Abbey Road,2023-06-01T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110119,Abbey Road,2023-06-01T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110119,Abbey Road,2023-06-01T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-01T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-01T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-01T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-01T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-01T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-01T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-01T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110119,Abbey Road,2023-06-01T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.83
110119,Abbey Road,2023-06-01T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.53
110119,Abbey Road,2023-06-01T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-01T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-01T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110119,Abbey Road,2023-06-01T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
110119,Abbey Road,2023-06-01T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.67
110119,Abbey Road,2023-06-01T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-01T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-01T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.6
110119,Abbey Road,2023-06-01T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.38
110119,Abbey Road,2023-06-01T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.73
110119,Abbey Road,2023-06-01T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-06-01T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110119,Abbey Road,2023-06-01T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-01T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-06-01T01:30:00.000+00:00,transformer,,Temperature,C,28.7
110119,Abbey Road,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110119,Abbey Road,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
110119,Abbey Road,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110119,Abbey Road,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
110119,Abbey Road,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110119,Abbey Road,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
110119,Abbey Road,2023-06-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110119,Abbey Road,2023-06-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
110119,Abbey Road,2023-06-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
110119,Abbey Road,2023-06-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.16
110119,Abbey Road,2023-06-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.39
110119,Abbey Road,2023-06-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.51
110119,Abbey Road,2023-06-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
110119,Abbey Road,2023-06-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
110119,Abbey Road,2023-06-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
110119,Abbey Road,2023-06-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
110119,Abbey Road,2023-06-01T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-01T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-01T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-01T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.02
110119,Abbey Road,2023-06-01T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.72
110119,Abbey Road,2023-06-01T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.75
110119,Abbey Road,2023-06-01T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,7.0
110119,Abbey Road,2023-06-01T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-01T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-06-01T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-01T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-01T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-01T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-01T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110119,Abbey Road,2023-06-01T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.27
110119,Abbey Road,2023-06-01T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
110119,Abbey Road,2023-06-01T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110119,Abbey Road,2023-06-01T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-01T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-01T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-01T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-01T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-01T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-01T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
110119,Abbey Road,2023-06-01T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.63
110119,Abbey Road,2023-06-01T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.88
110119,Abbey Road,2023-06-01T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110119,Abbey Road,2023-06-01T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-01T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110119,Abbey Road,2023-06-01T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110119,Abbey Road,2023-06-01T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.47
110119,Abbey Road,2023-06-01T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-01T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-01T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.73
110119,Abbey Road,2023-06-01T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.49
110119,Abbey Road,2023-06-01T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.63
110119,Abbey Road,2023-06-01T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
110119,Abbey Road,2023-06-01T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
110119,Abbey Road,2023-06-01T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
110119,Abbey Road,2023-06-01T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-06-01T01:20:00.000+00:00,transformer,,Temperature,C,28.8
110119,Abbey Road,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
110119,Abbey Road,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110119,Abbey Road,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
110119,Abbey Road,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110119,Abbey Road,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110119,Abbey Road,2023-06-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110119,Abbey Road,2023-06-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
110119,Abbey Road,2023-06-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
110119,Abbey Road,2023-06-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.79
110119,Abbey Road,2023-06-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.24
110119,Abbey Road,2023-06-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.27
110119,Abbey Road,2023-06-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
110119,Abbey Road,2023-06-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
110119,Abbey Road,2023-06-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
110119,Abbey Road,2023-06-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
110119,Abbey Road,2023-06-01T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-01T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-01T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-01T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.04
110119,Abbey Road,2023-06-01T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.78
110119,Abbey Road,2023-06-01T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.66
110119,Abbey Road,2023-06-01T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.3
110119,Abbey Road,2023-06-01T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-01T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-06-01T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-01T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-01T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-01T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-01T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110119,Abbey Road,2023-06-01T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110119,Abbey Road,2023-06-01T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
110119,Abbey Road,2023-06-01T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110119,Abbey Road,2023-06-01T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-01T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-01T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110119,Abbey Road,2023-06-01T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-01T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-01T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-01T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.26
110119,Abbey Road,2023-06-01T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.51
110119,Abbey Road,2023-06-01T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.55
110119,Abbey Road,2023-06-01T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110119,Abbey Road,2023-06-01T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110119,Abbey Road,2023-06-01T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-06-01T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110119,Abbey Road,2023-06-01T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.06
110119,Abbey Road,2023-06-01T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-01T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-01T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.83
110119,Abbey Road,2023-06-01T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.53
110119,Abbey Road,2023-06-01T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.68
110119,Abbey Road,2023-06-01T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-01T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
110119,Abbey Road,2023-06-01T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
110119,Abbey Road,2023-06-01T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-06-01T01:10:00.000+00:00,transformer,,Temperature,C,28.9
110119,Abbey Road,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110119,Abbey Road,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
110119,Abbey Road,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110119,Abbey Road,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
110119,Abbey Road,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110119,Abbey Road,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
110119,Abbey Road,2023-06-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
110119,Abbey Road,2023-06-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
110119,Abbey Road,2023-06-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
110119,Abbey Road,2023-06-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.02
110119,Abbey Road,2023-06-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.41
110119,Abbey Road,2023-06-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.81
110119,Abbey Road,2023-06-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
110119,Abbey Road,2023-06-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
110119,Abbey Road,2023-06-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
110119,Abbey Road,2023-06-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
110119,Abbey Road,2023-06-01T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-01T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-01T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-01T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.02
110119,Abbey Road,2023-06-01T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.82
110119,Abbey Road,2023-06-01T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.38
110119,Abbey Road,2023-06-01T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.2
110119,Abbey Road,2023-06-01T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-01T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-01T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-06-01T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-01T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-01T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-01T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.79
110119,Abbey Road,2023-06-01T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.22
110119,Abbey Road,2023-06-01T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110119,Abbey Road,2023-06-01T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110119,Abbey Road,2023-06-01T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-01T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-01T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-01T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-01T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-01T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-01T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.24
110119,Abbey Road,2023-06-01T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.62
110119,Abbey Road,2023-06-01T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
110119,Abbey Road,2023-06-01T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110119,Abbey Road,2023-06-01T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-01T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-06-01T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110119,Abbey Road,2023-06-01T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.78
110119,Abbey Road,2023-06-01T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-01T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-01T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.71
110119,Abbey Road,2023-06-01T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.3
110119,Abbey Road,2023-06-01T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.63
110119,Abbey Road,2023-06-01T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-01T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
110119,Abbey Road,2023-06-01T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-01T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-06-01T01:00:00.000+00:00,transformer,,Temperature,C,29.0
110119,Abbey Road,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
110119,Abbey Road,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110119,Abbey Road,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
110119,Abbey Road,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110119,Abbey Road,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
110119,Abbey Road,2023-06-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110119,Abbey Road,2023-06-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
110119,Abbey Road,2023-06-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
110119,Abbey Road,2023-06-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.54
110119,Abbey Road,2023-06-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.65
110119,Abbey Road,2023-06-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.99
110119,Abbey Road,2023-06-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
110119,Abbey Road,2023-06-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
110119,Abbey Road,2023-06-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
