Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
110119,Abbey Road,2023-06-01T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-01T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-01T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-01T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.96
110119,Abbey Road,2023-06-01T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.99
110119,Abbey Road,2023-06-01T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.44
110119,Abbey Road,2023-06-01T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.0
110119,Abbey Road,2023-06-01T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-01T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.6
110119,Abbey Road,2023-06-01T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-06-01T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-01T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-01T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-01T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.26
110119,Abbey Road,2023-06-01T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.17
110119,Abbey Road,2023-06-01T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
110119,Abbey Road,2023-06-01T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110119,Abbey Road,2023-06-01T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
110119,Abbey Road,2023-06-01T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-01T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-01T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-01T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-01T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-01T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.87
110119,Abbey Road,2023-06-01T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.89
110119,Abbey Road,2023-06-01T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.47
110119,Abbey Road,2023-06-01T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-01T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-01T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110119,Abbey Road,2023-06-01T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
110119,Abbey Road,2023-06-01T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.0
110119,Abbey Road,2023-06-01T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-01T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-01T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.72
110119,Abbey Road,2023-06-01T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.25
110119,Abbey Road,2023-06-01T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.7
110119,Abbey Road,2023-06-01T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-01T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110119,Abbey Road,2023-06-01T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-01T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-06-01T00:50:00.000+00:00,transformer,,Temperature,C,29.1
110119,Abbey Road,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110119,Abbey Road,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
110119,Abbey Road,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110119,Abbey Road,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
110119,Abbey Road,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110119,Abbey Road,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
110119,Abbey Road,2023-06-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
110119,Abbey Road,2023-06-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
110119,Abbey Road,2023-06-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
110119,Abbey Road,2023-06-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.11
110119,Abbey Road,2023-06-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.29
110119,Abbey Road,2023-06-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.19
110119,Abbey Road,2023-06-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
110119,Abbey Road,2023-06-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
110119,Abbey Road,2023-06-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
110119,Abbey Road,2023-06-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
110119,Abbey Road,2023-06-01T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-01T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-01T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-01T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.98
110119,Abbey Road,2023-06-01T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.91
110119,Abbey Road,2023-06-01T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.63
110119,Abbey Road,2023-06-01T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,7.0
110119,Abbey Road,2023-06-01T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-01T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-06-01T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-01T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-01T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-01T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-01T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.28
110119,Abbey Road,2023-06-01T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110119,Abbey Road,2023-06-01T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
110119,Abbey Road,2023-06-01T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-01T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110119,Abbey Road,2023-06-01T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-01T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-01T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-01T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-01T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-01T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110119,Abbey Road,2023-06-01T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.85
110119,Abbey Road,2023-06-01T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.57
110119,Abbey Road,2023-06-01T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-01T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-01T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110119,Abbey Road,2023-06-01T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
110119,Abbey Road,2023-06-01T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.61
110119,Abbey Road,2023-06-01T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-01T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-01T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.55
110119,Abbey Road,2023-06-01T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.2
110119,Abbey Road,2023-06-01T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.56
110119,Abbey Road,2023-06-01T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110119,Abbey Road,2023-06-01T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
110119,Abbey Road,2023-06-01T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-01T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-06-01T00:40:00.000+00:00,transformer,,Temperature,C,29.2
110119,Abbey Road,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
110119,Abbey Road,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110119,Abbey Road,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
110119,Abbey Road,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110119,Abbey Road,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
110119,Abbey Road,2023-06-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
110119,Abbey Road,2023-06-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
110119,Abbey Road,2023-06-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
110119,Abbey Road,2023-06-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.33
110119,Abbey Road,2023-06-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.23
110119,Abbey Road,2023-06-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.38
110119,Abbey Road,2023-06-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
110119,Abbey Road,2023-06-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
110119,Abbey Road,2023-06-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
110119,Abbey Road,2023-06-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
110119,Abbey Road,2023-06-01T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-01T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-01T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-01T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.17
110119,Abbey Road,2023-06-01T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.66
110119,Abbey Road,2023-06-01T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.63
110119,Abbey Road,2023-06-01T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.9
110119,Abbey Road,2023-06-01T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-01T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-06-01T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-01T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-01T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-01T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-01T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-01T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110119,Abbey Road,2023-06-01T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
110119,Abbey Road,2023-06-01T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110119,Abbey Road,2023-06-01T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-01T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-01T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-01T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-01T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-01T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-01T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
110119,Abbey Road,2023-06-01T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.82
110119,Abbey Road,2023-06-01T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.69
110119,Abbey Road,2023-06-01T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
110119,Abbey Road,2023-06-01T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-01T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110119,Abbey Road,2023-06-01T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
110119,Abbey Road,2023-06-01T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.42
110119,Abbey Road,2023-06-01T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-01T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-01T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.59
110119,Abbey Road,2023-06-01T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.94
110119,Abbey Road,2023-06-01T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.64
110119,Abbey Road,2023-06-01T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
110119,Abbey Road,2023-06-01T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110119,Abbey Road,2023-06-01T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
110119,Abbey Road,2023-06-01T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-06-01T00:30:00.000+00:00,transformer,,Temperature,C,29.3
110119,Abbey Road,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110119,Abbey Road,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
110119,Abbey Road,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110119,Abbey Road,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
110119,Abbey Road,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110119,Abbey Road,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
110119,Abbey Road,2023-06-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
110119,Abbey Road,2023-06-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
110119,Abbey Road,2023-06-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
110119,Abbey Road,2023-06-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.01
110119,Abbey Road,2023-06-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.99
110119,Abbey Road,2023-06-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.07
110119,Abbey Road,2023-06-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
110119,Abbey Road,2023-06-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
110119,Abbey Road,2023-06-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
110119,Abbey Road,2023-06-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
110119,Abbey Road,2023-06-01T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-01T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-01T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-01T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.11
110119,Abbey Road,2023-06-01T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.89
110119,Abbey Road,2023-06-01T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.75
110119,Abbey Road,2023-06-01T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.6
110119,Abbey Road,2023-06-01T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-01T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-06-01T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-01T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-01T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-01T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-01T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110119,Abbey Road,2023-06-01T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.24
110119,Abbey Road,2023-06-01T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
110119,Abbey Road,2023-06-01T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110119,Abbey Road,2023-06-01T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-01T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-01T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-01T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-01T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-01T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-01T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110119,Abbey Road,2023-06-01T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.37
110119,Abbey Road,2023-06-01T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.6
110119,Abbey Road,2023-06-01T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-01T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-01T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-06-01T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110119,Abbey Road,2023-06-01T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.47
110119,Abbey Road,2023-06-01T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-01T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-01T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.46
110119,Abbey Road,2023-06-01T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.29
110119,Abbey Road,2023-06-01T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.56
110119,Abbey Road,2023-06-01T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110119,Abbey Road,2023-06-01T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
110119,Abbey Road,2023-06-01T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-01T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-06-01T00:20:00.000+00:00,transformer,,Temperature,C,29.4
110119,Abbey Road,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110119,Abbey Road,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110119,Abbey Road,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110119,Abbey Road,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
110119,Abbey Road,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110119,Abbey Road,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
110119,Abbey Road,2023-06-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
110119,Abbey Road,2023-06-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
110119,Abbey Road,2023-06-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
110119,Abbey Road,2023-06-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.92
110119,Abbey Road,2023-06-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.24
110119,Abbey Road,2023-06-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.89
110119,Abbey Road,2023-06-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
110119,Abbey Road,2023-06-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
110119,Abbey Road,2023-06-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
110119,Abbey Road,2023-06-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
110119,Abbey Road,2023-06-01T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-01T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-01T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-01T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.87
110119,Abbey Road,2023-06-01T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.78
110119,Abbey Road,2023-06-01T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.67
110119,Abbey Road,2023-06-01T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.5
110119,Abbey Road,2023-06-01T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-01T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-06-01T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-01T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-01T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-01T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-01T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.01
110119,Abbey Road,2023-06-01T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.3
110119,Abbey Road,2023-06-01T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
110119,Abbey Road,2023-06-01T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110119,Abbey Road,2023-06-01T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-01T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-01T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-01T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-01T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-01T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-01T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.84
110119,Abbey Road,2023-06-01T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.41
110119,Abbey Road,2023-06-01T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.19
110119,Abbey Road,2023-06-01T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-01T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110119,Abbey Road,2023-06-01T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110119,Abbey Road,2023-06-01T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110119,Abbey Road,2023-06-01T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.02
110119,Abbey Road,2023-06-01T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-01T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-01T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.09
110119,Abbey Road,2023-06-01T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.7
110119,Abbey Road,2023-06-01T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.76
110119,Abbey Road,2023-06-01T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110119,Abbey Road,2023-06-01T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110119,Abbey Road,2023-06-01T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
110119,Abbey Road,2023-06-01T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110119,Abbey Road,2023-06-01T00:10:00.000+00:00,transformer,,Temperature,C,29.4
110119,Abbey Road,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110119,Abbey Road,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
110119,Abbey Road,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110119,Abbey Road,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
110119,Abbey Road,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110119,Abbey Road,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
110119,Abbey Road,2023-06-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
110119,Abbey Road,2023-06-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
110119,Abbey Road,2023-06-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
110119,Abbey Road,2023-06-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.62
110119,Abbey Road,2023-06-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.69
110119,Abbey Road,2023-06-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.34
110119,Abbey Road,2023-06-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
110119,Abbey Road,2023-06-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
110119,Abbey Road,2023-06-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
110119,Abbey Road,2023-06-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
110119,Abbey Road,2023-06-01T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-01T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-01T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-01T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.93
110119,Abbey Road,2023-06-01T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.7
110119,Abbey Road,2023-06-01T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.07
110119,Abbey Road,2023-06-01T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-01T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-01T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-01T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.1
110119,Abbey Road,2023-06-01T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-01T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-01T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-01T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110119,Abbey Road,2023-06-01T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110119,Abbey Road,2023-06-01T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110119,Abbey Road,2023-06-01T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-01T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-01T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-01T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-01T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-01T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-01T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-01T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.84
110119,Abbey Road,2023-06-01T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.69
110119,Abbey Road,2023-06-01T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.04
110119,Abbey Road,2023-06-01T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110119,Abbey Road,2023-06-01T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110119,Abbey Road,2023-06-01T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110119,Abbey Road,2023-06-01T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110119,Abbey Road,2023-06-01T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.71
110119,Abbey Road,2023-06-01T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-01T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-01T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.61
110119,Abbey Road,2023-06-01T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.45
110119,Abbey Road,2023-06-01T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.9
110119,Abbey Road,2023-06-01T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110119,Abbey Road,2023-06-01T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
110119,Abbey Road,2023-06-01T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
110119,Abbey Road,2023-06-01T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-01T00:00:00.000+00:00,transformer,,Temperature,C,29.5
110119,Abbey Road,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110119,Abbey Road,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
110119,Abbey Road,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110119,Abbey Road,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
110119,Abbey Road,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110119,Abbey Road,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
110119,Abbey Road,2023-06-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
110119,Abbey Road,2023-06-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
110119,Abbey Road,2023-06-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
110119,Abbey Road,2023-06-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.18
110119,Abbey Road,2023-06-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.03
110119,Abbey Road,2023-06-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.97
110119,Abbey Road,2023-06-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
110119,Abbey Road,2023-06-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
110119,Abbey Road,2023-06-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
110119,Abbey Road,2023-06-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
110119,Abbey Road,2023-06-02T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-02T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-02T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-02T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.43
110119,Abbey Road,2023-06-02T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.97
110119,Abbey Road,2023-06-02T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.39
110119,Abbey Road,2023-06-02T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-06-02T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110119,Abbey Road,2023-06-02T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.6
110119,Abbey Road,2023-06-02T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.9
110119,Abbey Road,2023-06-02T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-02T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-02T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-02T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.23
110119,Abbey Road,2023-06-02T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.32
110119,Abbey Road,2023-06-02T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
110119,Abbey Road,2023-06-02T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-02T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110119,Abbey Road,2023-06-02T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-02T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-02T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-02T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-02T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-02T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110119,Abbey Road,2023-06-02T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.69
110119,Abbey Road,2023-06-02T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.65
110119,Abbey Road,2023-06-02T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-02T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-02T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110119,Abbey Road,2023-06-02T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
110119,Abbey Road,2023-06-02T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.32
110119,Abbey Road,2023-06-02T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-02T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-02T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.08
110119,Abbey Road,2023-06-02T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.33
110119,Abbey Road,2023-06-02T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.03
110119,Abbey Road,2023-06-02T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
110119,Abbey Road,2023-06-02T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
110119,Abbey Road,2023-06-02T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-02T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110119,Abbey Road,2023-06-02T23:50:00.000+00:00,transformer,,Temperature,C,30.6
110119,Abbey Road,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110119,Abbey Road,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
110119,Abbey Road,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110119,Abbey Road,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
110119,Abbey Road,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110119,Abbey Road,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
110119,Abbey Road,2023-06-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
110119,Abbey Road,2023-06-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
110119,Abbey Road,2023-06-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
110119,Abbey Road,2023-06-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.49
110119,Abbey Road,2023-06-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.3
110119,Abbey Road,2023-06-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.26
110119,Abbey Road,2023-06-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
110119,Abbey Road,2023-06-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
110119,Abbey Road,2023-06-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
110119,Abbey Road,2023-06-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
110119,Abbey Road,2023-06-02T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-02T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-02T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-02T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.49
110119,Abbey Road,2023-06-02T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.82
110119,Abbey Road,2023-06-02T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.09
110119,Abbey Road,2023-06-02T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.1
110119,Abbey Road,2023-06-02T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-06-02T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-06-02T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.8
110119,Abbey Road,2023-06-02T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-02T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-02T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-02T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.69
110119,Abbey Road,2023-06-02T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110119,Abbey Road,2023-06-02T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
110119,Abbey Road,2023-06-02T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
110119,Abbey Road,2023-06-02T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.2
110119,Abbey Road,2023-06-02T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-02T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-02T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-02T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-02T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-02T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.9
110119,Abbey Road,2023-06-02T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.8
110119,Abbey Road,2023-06-02T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.29
110119,Abbey Road,2023-06-02T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110119,Abbey Road,2023-06-02T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-02T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110119,Abbey Road,2023-06-02T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110119,Abbey Road,2023-06-02T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.78
110119,Abbey Road,2023-06-02T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-02T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-02T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.15
110119,Abbey Road,2023-06-02T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.79
110119,Abbey Road,2023-06-02T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.12
110119,Abbey Road,2023-06-02T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110119,Abbey Road,2023-06-02T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110119,Abbey Road,2023-06-02T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
110119,Abbey Road,2023-06-02T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
110119,Abbey Road,2023-06-02T23:40:00.000+00:00,transformer,,Temperature,C,30.7
110119,Abbey Road,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110119,Abbey Road,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
110119,Abbey Road,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110119,Abbey Road,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
110119,Abbey Road,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110119,Abbey Road,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
110119,Abbey Road,2023-06-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
110119,Abbey Road,2023-06-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
110119,Abbey Road,2023-06-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
110119,Abbey Road,2023-06-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.78
110119,Abbey Road,2023-06-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.09
110119,Abbey Road,2023-06-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.35
110119,Abbey Road,2023-06-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
110119,Abbey Road,2023-06-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
110119,Abbey Road,2023-06-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
110119,Abbey Road,2023-06-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
110119,Abbey Road,2023-06-02T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-02T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-02T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-02T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.3
110119,Abbey Road,2023-06-02T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.9
110119,Abbey Road,2023-06-02T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.04
110119,Abbey Road,2023-06-02T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,7.1
110119,Abbey Road,2023-06-02T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-02T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-06-02T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.6
110119,Abbey Road,2023-06-02T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-02T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-02T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-02T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.36
110119,Abbey Road,2023-06-02T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110119,Abbey Road,2023-06-02T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
110119,Abbey Road,2023-06-02T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110119,Abbey Road,2023-06-02T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.9
110119,Abbey Road,2023-06-02T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-02T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-02T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-02T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-02T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-02T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
110119,Abbey Road,2023-06-02T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.88
110119,Abbey Road,2023-06-02T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
110119,Abbey Road,2023-06-02T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-06-02T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-02T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110119,Abbey Road,2023-06-02T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110119,Abbey Road,2023-06-02T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.57
110119,Abbey Road,2023-06-02T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-02T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-02T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.72
110119,Abbey Road,2023-06-02T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.6
110119,Abbey Road,2023-06-02T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.51
110119,Abbey Road,2023-06-02T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-02T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110119,Abbey Road,2023-06-02T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
110119,Abbey Road,2023-06-02T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
110119,Abbey Road,2023-06-02T23:30:00.000+00:00,transformer,,Temperature,C,30.8
110119,Abbey Road,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110119,Abbey Road,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
110119,Abbey Road,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110119,Abbey Road,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
110119,Abbey Road,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110119,Abbey Road,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
110119,Abbey Road,2023-06-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
110119,Abbey Road,2023-06-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
110119,Abbey Road,2023-06-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
110119,Abbey Road,2023-06-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.06
110119,Abbey Road,2023-06-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.86
110119,Abbey Road,2023-06-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.77
110119,Abbey Road,2023-06-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
110119,Abbey Road,2023-06-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
110119,Abbey Road,2023-06-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
110119,Abbey Road,2023-06-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
110119,Abbey Road,2023-06-02T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-02T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-02T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-02T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.41
110119,Abbey Road,2023-06-02T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.85
110119,Abbey Road,2023-06-02T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.76
110119,Abbey Road,2023-06-02T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,7.6
110119,Abbey Road,2023-06-02T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110119,Abbey Road,2023-06-02T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-06-02T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.1
110119,Abbey Road,2023-06-02T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-02T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-02T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-02T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.02
110119,Abbey Road,2023-06-02T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110119,Abbey Road,2023-06-02T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
110119,Abbey Road,2023-06-02T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110119,Abbey Road,2023-06-02T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110119,Abbey Road,2023-06-02T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-02T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-02T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-02T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-02T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-02T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.8
110119,Abbey Road,2023-06-02T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.9
110119,Abbey Road,2023-06-02T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.76
110119,Abbey Road,2023-06-02T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
110119,Abbey Road,2023-06-02T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-02T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110119,Abbey Road,2023-06-02T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
110119,Abbey Road,2023-06-02T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.1
110119,Abbey Road,2023-06-02T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-02T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-02T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.0
110119,Abbey Road,2023-06-02T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.06
110119,Abbey Road,2023-06-02T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.48
110119,Abbey Road,2023-06-02T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-02T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110119,Abbey Road,2023-06-02T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
110119,Abbey Road,2023-06-02T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
110119,Abbey Road,2023-06-02T23:20:00.000+00:00,transformer,,Temperature,C,31.0
110119,Abbey Road,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
110119,Abbey Road,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110119,Abbey Road,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
110119,Abbey Road,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110119,Abbey Road,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
110119,Abbey Road,2023-06-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
110119,Abbey Road,2023-06-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
110119,Abbey Road,2023-06-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
110119,Abbey Road,2023-06-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.29
