Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
110119,Abbey Road,2023-06-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
110119,Abbey Road,2023-06-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
110119,Abbey Road,2023-06-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
110119,Abbey Road,2023-06-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.11
110119,Abbey Road,2023-06-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.53
110119,Abbey Road,2023-06-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.24
110119,Abbey Road,2023-06-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
110119,Abbey Road,2023-06-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
110119,Abbey Road,2023-06-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
110119,Abbey Road,2023-06-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
110119,Abbey Road,2023-06-02T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-02T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-02T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-02T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.92
110119,Abbey Road,2023-06-02T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.28
110119,Abbey Road,2023-06-02T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.87
110119,Abbey Road,2023-06-02T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.7
110119,Abbey Road,2023-06-02T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110119,Abbey Road,2023-06-02T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.2
110119,Abbey Road,2023-06-02T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.9
110119,Abbey Road,2023-06-02T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-02T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-02T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-02T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.55
110119,Abbey Road,2023-06-02T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.82
110119,Abbey Road,2023-06-02T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.28
110119,Abbey Road,2023-06-02T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110119,Abbey Road,2023-06-02T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-02T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
110119,Abbey Road,2023-06-02T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
110119,Abbey Road,2023-06-02T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-02T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-02T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-02T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-06-02T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
110119,Abbey Road,2023-06-02T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.64
110119,Abbey Road,2023-06-02T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110119,Abbey Road,2023-06-02T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-02T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110119,Abbey Road,2023-06-02T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
110119,Abbey Road,2023-06-02T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.52
110119,Abbey Road,2023-06-02T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-02T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-02T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.22
110119,Abbey Road,2023-06-02T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.81
110119,Abbey Road,2023-06-02T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.92
110119,Abbey Road,2023-06-02T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-06-02T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
110119,Abbey Road,2023-06-02T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
110119,Abbey Road,2023-06-02T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
110119,Abbey Road,2023-06-02T21:30:00.000+00:00,transformer,,Temperature,C,32.3
110119,Abbey Road,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110119,Abbey Road,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
110119,Abbey Road,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110119,Abbey Road,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
110119,Abbey Road,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110119,Abbey Road,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
110119,Abbey Road,2023-06-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
110119,Abbey Road,2023-06-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
110119,Abbey Road,2023-06-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
110119,Abbey Road,2023-06-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.15
110119,Abbey Road,2023-06-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.82
110119,Abbey Road,2023-06-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.15
110119,Abbey Road,2023-06-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
110119,Abbey Road,2023-06-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
110119,Abbey Road,2023-06-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
110119,Abbey Road,2023-06-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
110119,Abbey Road,2023-06-02T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-02T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-02T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-02T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.4
110119,Abbey Road,2023-06-02T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.3
110119,Abbey Road,2023-06-02T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.56
110119,Abbey Road,2023-06-02T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-02T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
110119,Abbey Road,2023-06-02T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.3
110119,Abbey Road,2023-06-02T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.6
110119,Abbey Road,2023-06-02T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-02T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-02T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-02T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.33
110119,Abbey Road,2023-06-02T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.56
110119,Abbey Road,2023-06-02T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.33
110119,Abbey Road,2023-06-02T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-06-02T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-02T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
110119,Abbey Road,2023-06-02T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110119,Abbey Road,2023-06-02T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-02T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-02T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-02T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.95
110119,Abbey Road,2023-06-02T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.16
110119,Abbey Road,2023-06-02T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.57
110119,Abbey Road,2023-06-02T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110119,Abbey Road,2023-06-02T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-02T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110119,Abbey Road,2023-06-02T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
110119,Abbey Road,2023-06-02T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.11
110119,Abbey Road,2023-06-02T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-02T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-02T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.46
110119,Abbey Road,2023-06-02T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.12
110119,Abbey Road,2023-06-02T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.08
110119,Abbey Road,2023-06-02T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
110119,Abbey Road,2023-06-02T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110119,Abbey Road,2023-06-02T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
110119,Abbey Road,2023-06-02T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
110119,Abbey Road,2023-06-02T21:20:00.000+00:00,transformer,,Temperature,C,32.4
110119,Abbey Road,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110119,Abbey Road,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
110119,Abbey Road,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110119,Abbey Road,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
110119,Abbey Road,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110119,Abbey Road,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
110119,Abbey Road,2023-06-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
110119,Abbey Road,2023-06-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
110119,Abbey Road,2023-06-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
110119,Abbey Road,2023-06-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.36
110119,Abbey Road,2023-06-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.58
110119,Abbey Road,2023-06-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.94
110119,Abbey Road,2023-06-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
110119,Abbey Road,2023-06-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
110119,Abbey Road,2023-06-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
110119,Abbey Road,2023-06-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
110119,Abbey Road,2023-06-02T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-02T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-02T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-02T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.23
110119,Abbey Road,2023-06-02T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.87
110119,Abbey Road,2023-06-02T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.69
110119,Abbey Road,2023-06-02T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-06-02T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110119,Abbey Road,2023-06-02T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-06-02T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.1
110119,Abbey Road,2023-06-02T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-02T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-02T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-02T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.44
110119,Abbey Road,2023-06-02T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.2
110119,Abbey Road,2023-06-02T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.3
110119,Abbey Road,2023-06-02T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110119,Abbey Road,2023-06-02T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-02T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
110119,Abbey Road,2023-06-02T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
110119,Abbey Road,2023-06-02T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-02T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-02T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-02T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.93
110119,Abbey Road,2023-06-02T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.11
110119,Abbey Road,2023-06-02T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.34
110119,Abbey Road,2023-06-02T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110119,Abbey Road,2023-06-02T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-02T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110119,Abbey Road,2023-06-02T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110119,Abbey Road,2023-06-02T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.6
110119,Abbey Road,2023-06-02T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-02T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-02T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.84
110119,Abbey Road,2023-06-02T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.27
110119,Abbey Road,2023-06-02T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.07
110119,Abbey Road,2023-06-02T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
110119,Abbey Road,2023-06-02T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110119,Abbey Road,2023-06-02T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110119,Abbey Road,2023-06-02T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110119,Abbey Road,2023-06-02T21:10:00.000+00:00,transformer,,Temperature,C,32.4
110119,Abbey Road,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110119,Abbey Road,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
110119,Abbey Road,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110119,Abbey Road,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
110119,Abbey Road,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110119,Abbey Road,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
110119,Abbey Road,2023-06-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
110119,Abbey Road,2023-06-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
110119,Abbey Road,2023-06-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
110119,Abbey Road,2023-06-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.33
110119,Abbey Road,2023-06-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.65
110119,Abbey Road,2023-06-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.16
110119,Abbey Road,2023-06-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
110119,Abbey Road,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
110119,Abbey Road,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
110119,Abbey Road,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
110119,Abbey Road,2023-06-02T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-02T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-02T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-02T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.12
110119,Abbey Road,2023-06-02T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.35
110119,Abbey Road,2023-06-02T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.09
110119,Abbey Road,2023-06-02T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.2
110119,Abbey Road,2023-06-02T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.5
110119,Abbey Road,2023-06-02T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.8
110119,Abbey Road,2023-06-02T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.5
110119,Abbey Road,2023-06-02T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-02T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-02T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-02T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.49
110119,Abbey Road,2023-06-02T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.83
110119,Abbey Road,2023-06-02T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.09
110119,Abbey Road,2023-06-02T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-02T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-02T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
110119,Abbey Road,2023-06-02T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
110119,Abbey Road,2023-06-02T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-02T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-02T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-02T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.91
110119,Abbey Road,2023-06-02T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.97
110119,Abbey Road,2023-06-02T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.59
110119,Abbey Road,2023-06-02T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110119,Abbey Road,2023-06-02T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-02T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110119,Abbey Road,2023-06-02T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110119,Abbey Road,2023-06-02T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.96
110119,Abbey Road,2023-06-02T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-02T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-02T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.81
110119,Abbey Road,2023-06-02T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.05
110119,Abbey Road,2023-06-02T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.16
110119,Abbey Road,2023-06-02T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
110119,Abbey Road,2023-06-02T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110119,Abbey Road,2023-06-02T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
110119,Abbey Road,2023-06-02T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
110119,Abbey Road,2023-06-02T21:00:00.000+00:00,transformer,,Temperature,C,32.5
110119,Abbey Road,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110119,Abbey Road,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
110119,Abbey Road,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110119,Abbey Road,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
110119,Abbey Road,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110119,Abbey Road,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
110119,Abbey Road,2023-06-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
110119,Abbey Road,2023-06-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
110119,Abbey Road,2023-06-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
110119,Abbey Road,2023-06-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.88
110119,Abbey Road,2023-06-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.04
110119,Abbey Road,2023-06-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.37
110119,Abbey Road,2023-06-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
110119,Abbey Road,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
110119,Abbey Road,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
110119,Abbey Road,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
110119,Abbey Road,2023-06-02T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-02T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-02T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-02T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.47
110119,Abbey Road,2023-06-02T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.27
110119,Abbey Road,2023-06-02T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.97
110119,Abbey Road,2023-06-02T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-02T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110119,Abbey Road,2023-06-02T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.1
110119,Abbey Road,2023-06-02T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.3
110119,Abbey Road,2023-06-02T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-02T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-02T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-02T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110119,Abbey Road,2023-06-02T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.97
110119,Abbey Road,2023-06-02T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.19
110119,Abbey Road,2023-06-02T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
110119,Abbey Road,2023-06-02T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-02T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
110119,Abbey Road,2023-06-02T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
110119,Abbey Road,2023-06-02T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-02T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-02T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-02T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.0
110119,Abbey Road,2023-06-02T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.62
110119,Abbey Road,2023-06-02T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.57
110119,Abbey Road,2023-06-02T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110119,Abbey Road,2023-06-02T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-02T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110119,Abbey Road,2023-06-02T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
110119,Abbey Road,2023-06-02T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.33
110119,Abbey Road,2023-06-02T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-02T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-02T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.21
110119,Abbey Road,2023-06-02T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.85
110119,Abbey Road,2023-06-02T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.33
110119,Abbey Road,2023-06-02T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110119,Abbey Road,2023-06-02T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
110119,Abbey Road,2023-06-02T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
110119,Abbey Road,2023-06-02T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110119,Abbey Road,2023-06-02T20:50:00.000+00:00,transformer,,Temperature,C,32.6
110119,Abbey Road,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110119,Abbey Road,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
110119,Abbey Road,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110119,Abbey Road,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
110119,Abbey Road,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110119,Abbey Road,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
110119,Abbey Road,2023-06-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
110119,Abbey Road,2023-06-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
110119,Abbey Road,2023-06-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
110119,Abbey Road,2023-06-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.12
110119,Abbey Road,2023-06-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.96
110119,Abbey Road,2023-06-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.57
110119,Abbey Road,2023-06-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
110119,Abbey Road,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
110119,Abbey Road,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
110119,Abbey Road,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
110119,Abbey Road,2023-06-02T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-02T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-02T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-02T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.13
110119,Abbey Road,2023-06-02T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.2
110119,Abbey Road,2023-06-02T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.2
110119,Abbey Road,2023-06-02T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,10.7
110119,Abbey Road,2023-06-02T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110119,Abbey Road,2023-06-02T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.9
110119,Abbey Road,2023-06-02T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.3
110119,Abbey Road,2023-06-02T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-02T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-02T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-02T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.84
110119,Abbey Road,2023-06-02T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.81
110119,Abbey Road,2023-06-02T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.44
110119,Abbey Road,2023-06-02T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-02T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
110119,Abbey Road,2023-06-02T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.6
110119,Abbey Road,2023-06-02T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110119,Abbey Road,2023-06-02T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-02T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-02T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-02T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.07
110119,Abbey Road,2023-06-02T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.19
110119,Abbey Road,2023-06-02T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
110119,Abbey Road,2023-06-02T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110119,Abbey Road,2023-06-02T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-02T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110119,Abbey Road,2023-06-02T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110119,Abbey Road,2023-06-02T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.62
110119,Abbey Road,2023-06-02T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-02T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-02T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.14
110119,Abbey Road,2023-06-02T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.02
110119,Abbey Road,2023-06-02T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.07
110119,Abbey Road,2023-06-02T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
110119,Abbey Road,2023-06-02T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110119,Abbey Road,2023-06-02T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
110119,Abbey Road,2023-06-02T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110119,Abbey Road,2023-06-02T20:40:00.000+00:00,transformer,,Temperature,C,32.7
110119,Abbey Road,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110119,Abbey Road,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
110119,Abbey Road,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110119,Abbey Road,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
110119,Abbey Road,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110119,Abbey Road,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
110119,Abbey Road,2023-06-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
110119,Abbey Road,2023-06-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
110119,Abbey Road,2023-06-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
110119,Abbey Road,2023-06-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.97
110119,Abbey Road,2023-06-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.86
110119,Abbey Road,2023-06-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.04
110119,Abbey Road,2023-06-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
110119,Abbey Road,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
110119,Abbey Road,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
110119,Abbey Road,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
110119,Abbey Road,2023-06-02T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-02T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-02T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-02T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.98
110119,Abbey Road,2023-06-02T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.22
110119,Abbey Road,2023-06-02T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.42
110119,Abbey Road,2023-06-02T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-06-02T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110119,Abbey Road,2023-06-02T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.1
110119,Abbey Road,2023-06-02T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.4
110119,Abbey Road,2023-06-02T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-02T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-02T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-02T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.11
110119,Abbey Road,2023-06-02T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.78
110119,Abbey Road,2023-06-02T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.15
110119,Abbey Road,2023-06-02T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-06-02T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-02T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.6
110119,Abbey Road,2023-06-02T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110119,Abbey Road,2023-06-02T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-02T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-02T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-02T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.6
110119,Abbey Road,2023-06-02T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.27
110119,Abbey Road,2023-06-02T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.31
110119,Abbey Road,2023-06-02T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110119,Abbey Road,2023-06-02T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110119,Abbey Road,2023-06-02T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110119,Abbey Road,2023-06-02T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
110119,Abbey Road,2023-06-02T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.93
110119,Abbey Road,2023-06-02T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-02T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-02T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.77
110119,Abbey Road,2023-06-02T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.66
110119,Abbey Road,2023-06-02T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.96
110119,Abbey Road,2023-06-02T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
110119,Abbey Road,2023-06-02T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110119,Abbey Road,2023-06-02T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110119,Abbey Road,2023-06-02T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
110119,Abbey Road,2023-06-02T20:30:00.000+00:00,transformer,,Temperature,C,32.8
110119,Abbey Road,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110119,Abbey Road,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
110119,Abbey Road,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110119,Abbey Road,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
110119,Abbey Road,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110119,Abbey Road,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
110119,Abbey Road,2023-06-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
110119,Abbey Road,2023-06-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
110119,Abbey Road,2023-06-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
110119,Abbey Road,2023-06-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
110119,Abbey Road,2023-06-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.12
110119,Abbey Road,2023-06-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.73
110119,Abbey Road,2023-06-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
110119,Abbey Road,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
110119,Abbey Road,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
110119,Abbey Road,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
110119,Abbey Road,2023-06-02T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-02T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-02T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-02T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.63
110119,Abbey Road,2023-06-02T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.69
110119,Abbey Road,2023-06-02T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.67
110119,Abbey Road,2023-06-02T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-02T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110119,Abbey Road,2023-06-02T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.9
110119,Abbey Road,2023-06-02T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.1
110119,Abbey Road,2023-06-02T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-02T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-02T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-02T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110119,Abbey Road,2023-06-02T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.0
110119,Abbey Road,2023-06-02T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.77
110119,Abbey Road,2023-06-02T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110119,Abbey Road,2023-06-02T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-02T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
110119,Abbey Road,2023-06-02T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110119,Abbey Road,2023-06-02T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-02T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-02T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-02T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-02T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.89
110119,Abbey Road,2023-06-02T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.47
110119,Abbey Road,2023-06-02T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110119,Abbey Road,2023-06-02T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-02T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
110119,Abbey Road,2023-06-02T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110119,Abbey Road,2023-06-02T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.01
110119,Abbey Road,2023-06-02T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-02T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-02T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.97
110119,Abbey Road,2023-06-02T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.73
110119,Abbey Road,2023-06-02T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.02
110119,Abbey Road,2023-06-02T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-06-02T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110119,Abbey Road,2023-06-02T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
110119,Abbey Road,2023-06-02T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
110119,Abbey Road,2023-06-02T20:20:00.000+00:00,transformer,,Temperature,C,32.9
110119,Abbey Road,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110119,Abbey Road,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
110119,Abbey Road,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110119,Abbey Road,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
110119,Abbey Road,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110119,Abbey Road,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
110119,Abbey Road,2023-06-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
110119,Abbey Road,2023-06-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
110119,Abbey Road,2023-06-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
110119,Abbey Road,2023-06-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.86
110119,Abbey Road,2023-06-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.18
110119,Abbey Road,2023-06-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.24
110119,Abbey Road,2023-06-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
110119,Abbey Road,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
110119,Abbey Road,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
110119,Abbey Road,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
110119,Abbey Road,2023-06-02T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-02T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.02
110119,Abbey Road,2023-06-02T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-02T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.05
110119,Abbey Road,2023-06-02T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.45
110119,Abbey Road,2023-06-02T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.36
110119,Abbey Road,2023-06-02T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-02T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110119,Abbey Road,2023-06-02T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.8
110119,Abbey Road,2023-06-02T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.4
110119,Abbey Road,2023-06-02T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-02T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-02T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-02T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110119,Abbey Road,2023-06-02T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.89
110119,Abbey Road,2023-06-02T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.67
110119,Abbey Road,2023-06-02T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110119,Abbey Road,2023-06-02T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-02T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
110119,Abbey Road,2023-06-02T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
110119,Abbey Road,2023-06-02T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-02T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-02T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110119,Abbey Road,2023-06-02T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.98
110119,Abbey Road,2023-06-02T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.79
110119,Abbey Road,2023-06-02T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.13
110119,Abbey Road,2023-06-02T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110119,Abbey Road,2023-06-02T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-02T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110119,Abbey Road,2023-06-02T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
110119,Abbey Road,2023-06-02T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.49
110119,Abbey Road,2023-06-02T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-02T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-02T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.18
110119,Abbey Road,2023-06-02T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.51
110119,Abbey Road,2023-06-02T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.51
110119,Abbey Road,2023-06-02T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110119,Abbey Road,2023-06-02T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110119,Abbey Road,2023-06-02T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110119,Abbey Road,2023-06-02T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
110119,Abbey Road,2023-06-02T20:10:00.000+00:00,transformer,,Temperature,C,32.9
110119,Abbey Road,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110119,Abbey Road,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
110119,Abbey Road,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110119,Abbey Road,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
110119,Abbey Road,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110119,Abbey Road,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
110119,Abbey Road,2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
110119,Abbey Road,2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
110119,Abbey Road,2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
110119,Abbey Road,2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.68
110119,Abbey Road,2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.27
110119,Abbey Road,2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.89
110119,Abbey Road,2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
110119,Abbey Road,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
110119,Abbey Road,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
110119,Abbey Road,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
110119,Abbey Road,2023-06-02T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-02T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.04
110119,Abbey Road,2023-06-02T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-02T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.1
110119,Abbey Road,2023-06-02T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.46
110119,Abbey Road,2023-06-02T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.51
110119,Abbey Road,2023-06-02T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-02T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110119,Abbey Road,2023-06-02T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.8
110119,Abbey Road,2023-06-02T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.0
110119,Abbey Road,2023-06-02T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-02T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-02T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-02T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.59
110119,Abbey Road,2023-06-02T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.88
110119,Abbey Road,2023-06-02T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.48
110119,Abbey Road,2023-06-02T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-02T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110119,Abbey Road,2023-06-02T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
110119,Abbey Road,2023-06-02T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110119,Abbey Road,2023-06-02T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-02T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-02T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-02T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.02
110119,Abbey Road,2023-06-02T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.35
110119,Abbey Road,2023-06-02T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
110119,Abbey Road,2023-06-02T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110119,Abbey Road,2023-06-02T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-02T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110119,Abbey Road,2023-06-02T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110119,Abbey Road,2023-06-02T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.89
110119,Abbey Road,2023-06-02T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-02T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-02T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.07
110119,Abbey Road,2023-06-02T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.86
110119,Abbey Road,2023-06-02T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.15
110119,Abbey Road,2023-06-02T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110119,Abbey Road,2023-06-02T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110119,Abbey Road,2023-06-02T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
110119,Abbey Road,2023-06-02T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
