Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-02T20:00:00.000+00:00,transformer,,Temperature,C,33.0
110119,Abbey Road,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110119,Abbey Road,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
110119,Abbey Road,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110119,Abbey Road,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
110119,Abbey Road,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110119,Abbey Road,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
110119,Abbey Road,2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
110119,Abbey Road,2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
110119,Abbey Road,2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
110119,Abbey Road,2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.51
110119,Abbey Road,2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.09
110119,Abbey Road,2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.75
110119,Abbey Road,2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
110119,Abbey Road,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
110119,Abbey Road,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
110119,Abbey Road,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
110119,Abbey Road,2023-06-02T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-02T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.07
110119,Abbey Road,2023-06-02T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-02T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.93
110119,Abbey Road,2023-06-02T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.28
110119,Abbey Road,2023-06-02T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.77
110119,Abbey Road,2023-06-02T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,11.5
110119,Abbey Road,2023-06-02T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110119,Abbey Road,2023-06-02T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.2
110119,Abbey Road,2023-06-02T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.8
110119,Abbey Road,2023-06-02T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-02T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-02T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-02T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110119,Abbey Road,2023-06-02T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.9
110119,Abbey Road,2023-06-02T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.31
110119,Abbey Road,2023-06-02T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110119,Abbey Road,2023-06-02T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-02T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
110119,Abbey Road,2023-06-02T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110119,Abbey Road,2023-06-02T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-02T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-02T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-02T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-02T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.91
110119,Abbey Road,2023-06-02T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.1
110119,Abbey Road,2023-06-02T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110119,Abbey Road,2023-06-02T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-02T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110119,Abbey Road,2023-06-02T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110119,Abbey Road,2023-06-02T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.42
110119,Abbey Road,2023-06-02T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-02T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-02T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.45
110119,Abbey Road,2023-06-02T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.38
110119,Abbey Road,2023-06-02T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.09
110119,Abbey Road,2023-06-02T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110119,Abbey Road,2023-06-02T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
110119,Abbey Road,2023-06-02T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110119,Abbey Road,2023-06-02T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
110119,Abbey Road,2023-06-02T19:50:00.000+00:00,transformer,,Temperature,C,33.1
110119,Abbey Road,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
110119,Abbey Road,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110119,Abbey Road,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
110119,Abbey Road,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110119,Abbey Road,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
110119,Abbey Road,2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
110119,Abbey Road,2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
110119,Abbey Road,2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
110119,Abbey Road,2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.28
110119,Abbey Road,2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.68
110119,Abbey Road,2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.95
110119,Abbey Road,2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
110119,Abbey Road,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
110119,Abbey Road,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
110119,Abbey Road,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
110119,Abbey Road,2023-06-02T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-02T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.05
110119,Abbey Road,2023-06-02T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-02T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.53
110119,Abbey Road,2023-06-02T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.29
110119,Abbey Road,2023-06-02T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.59
110119,Abbey Road,2023-06-02T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-06-02T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.7
110119,Abbey Road,2023-06-02T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.6
110119,Abbey Road,2023-06-02T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.9
110119,Abbey Road,2023-06-02T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-02T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-02T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-02T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110119,Abbey Road,2023-06-02T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110119,Abbey Road,2023-06-02T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.92
110119,Abbey Road,2023-06-02T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
110119,Abbey Road,2023-06-02T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-02T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-06-02T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.6
110119,Abbey Road,2023-06-02T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-02T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-02T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-02T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.0
110119,Abbey Road,2023-06-02T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.39
110119,Abbey Road,2023-06-02T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.21
110119,Abbey Road,2023-06-02T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110119,Abbey Road,2023-06-02T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-02T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
110119,Abbey Road,2023-06-02T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
110119,Abbey Road,2023-06-02T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.34
110119,Abbey Road,2023-06-02T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-02T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-02T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.47
110119,Abbey Road,2023-06-02T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.66
110119,Abbey Road,2023-06-02T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.94
110119,Abbey Road,2023-06-02T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110119,Abbey Road,2023-06-02T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
110119,Abbey Road,2023-06-02T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
110119,Abbey Road,2023-06-02T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
110119,Abbey Road,2023-06-02T19:40:00.000+00:00,transformer,,Temperature,C,33.1
110119,Abbey Road,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110119,Abbey Road,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
110119,Abbey Road,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
110119,Abbey Road,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110119,Abbey Road,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
110119,Abbey Road,2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
110119,Abbey Road,2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
110119,Abbey Road,2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
110119,Abbey Road,2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.42
110119,Abbey Road,2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.54
110119,Abbey Road,2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.31
110119,Abbey Road,2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
110119,Abbey Road,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
110119,Abbey Road,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
110119,Abbey Road,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
110119,Abbey Road,2023-06-02T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-02T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-02T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-02T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.73
110119,Abbey Road,2023-06-02T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.2
110119,Abbey Road,2023-06-02T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.58
110119,Abbey Road,2023-06-02T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.8
110119,Abbey Road,2023-06-02T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110119,Abbey Road,2023-06-02T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.7
110119,Abbey Road,2023-06-02T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.1
110119,Abbey Road,2023-06-02T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-02T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-02T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-02T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.86
110119,Abbey Road,2023-06-02T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110119,Abbey Road,2023-06-02T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.42
110119,Abbey Road,2023-06-02T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
110119,Abbey Road,2023-06-02T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-02T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-06-02T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.4
110119,Abbey Road,2023-06-02T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-02T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-02T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-02T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.05
110119,Abbey Road,2023-06-02T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.91
110119,Abbey Road,2023-06-02T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.9
110119,Abbey Road,2023-06-02T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110119,Abbey Road,2023-06-02T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-02T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110119,Abbey Road,2023-06-02T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110119,Abbey Road,2023-06-02T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.77
110119,Abbey Road,2023-06-02T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-02T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-02T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.31
110119,Abbey Road,2023-06-02T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.84
110119,Abbey Road,2023-06-02T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.51
110119,Abbey Road,2023-06-02T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110119,Abbey Road,2023-06-02T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110119,Abbey Road,2023-06-02T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
110119,Abbey Road,2023-06-02T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110119,Abbey Road,2023-06-02T19:30:00.000+00:00,transformer,,Temperature,C,33.2
110119,Abbey Road,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110119,Abbey Road,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
110119,Abbey Road,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110119,Abbey Road,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
110119,Abbey Road,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110119,Abbey Road,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
110119,Abbey Road,2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
110119,Abbey Road,2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
110119,Abbey Road,2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
110119,Abbey Road,2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.92
110119,Abbey Road,2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.96
110119,Abbey Road,2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.67
110119,Abbey Road,2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
110119,Abbey Road,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
110119,Abbey Road,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
110119,Abbey Road,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
110119,Abbey Road,2023-06-02T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-02T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-02T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-02T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-02T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.25
110119,Abbey Road,2023-06-02T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.62
110119,Abbey Road,2023-06-02T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.1
110119,Abbey Road,2023-06-02T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-02T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.8
110119,Abbey Road,2023-06-02T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.5
110119,Abbey Road,2023-06-02T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-02T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-02T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-02T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.11
110119,Abbey Road,2023-06-02T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110119,Abbey Road,2023-06-02T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.93
110119,Abbey Road,2023-06-02T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
110119,Abbey Road,2023-06-02T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-02T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-02T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.1
110119,Abbey Road,2023-06-02T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-02T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-02T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-02T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.64
110119,Abbey Road,2023-06-02T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
110119,Abbey Road,2023-06-02T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.43
110119,Abbey Road,2023-06-02T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110119,Abbey Road,2023-06-02T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110119,Abbey Road,2023-06-02T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110119,Abbey Road,2023-06-02T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
110119,Abbey Road,2023-06-02T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.19
110119,Abbey Road,2023-06-02T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-02T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-02T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.34
110119,Abbey Road,2023-06-02T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.1
110119,Abbey Road,2023-06-02T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.09
110119,Abbey Road,2023-06-02T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
110119,Abbey Road,2023-06-02T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110119,Abbey Road,2023-06-02T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
110119,Abbey Road,2023-06-02T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110119,Abbey Road,2023-06-02T19:20:00.000+00:00,transformer,,Temperature,C,33.3
110119,Abbey Road,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110119,Abbey Road,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
110119,Abbey Road,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110119,Abbey Road,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
110119,Abbey Road,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110119,Abbey Road,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
110119,Abbey Road,2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
110119,Abbey Road,2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
110119,Abbey Road,2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
110119,Abbey Road,2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.49
110119,Abbey Road,2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.79
110119,Abbey Road,2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.54
110119,Abbey Road,2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
110119,Abbey Road,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
110119,Abbey Road,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
110119,Abbey Road,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
110119,Abbey Road,2023-06-02T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-02T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-02T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-02T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.9
110119,Abbey Road,2023-06-02T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.29
110119,Abbey Road,2023-06-02T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.19
110119,Abbey Road,2023-06-02T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-06-02T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-02T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.9
110119,Abbey Road,2023-06-02T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.5
110119,Abbey Road,2023-06-02T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-02T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-02T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-02T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110119,Abbey Road,2023-06-02T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110119,Abbey Road,2023-06-02T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.78
110119,Abbey Road,2023-06-02T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
110119,Abbey Road,2023-06-02T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-02T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-02T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.1
110119,Abbey Road,2023-06-02T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-02T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-02T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-02T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.07
110119,Abbey Road,2023-06-02T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.24
110119,Abbey Road,2023-06-02T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.74
110119,Abbey Road,2023-06-02T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110119,Abbey Road,2023-06-02T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-02T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110119,Abbey Road,2023-06-02T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
110119,Abbey Road,2023-06-02T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.35
110119,Abbey Road,2023-06-02T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-02T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-02T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.12
110119,Abbey Road,2023-06-02T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.52
110119,Abbey Road,2023-06-02T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.9
110119,Abbey Road,2023-06-02T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110119,Abbey Road,2023-06-02T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
110119,Abbey Road,2023-06-02T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
110119,Abbey Road,2023-06-02T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
110119,Abbey Road,2023-06-02T19:10:00.000+00:00,transformer,,Temperature,C,33.4
110119,Abbey Road,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110119,Abbey Road,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
110119,Abbey Road,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110119,Abbey Road,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
110119,Abbey Road,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110119,Abbey Road,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
110119,Abbey Road,2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
110119,Abbey Road,2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
110119,Abbey Road,2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.03
110119,Abbey Road,2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.26
110119,Abbey Road,2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.81
110119,Abbey Road,2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,105.4
110119,Abbey Road,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
110119,Abbey Road,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
110119,Abbey Road,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
110119,Abbey Road,2023-06-02T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-02T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-02T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-02T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.79
110119,Abbey Road,2023-06-02T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.22
110119,Abbey Road,2023-06-02T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.39
110119,Abbey Road,2023-06-02T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.9
110119,Abbey Road,2023-06-02T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-02T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.7
110119,Abbey Road,2023-06-02T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.0
110119,Abbey Road,2023-06-02T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-02T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-02T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-02T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.4
110119,Abbey Road,2023-06-02T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.67
110119,Abbey Road,2023-06-02T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.83
110119,Abbey Road,2023-06-02T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
110119,Abbey Road,2023-06-02T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-02T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
110119,Abbey Road,2023-06-02T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.2
110119,Abbey Road,2023-06-02T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-02T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-02T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-02T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.59
110119,Abbey Road,2023-06-02T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.3
110119,Abbey Road,2023-06-02T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.72
110119,Abbey Road,2023-06-02T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110119,Abbey Road,2023-06-02T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110119,Abbey Road,2023-06-02T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
110119,Abbey Road,2023-06-02T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110119,Abbey Road,2023-06-02T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.08
110119,Abbey Road,2023-06-02T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-02T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-02T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.53
110119,Abbey Road,2023-06-02T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.6
110119,Abbey Road,2023-06-02T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.57
110119,Abbey Road,2023-06-02T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110119,Abbey Road,2023-06-02T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
110119,Abbey Road,2023-06-02T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
110119,Abbey Road,2023-06-02T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
110119,Abbey Road,2023-06-02T19:00:00.000+00:00,transformer,,Temperature,C,33.5
110119,Abbey Road,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110119,Abbey Road,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
110119,Abbey Road,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110119,Abbey Road,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
110119,Abbey Road,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110119,Abbey Road,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
110119,Abbey Road,2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
110119,Abbey Road,2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
110119,Abbey Road,2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
110119,Abbey Road,2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.19
110119,Abbey Road,2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.72
110119,Abbey Road,2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.88
110119,Abbey Road,2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
110119,Abbey Road,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
110119,Abbey Road,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
110119,Abbey Road,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
110119,Abbey Road,2023-06-02T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-02T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-02T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-02T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.64
110119,Abbey Road,2023-06-02T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.3
110119,Abbey Road,2023-06-02T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.68
110119,Abbey Road,2023-06-02T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.5
110119,Abbey Road,2023-06-02T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-02T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.0
110119,Abbey Road,2023-06-02T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.8
110119,Abbey Road,2023-06-02T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110119,Abbey Road,2023-06-02T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-02T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-02T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.06
110119,Abbey Road,2023-06-02T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.38
110119,Abbey Road,2023-06-02T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.16
110119,Abbey Road,2023-06-02T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110119,Abbey Road,2023-06-02T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110119,Abbey Road,2023-06-02T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-02T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110119,Abbey Road,2023-06-02T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-02T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-02T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-02T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
110119,Abbey Road,2023-06-02T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.6
110119,Abbey Road,2023-06-02T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.8
110119,Abbey Road,2023-06-02T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110119,Abbey Road,2023-06-02T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-02T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110119,Abbey Road,2023-06-02T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110119,Abbey Road,2023-06-02T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.22
110119,Abbey Road,2023-06-02T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-02T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-02T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.02
110119,Abbey Road,2023-06-02T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.65
110119,Abbey Road,2023-06-02T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.72
110119,Abbey Road,2023-06-02T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110119,Abbey Road,2023-06-02T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110119,Abbey Road,2023-06-02T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
110119,Abbey Road,2023-06-02T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
110119,Abbey Road,2023-06-02T18:50:00.000+00:00,transformer,,Temperature,C,33.5
110119,Abbey Road,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110119,Abbey Road,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
110119,Abbey Road,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110119,Abbey Road,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
110119,Abbey Road,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110119,Abbey Road,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
110119,Abbey Road,2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
110119,Abbey Road,2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
110119,Abbey Road,2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
110119,Abbey Road,2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.53
110119,Abbey Road,2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.56
110119,Abbey Road,2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.04
110119,Abbey Road,2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
110119,Abbey Road,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
110119,Abbey Road,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
110119,Abbey Road,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
110119,Abbey Road,2023-06-02T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-02T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-02T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-02T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.77
110119,Abbey Road,2023-06-02T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.35
110119,Abbey Road,2023-06-02T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.96
110119,Abbey Road,2023-06-02T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
110119,Abbey Road,2023-06-02T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-02T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.7
110119,Abbey Road,2023-06-02T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.5
110119,Abbey Road,2023-06-02T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-02T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-02T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-02T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.36
110119,Abbey Road,2023-06-02T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.97
110119,Abbey Road,2023-06-02T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.05
110119,Abbey Road,2023-06-02T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110119,Abbey Road,2023-06-02T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110119,Abbey Road,2023-06-02T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
110119,Abbey Road,2023-06-02T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110119,Abbey Road,2023-06-02T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-02T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-02T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-02T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110119,Abbey Road,2023-06-02T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.69
110119,Abbey Road,2023-06-02T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.23
110119,Abbey Road,2023-06-02T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110119,Abbey Road,2023-06-02T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-02T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110119,Abbey Road,2023-06-02T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110119,Abbey Road,2023-06-02T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-02T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-02T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-02T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110119,Abbey Road,2023-06-02T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.03
110119,Abbey Road,2023-06-02T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.26
110119,Abbey Road,2023-06-02T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110119,Abbey Road,2023-06-02T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-02T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
110119,Abbey Road,2023-06-02T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
110119,Abbey Road,2023-06-02T18:40:00.000+00:00,transformer,,Temperature,C,33.6
110119,Abbey Road,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110119,Abbey Road,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
110119,Abbey Road,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110119,Abbey Road,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
110119,Abbey Road,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110119,Abbey Road,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
110119,Abbey Road,2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
110119,Abbey Road,2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
110119,Abbey Road,2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
110119,Abbey Road,2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.36
110119,Abbey Road,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.92
110119,Abbey Road,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.55
110119,Abbey Road,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,96.1
110119,Abbey Road,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
110119,Abbey Road,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
110119,Abbey Road,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
110119,Abbey Road,2023-06-02T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-02T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.03
110119,Abbey Road,2023-06-02T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-02T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.74
110119,Abbey Road,2023-06-02T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.46
110119,Abbey Road,2023-06-02T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.4
110119,Abbey Road,2023-06-02T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.6
110119,Abbey Road,2023-06-02T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-02T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
110119,Abbey Road,2023-06-02T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.1
110119,Abbey Road,2023-06-02T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-02T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-02T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-02T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110119,Abbey Road,2023-06-02T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.95
110119,Abbey Road,2023-06-02T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.8
110119,Abbey Road,2023-06-02T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110119,Abbey Road,2023-06-02T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110119,Abbey Road,2023-06-02T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
110119,Abbey Road,2023-06-02T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-02T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-02T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-02T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-02T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.07
110119,Abbey Road,2023-06-02T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.31
110119,Abbey Road,2023-06-02T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.06
110119,Abbey Road,2023-06-02T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110119,Abbey Road,2023-06-02T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-02T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110119,Abbey Road,2023-06-02T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110119,Abbey Road,2023-06-02T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.95
110119,Abbey Road,2023-06-02T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-02T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-02T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.12
110119,Abbey Road,2023-06-02T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.28
110119,Abbey Road,2023-06-02T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.89
110119,Abbey Road,2023-06-02T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110119,Abbey Road,2023-06-02T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110119,Abbey Road,2023-06-02T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-02T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
110119,Abbey Road,2023-06-02T18:30:00.000+00:00,transformer,,Temperature,C,33.6
110119,Abbey Road,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110119,Abbey Road,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
110119,Abbey Road,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110119,Abbey Road,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
110119,Abbey Road,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110119,Abbey Road,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
110119,Abbey Road,2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
110119,Abbey Road,2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
110119,Abbey Road,2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.68
110119,Abbey Road,2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.7
110119,Abbey Road,2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.87
110119,Abbey Road,2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
110119,Abbey Road,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
110119,Abbey Road,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
110119,Abbey Road,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
110119,Abbey Road,2023-06-02T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-02T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-02T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-02T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.4
110119,Abbey Road,2023-06-02T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.03
110119,Abbey Road,2023-06-02T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.03
110119,Abbey Road,2023-06-02T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.3
110119,Abbey Road,2023-06-02T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110119,Abbey Road,2023-06-02T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.9
110119,Abbey Road,2023-06-02T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.4
110119,Abbey Road,2023-06-02T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-02T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-02T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-02T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110119,Abbey Road,2023-06-02T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.0
110119,Abbey Road,2023-06-02T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
110119,Abbey Road,2023-06-02T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
110119,Abbey Road,2023-06-02T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-02T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
110119,Abbey Road,2023-06-02T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110119,Abbey Road,2023-06-02T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-02T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-02T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-02T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110119,Abbey Road,2023-06-02T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.13
110119,Abbey Road,2023-06-02T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.26
110119,Abbey Road,2023-06-02T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110119,Abbey Road,2023-06-02T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-02T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110119,Abbey Road,2023-06-02T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
110119,Abbey Road,2023-06-02T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.62
110119,Abbey Road,2023-06-02T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-02T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-02T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.47
110119,Abbey Road,2023-06-02T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.34
