Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-02T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.32
110119,Abbey Road,2023-06-02T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
110119,Abbey Road,2023-06-02T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110119,Abbey Road,2023-06-02T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
110119,Abbey Road,2023-06-02T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
110119,Abbey Road,2023-06-02T18:20:00.000+00:00,transformer,,Temperature,C,33.7
110119,Abbey Road,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110119,Abbey Road,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
110119,Abbey Road,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110119,Abbey Road,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
110119,Abbey Road,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110119,Abbey Road,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
110119,Abbey Road,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
110119,Abbey Road,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
110119,Abbey Road,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.77
110119,Abbey Road,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.52
110119,Abbey Road,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.82
110119,Abbey Road,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
110119,Abbey Road,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
110119,Abbey Road,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
110119,Abbey Road,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
110119,Abbey Road,2023-06-02T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-02T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-02T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-02T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.28
110119,Abbey Road,2023-06-02T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.09
110119,Abbey Road,2023-06-02T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.55
110119,Abbey Road,2023-06-02T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.7
110119,Abbey Road,2023-06-02T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-02T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110119,Abbey Road,2023-06-02T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.1
110119,Abbey Road,2023-06-02T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-02T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-02T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-02T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110119,Abbey Road,2023-06-02T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.89
110119,Abbey Road,2023-06-02T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
110119,Abbey Road,2023-06-02T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
110119,Abbey Road,2023-06-02T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-02T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
110119,Abbey Road,2023-06-02T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-06-02T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-02T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-02T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-02T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.28
110119,Abbey Road,2023-06-02T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.32
110119,Abbey Road,2023-06-02T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.91
110119,Abbey Road,2023-06-02T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110119,Abbey Road,2023-06-02T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
110119,Abbey Road,2023-06-02T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110119,Abbey Road,2023-06-02T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110119,Abbey Road,2023-06-02T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.02
110119,Abbey Road,2023-06-02T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-02T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-02T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.23
110119,Abbey Road,2023-06-02T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.98
110119,Abbey Road,2023-06-02T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.32
110119,Abbey Road,2023-06-02T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-02T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.1
110119,Abbey Road,2023-06-02T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
110119,Abbey Road,2023-06-02T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
110119,Abbey Road,2023-06-02T18:10:00.000+00:00,transformer,,Temperature,C,33.7
110119,Abbey Road,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110119,Abbey Road,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
110119,Abbey Road,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110119,Abbey Road,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
110119,Abbey Road,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110119,Abbey Road,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
110119,Abbey Road,2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
110119,Abbey Road,2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
110119,Abbey Road,2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.9
110119,Abbey Road,2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.35
110119,Abbey Road,2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.57
110119,Abbey Road,2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
110119,Abbey Road,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
110119,Abbey Road,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
110119,Abbey Road,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
110119,Abbey Road,2023-06-02T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-02T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-02T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-02T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.67
110119,Abbey Road,2023-06-02T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.27
110119,Abbey Road,2023-06-02T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.22
110119,Abbey Road,2023-06-02T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
110119,Abbey Road,2023-06-02T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-02T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-02T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.9
110119,Abbey Road,2023-06-02T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-02T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-02T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-02T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.8
110119,Abbey Road,2023-06-02T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.95
110119,Abbey Road,2023-06-02T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110119,Abbey Road,2023-06-02T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110119,Abbey Road,2023-06-02T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-02T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
110119,Abbey Road,2023-06-02T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-06-02T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-02T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-02T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-02T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.43
110119,Abbey Road,2023-06-02T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.29
110119,Abbey Road,2023-06-02T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.41
110119,Abbey Road,2023-06-02T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110119,Abbey Road,2023-06-02T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
110119,Abbey Road,2023-06-02T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110119,Abbey Road,2023-06-02T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110119,Abbey Road,2023-06-02T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.78
110119,Abbey Road,2023-06-02T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-02T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-02T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.97
110119,Abbey Road,2023-06-02T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.4
110119,Abbey Road,2023-06-02T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.93
110119,Abbey Road,2023-06-02T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110119,Abbey Road,2023-06-02T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
110119,Abbey Road,2023-06-02T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
110119,Abbey Road,2023-06-02T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
110119,Abbey Road,2023-06-02T18:00:00.000+00:00,transformer,,Temperature,C,33.8
110119,Abbey Road,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110119,Abbey Road,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
110119,Abbey Road,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110119,Abbey Road,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
110119,Abbey Road,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110119,Abbey Road,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
110119,Abbey Road,2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
110119,Abbey Road,2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
110119,Abbey Road,2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
110119,Abbey Road,2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.09
110119,Abbey Road,2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.46
110119,Abbey Road,2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.76
110119,Abbey Road,2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
110119,Abbey Road,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
110119,Abbey Road,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
110119,Abbey Road,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
110119,Abbey Road,2023-06-02T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-02T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-02T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-02T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.28
110119,Abbey Road,2023-06-02T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.74
110119,Abbey Road,2023-06-02T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.8
110119,Abbey Road,2023-06-02T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.9
110119,Abbey Road,2023-06-02T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-02T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.6
110119,Abbey Road,2023-06-02T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-02T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-02T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-02T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-02T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.99
110119,Abbey Road,2023-06-02T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.64
110119,Abbey Road,2023-06-02T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110119,Abbey Road,2023-06-02T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110119,Abbey Road,2023-06-02T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-02T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
110119,Abbey Road,2023-06-02T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-02T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-02T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-02T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-02T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110119,Abbey Road,2023-06-02T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.85
110119,Abbey Road,2023-06-02T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.4
110119,Abbey Road,2023-06-02T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110119,Abbey Road,2023-06-02T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-02T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110119,Abbey Road,2023-06-02T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
110119,Abbey Road,2023-06-02T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.54
110119,Abbey Road,2023-06-02T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-02T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-02T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.03
110119,Abbey Road,2023-06-02T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.29
110119,Abbey Road,2023-06-02T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.75
110119,Abbey Road,2023-06-02T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110119,Abbey Road,2023-06-02T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110119,Abbey Road,2023-06-02T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
110119,Abbey Road,2023-06-02T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
110119,Abbey Road,2023-06-02T17:50:00.000+00:00,transformer,,Temperature,C,33.8
110119,Abbey Road,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110119,Abbey Road,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
110119,Abbey Road,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110119,Abbey Road,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
110119,Abbey Road,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110119,Abbey Road,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
110119,Abbey Road,2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110119,Abbey Road,2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
110119,Abbey Road,2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
110119,Abbey Road,2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.41
110119,Abbey Road,2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.77
110119,Abbey Road,2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.31
110119,Abbey Road,2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
110119,Abbey Road,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
110119,Abbey Road,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
110119,Abbey Road,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
110119,Abbey Road,2023-06-02T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-02T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-02T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-02T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.56
110119,Abbey Road,2023-06-02T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.03
110119,Abbey Road,2023-06-02T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.02
110119,Abbey Road,2023-06-02T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,11.8
110119,Abbey Road,2023-06-02T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-02T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.1
110119,Abbey Road,2023-06-02T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.8
110119,Abbey Road,2023-06-02T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-02T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-02T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-02T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.11
110119,Abbey Road,2023-06-02T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.06
110119,Abbey Road,2023-06-02T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.41
110119,Abbey Road,2023-06-02T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110119,Abbey Road,2023-06-02T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-02T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
110119,Abbey Road,2023-06-02T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110119,Abbey Road,2023-06-02T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-02T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-02T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-02T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
110119,Abbey Road,2023-06-02T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.17
110119,Abbey Road,2023-06-02T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.13
110119,Abbey Road,2023-06-02T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
110119,Abbey Road,2023-06-02T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-02T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110119,Abbey Road,2023-06-02T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
110119,Abbey Road,2023-06-02T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.92
110119,Abbey Road,2023-06-02T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-02T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-02T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.46
110119,Abbey Road,2023-06-02T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.69
110119,Abbey Road,2023-06-02T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.72
110119,Abbey Road,2023-06-02T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
110119,Abbey Road,2023-06-02T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110119,Abbey Road,2023-06-02T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
110119,Abbey Road,2023-06-02T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
110119,Abbey Road,2023-06-02T17:40:00.000+00:00,transformer,,Temperature,C,33.8
110119,Abbey Road,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110119,Abbey Road,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110119,Abbey Road,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110119,Abbey Road,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
110119,Abbey Road,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110119,Abbey Road,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
110119,Abbey Road,2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110119,Abbey Road,2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
110119,Abbey Road,2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
110119,Abbey Road,2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
110119,Abbey Road,2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.62
110119,Abbey Road,2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.1
110119,Abbey Road,2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
110119,Abbey Road,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
110119,Abbey Road,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
110119,Abbey Road,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
110119,Abbey Road,2023-06-02T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-02T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-02T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-02T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.66
110119,Abbey Road,2023-06-02T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.49
110119,Abbey Road,2023-06-02T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.75
110119,Abbey Road,2023-06-02T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-06-02T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-02T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.2
110119,Abbey Road,2023-06-02T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-02T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-02T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-02T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-02T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.86
110119,Abbey Road,2023-06-02T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.88
110119,Abbey Road,2023-06-02T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.97
110119,Abbey Road,2023-06-02T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-02T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-02T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110119,Abbey Road,2023-06-02T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110119,Abbey Road,2023-06-02T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-02T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-02T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-02T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
110119,Abbey Road,2023-06-02T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.9
110119,Abbey Road,2023-06-02T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.13
110119,Abbey Road,2023-06-02T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110119,Abbey Road,2023-06-02T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-02T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110119,Abbey Road,2023-06-02T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
110119,Abbey Road,2023-06-02T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.76
110119,Abbey Road,2023-06-02T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-02T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-02T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.18
110119,Abbey Road,2023-06-02T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.64
110119,Abbey Road,2023-06-02T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.94
110119,Abbey Road,2023-06-02T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110119,Abbey Road,2023-06-02T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110119,Abbey Road,2023-06-02T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
110119,Abbey Road,2023-06-02T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
110119,Abbey Road,2023-06-02T17:30:00.000+00:00,transformer,,Temperature,C,33.8
110119,Abbey Road,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110119,Abbey Road,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
110119,Abbey Road,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110119,Abbey Road,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
110119,Abbey Road,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110119,Abbey Road,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
110119,Abbey Road,2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
110119,Abbey Road,2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
110119,Abbey Road,2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
110119,Abbey Road,2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.32
110119,Abbey Road,2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.67
110119,Abbey Road,2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.96
110119,Abbey Road,2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
110119,Abbey Road,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
110119,Abbey Road,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
110119,Abbey Road,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
110119,Abbey Road,2023-06-02T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-02T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-02T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-02T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.86
110119,Abbey Road,2023-06-02T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.07
110119,Abbey Road,2023-06-02T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.06
110119,Abbey Road,2023-06-02T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-06-02T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-02T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.2
110119,Abbey Road,2023-06-02T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.1
110119,Abbey Road,2023-06-02T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-02T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-02T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-02T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-02T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.18
110119,Abbey Road,2023-06-02T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.81
110119,Abbey Road,2023-06-02T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110119,Abbey Road,2023-06-02T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-02T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110119,Abbey Road,2023-06-02T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110119,Abbey Road,2023-06-02T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-02T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-02T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-02T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.91
110119,Abbey Road,2023-06-02T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.57
110119,Abbey Road,2023-06-02T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.6
110119,Abbey Road,2023-06-02T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
110119,Abbey Road,2023-06-02T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-02T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110119,Abbey Road,2023-06-02T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.9
110119,Abbey Road,2023-06-02T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.78
110119,Abbey Road,2023-06-02T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-02T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-02T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.48
110119,Abbey Road,2023-06-02T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.67
110119,Abbey Road,2023-06-02T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.16
110119,Abbey Road,2023-06-02T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
110119,Abbey Road,2023-06-02T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
110119,Abbey Road,2023-06-02T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
110119,Abbey Road,2023-06-02T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
110119,Abbey Road,2023-06-02T17:20:00.000+00:00,transformer,,Temperature,C,33.8
110119,Abbey Road,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110119,Abbey Road,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
110119,Abbey Road,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110119,Abbey Road,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
110119,Abbey Road,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110119,Abbey Road,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
110119,Abbey Road,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
110119,Abbey Road,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
110119,Abbey Road,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
110119,Abbey Road,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.02
110119,Abbey Road,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.83
110119,Abbey Road,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.43
110119,Abbey Road,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
110119,Abbey Road,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
110119,Abbey Road,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
110119,Abbey Road,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
110119,Abbey Road,2023-06-02T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-02T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-02T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-02T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.72
110119,Abbey Road,2023-06-02T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.01
110119,Abbey Road,2023-06-02T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.98
110119,Abbey Road,2023-06-02T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.8
110119,Abbey Road,2023-06-02T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-02T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.7
110119,Abbey Road,2023-06-02T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.0
110119,Abbey Road,2023-06-02T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110119,Abbey Road,2023-06-02T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-02T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-02T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.34
110119,Abbey Road,2023-06-02T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.05
110119,Abbey Road,2023-06-02T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.13
110119,Abbey Road,2023-06-02T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
110119,Abbey Road,2023-06-02T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-02T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110119,Abbey Road,2023-06-02T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
110119,Abbey Road,2023-06-02T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-02T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-02T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-02T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.85
110119,Abbey Road,2023-06-02T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.31
110119,Abbey Road,2023-06-02T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.6
110119,Abbey Road,2023-06-02T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110119,Abbey Road,2023-06-02T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
110119,Abbey Road,2023-06-02T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
110119,Abbey Road,2023-06-02T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
110119,Abbey Road,2023-06-02T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.94
110119,Abbey Road,2023-06-02T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-02T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-02T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.37
110119,Abbey Road,2023-06-02T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.04
110119,Abbey Road,2023-06-02T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.96
110119,Abbey Road,2023-06-02T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
110119,Abbey Road,2023-06-02T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110119,Abbey Road,2023-06-02T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
110119,Abbey Road,2023-06-02T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
110119,Abbey Road,2023-06-02T17:10:00.000+00:00,transformer,,Temperature,C,33.7
110119,Abbey Road,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110119,Abbey Road,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
110119,Abbey Road,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110119,Abbey Road,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
110119,Abbey Road,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110119,Abbey Road,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
110119,Abbey Road,2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
110119,Abbey Road,2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
110119,Abbey Road,2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
110119,Abbey Road,2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.07
110119,Abbey Road,2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.15
110119,Abbey Road,2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.69
110119,Abbey Road,2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
110119,Abbey Road,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
110119,Abbey Road,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
110119,Abbey Road,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
110119,Abbey Road,2023-06-02T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-02T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-02T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-02T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.77
110119,Abbey Road,2023-06-02T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.79
110119,Abbey Road,2023-06-02T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.53
110119,Abbey Road,2023-06-02T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
110119,Abbey Road,2023-06-02T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-02T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.0
110119,Abbey Road,2023-06-02T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.0
110119,Abbey Road,2023-06-02T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-02T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.67
110119,Abbey Road,2023-06-02T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-02T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110119,Abbey Road,2023-06-02T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.33
110119,Abbey Road,2023-06-02T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.5
110119,Abbey Road,2023-06-02T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110119,Abbey Road,2023-06-02T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-02T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.3
110119,Abbey Road,2023-06-02T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
110119,Abbey Road,2023-06-02T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-02T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-02T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-02T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.33
110119,Abbey Road,2023-06-02T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.32
110119,Abbey Road,2023-06-02T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.0
110119,Abbey Road,2023-06-02T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110119,Abbey Road,2023-06-02T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
110119,Abbey Road,2023-06-02T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
110119,Abbey Road,2023-06-02T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
110119,Abbey Road,2023-06-02T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.77
110119,Abbey Road,2023-06-02T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-02T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-02T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.31
110119,Abbey Road,2023-06-02T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.94
110119,Abbey Road,2023-06-02T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.98
110119,Abbey Road,2023-06-02T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110119,Abbey Road,2023-06-02T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
110119,Abbey Road,2023-06-02T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
110119,Abbey Road,2023-06-02T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
110119,Abbey Road,2023-06-02T17:00:00.000+00:00,transformer,,Temperature,C,33.7
110119,Abbey Road,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110119,Abbey Road,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
110119,Abbey Road,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110119,Abbey Road,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
110119,Abbey Road,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110119,Abbey Road,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
110119,Abbey Road,2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
110119,Abbey Road,2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
110119,Abbey Road,2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.74
110119,Abbey Road,2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.45
110119,Abbey Road,2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.74
110119,Abbey Road,2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
110119,Abbey Road,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
110119,Abbey Road,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
110119,Abbey Road,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
110119,Abbey Road,2023-06-02T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-02T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-02T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-02T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.19
110119,Abbey Road,2023-06-02T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.69
110119,Abbey Road,2023-06-02T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.95
110119,Abbey Road,2023-06-02T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
110119,Abbey Road,2023-06-02T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-02T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.3
110119,Abbey Road,2023-06-02T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.9
110119,Abbey Road,2023-06-02T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-02T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-02T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-02T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.05
110119,Abbey Road,2023-06-02T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.16
110119,Abbey Road,2023-06-02T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.59
110119,Abbey Road,2023-06-02T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110119,Abbey Road,2023-06-02T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-02T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
110119,Abbey Road,2023-06-02T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110119,Abbey Road,2023-06-02T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-02T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-06-02T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110119,Abbey Road,2023-06-02T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110119,Abbey Road,2023-06-02T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.95
110119,Abbey Road,2023-06-02T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.55
110119,Abbey Road,2023-06-02T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110119,Abbey Road,2023-06-02T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-02T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
110119,Abbey Road,2023-06-02T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
110119,Abbey Road,2023-06-02T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.18
110119,Abbey Road,2023-06-02T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-02T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-02T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.69
110119,Abbey Road,2023-06-02T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.66
110119,Abbey Road,2023-06-02T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.9
110119,Abbey Road,2023-06-02T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
110119,Abbey Road,2023-06-02T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110119,Abbey Road,2023-06-02T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.1
110119,Abbey Road,2023-06-02T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
110119,Abbey Road,2023-06-02T16:50:00.000+00:00,transformer,,Temperature,C,33.6
110119,Abbey Road,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
110119,Abbey Road,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110119,Abbey Road,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
110119,Abbey Road,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110119,Abbey Road,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
110119,Abbey Road,2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
110119,Abbey Road,2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
110119,Abbey Road,2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.84
110119,Abbey Road,2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.94
110119,Abbey Road,2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.09
110119,Abbey Road,2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,103.8
110119,Abbey Road,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
110119,Abbey Road,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
110119,Abbey Road,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
110119,Abbey Road,2023-06-02T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-02T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-02T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-02T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.6
110119,Abbey Road,2023-06-02T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.11
110119,Abbey Road,2023-06-02T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.9
110119,Abbey Road,2023-06-02T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.2
110119,Abbey Road,2023-06-02T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-02T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.0
110119,Abbey Road,2023-06-02T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.4
110119,Abbey Road,2023-06-02T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-02T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-02T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-02T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.27
110119,Abbey Road,2023-06-02T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.68
110119,Abbey Road,2023-06-02T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.68
110119,Abbey Road,2023-06-02T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110119,Abbey Road,2023-06-02T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-02T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
110119,Abbey Road,2023-06-02T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110119,Abbey Road,2023-06-02T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-02T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-02T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-02T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110119,Abbey Road,2023-06-02T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.83
110119,Abbey Road,2023-06-02T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.13
110119,Abbey Road,2023-06-02T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
110119,Abbey Road,2023-06-02T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-02T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
110119,Abbey Road,2023-06-02T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
