Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-02T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.37
110119,Abbey Road,2023-06-02T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-02T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-02T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.04
110119,Abbey Road,2023-06-02T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.89
110119,Abbey Road,2023-06-02T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.79
110119,Abbey Road,2023-06-02T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110119,Abbey Road,2023-06-02T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110119,Abbey Road,2023-06-02T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
110119,Abbey Road,2023-06-02T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
110119,Abbey Road,2023-06-02T16:40:00.000+00:00,transformer,,Temperature,C,33.6
110119,Abbey Road,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110119,Abbey Road,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
110119,Abbey Road,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110119,Abbey Road,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
110119,Abbey Road,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110119,Abbey Road,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
110119,Abbey Road,2023-06-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
110119,Abbey Road,2023-06-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
110119,Abbey Road,2023-06-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
110119,Abbey Road,2023-06-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.52
110119,Abbey Road,2023-06-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.19
110119,Abbey Road,2023-06-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.14
110119,Abbey Road,2023-06-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,116.9
110119,Abbey Road,2023-06-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
110119,Abbey Road,2023-06-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
110119,Abbey Road,2023-06-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
110119,Abbey Road,2023-06-02T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-02T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-02T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-02T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.2
110119,Abbey Road,2023-06-02T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.82
110119,Abbey Road,2023-06-02T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.65
110119,Abbey Road,2023-06-02T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.0
110119,Abbey Road,2023-06-02T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.1
110119,Abbey Road,2023-06-02T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-02T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.5
110119,Abbey Road,2023-06-02T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-02T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-02T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-02T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.99
110119,Abbey Road,2023-06-02T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.33
110119,Abbey Road,2023-06-02T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
110119,Abbey Road,2023-06-02T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110119,Abbey Road,2023-06-02T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-02T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-02T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-06-02T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-02T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-02T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110119,Abbey Road,2023-06-02T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.91
110119,Abbey Road,2023-06-02T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.43
110119,Abbey Road,2023-06-02T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.05
110119,Abbey Road,2023-06-02T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110119,Abbey Road,2023-06-02T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-02T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
110119,Abbey Road,2023-06-02T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
110119,Abbey Road,2023-06-02T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.73
110119,Abbey Road,2023-06-02T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-02T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-02T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.52
110119,Abbey Road,2023-06-02T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.62
110119,Abbey Road,2023-06-02T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.47
110119,Abbey Road,2023-06-02T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110119,Abbey Road,2023-06-02T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110119,Abbey Road,2023-06-02T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110119,Abbey Road,2023-06-02T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.9
110119,Abbey Road,2023-06-02T16:30:00.000+00:00,transformer,,Temperature,C,33.5
110119,Abbey Road,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110119,Abbey Road,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
110119,Abbey Road,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110119,Abbey Road,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
110119,Abbey Road,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110119,Abbey Road,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
110119,Abbey Road,2023-06-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
110119,Abbey Road,2023-06-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
110119,Abbey Road,2023-06-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
110119,Abbey Road,2023-06-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.55
110119,Abbey Road,2023-06-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.8
110119,Abbey Road,2023-06-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.21
110119,Abbey Road,2023-06-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
110119,Abbey Road,2023-06-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
110119,Abbey Road,2023-06-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
110119,Abbey Road,2023-06-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
110119,Abbey Road,2023-06-02T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-02T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-02T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-02T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.08
110119,Abbey Road,2023-06-02T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.84
110119,Abbey Road,2023-06-02T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.65
110119,Abbey Road,2023-06-02T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.2
110119,Abbey Road,2023-06-02T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-02T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-02T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-02T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-02T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-02T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-02T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110119,Abbey Road,2023-06-02T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110119,Abbey Road,2023-06-02T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.84
110119,Abbey Road,2023-06-02T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-02T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-02T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110119,Abbey Road,2023-06-02T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
110119,Abbey Road,2023-06-02T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-02T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-02T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-02T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.39
110119,Abbey Road,2023-06-02T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.21
110119,Abbey Road,2023-06-02T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.84
110119,Abbey Road,2023-06-02T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110119,Abbey Road,2023-06-02T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
110119,Abbey Road,2023-06-02T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
110119,Abbey Road,2023-06-02T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
110119,Abbey Road,2023-06-02T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.74
110119,Abbey Road,2023-06-02T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.26
110119,Abbey Road,2023-06-02T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.12
110119,Abbey Road,2023-06-02T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.02
110119,Abbey Road,2023-06-02T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.44
110119,Abbey Road,2023-06-02T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.71
110119,Abbey Road,2023-06-02T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110119,Abbey Road,2023-06-02T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110119,Abbey Road,2023-06-02T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
110119,Abbey Road,2023-06-02T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
110119,Abbey Road,2023-06-02T16:20:00.000+00:00,transformer,,Temperature,C,33.5
110119,Abbey Road,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110119,Abbey Road,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
110119,Abbey Road,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110119,Abbey Road,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
110119,Abbey Road,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110119,Abbey Road,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
110119,Abbey Road,2023-06-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
110119,Abbey Road,2023-06-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
110119,Abbey Road,2023-06-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
110119,Abbey Road,2023-06-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.39
110119,Abbey Road,2023-06-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.15
110119,Abbey Road,2023-06-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.49
110119,Abbey Road,2023-06-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
110119,Abbey Road,2023-06-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
110119,Abbey Road,2023-06-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
110119,Abbey Road,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
110119,Abbey Road,2023-06-02T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-02T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-02T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-02T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.65
110119,Abbey Road,2023-06-02T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.75
110119,Abbey Road,2023-06-02T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.63
110119,Abbey Road,2023-06-02T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,10.3
110119,Abbey Road,2023-06-02T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-02T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-02T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-02T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-02T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-02T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-02T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110119,Abbey Road,2023-06-02T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110119,Abbey Road,2023-06-02T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
110119,Abbey Road,2023-06-02T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110119,Abbey Road,2023-06-02T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-02T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-02T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-06-02T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-02T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-02T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-02T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.27
110119,Abbey Road,2023-06-02T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.11
110119,Abbey Road,2023-06-02T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.94
110119,Abbey Road,2023-06-02T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110119,Abbey Road,2023-06-02T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-06-02T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-02T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
110119,Abbey Road,2023-06-02T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.88
110119,Abbey Road,2023-06-02T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.87
110119,Abbey Road,2023-06-02T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.46
110119,Abbey Road,2023-06-02T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.9
110119,Abbey Road,2023-06-02T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.49
110119,Abbey Road,2023-06-02T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.35
110119,Abbey Road,2023-06-02T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110119,Abbey Road,2023-06-02T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110119,Abbey Road,2023-06-02T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
110119,Abbey Road,2023-06-02T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
110119,Abbey Road,2023-06-02T16:10:00.000+00:00,transformer,,Temperature,C,33.4
110119,Abbey Road,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
110119,Abbey Road,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110119,Abbey Road,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
110119,Abbey Road,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110119,Abbey Road,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
110119,Abbey Road,2023-06-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
110119,Abbey Road,2023-06-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
110119,Abbey Road,2023-06-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
110119,Abbey Road,2023-06-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.05
110119,Abbey Road,2023-06-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.68
110119,Abbey Road,2023-06-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.37
110119,Abbey Road,2023-06-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
110119,Abbey Road,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
110119,Abbey Road,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
110119,Abbey Road,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
110119,Abbey Road,2023-06-02T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-02T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-02T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-02T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.57
110119,Abbey Road,2023-06-02T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.73
110119,Abbey Road,2023-06-02T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.43
110119,Abbey Road,2023-06-02T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.3
110119,Abbey Road,2023-06-02T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.1
110119,Abbey Road,2023-06-02T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-02T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-02T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-02T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-02T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-02T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.48
110119,Abbey Road,2023-06-02T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110119,Abbey Road,2023-06-02T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
110119,Abbey Road,2023-06-02T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110119,Abbey Road,2023-06-02T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-06-02T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-02T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-06-02T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-02T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-02T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-02T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.03
110119,Abbey Road,2023-06-02T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.99
110119,Abbey Road,2023-06-02T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.76
110119,Abbey Road,2023-06-02T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110119,Abbey Road,2023-06-02T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
110119,Abbey Road,2023-06-02T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110119,Abbey Road,2023-06-02T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
110119,Abbey Road,2023-06-02T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.04
110119,Abbey Road,2023-06-02T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.82
110119,Abbey Road,2023-06-02T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.44
110119,Abbey Road,2023-06-02T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.72
110119,Abbey Road,2023-06-02T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.82
110119,Abbey Road,2023-06-02T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.87
110119,Abbey Road,2023-06-02T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110119,Abbey Road,2023-06-02T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
110119,Abbey Road,2023-06-02T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.9
110119,Abbey Road,2023-06-02T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
110119,Abbey Road,2023-06-02T16:00:00.000+00:00,transformer,,Temperature,C,33.3
110119,Abbey Road,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110119,Abbey Road,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
110119,Abbey Road,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110119,Abbey Road,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
110119,Abbey Road,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110119,Abbey Road,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
110119,Abbey Road,2023-06-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
110119,Abbey Road,2023-06-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
110119,Abbey Road,2023-06-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.7
110119,Abbey Road,2023-06-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.72
110119,Abbey Road,2023-06-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.25
110119,Abbey Road,2023-06-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
110119,Abbey Road,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
110119,Abbey Road,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
110119,Abbey Road,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
110119,Abbey Road,2023-06-02T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-02T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-02T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-02T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.49
110119,Abbey Road,2023-06-02T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.88
110119,Abbey Road,2023-06-02T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.07
110119,Abbey Road,2023-06-02T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.8
110119,Abbey Road,2023-06-02T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-06-02T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-06-02T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.1
110119,Abbey Road,2023-06-02T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-02T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-02T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-02T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110119,Abbey Road,2023-06-02T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110119,Abbey Road,2023-06-02T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
110119,Abbey Road,2023-06-02T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110119,Abbey Road,2023-06-02T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-02T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-02T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-06-02T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-02T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-02T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-02T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.43
110119,Abbey Road,2023-06-02T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.88
110119,Abbey Road,2023-06-02T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.83
110119,Abbey Road,2023-06-02T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110119,Abbey Road,2023-06-02T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110119,Abbey Road,2023-06-02T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110119,Abbey Road,2023-06-02T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
110119,Abbey Road,2023-06-02T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.37
110119,Abbey Road,2023-06-02T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.67
110119,Abbey Road,2023-06-02T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
110119,Abbey Road,2023-06-02T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.97
110119,Abbey Road,2023-06-02T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.74
110119,Abbey Road,2023-06-02T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.86
110119,Abbey Road,2023-06-02T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
110119,Abbey Road,2023-06-02T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110119,Abbey Road,2023-06-02T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.7
110119,Abbey Road,2023-06-02T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
110119,Abbey Road,2023-06-02T15:50:00.000+00:00,transformer,,Temperature,C,33.3
110119,Abbey Road,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
110119,Abbey Road,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110119,Abbey Road,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
110119,Abbey Road,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110119,Abbey Road,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
110119,Abbey Road,2023-06-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110119,Abbey Road,2023-06-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
110119,Abbey Road,2023-06-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
110119,Abbey Road,2023-06-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.06
110119,Abbey Road,2023-06-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.95
110119,Abbey Road,2023-06-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.35
110119,Abbey Road,2023-06-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
110119,Abbey Road,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
110119,Abbey Road,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
110119,Abbey Road,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
110119,Abbey Road,2023-06-02T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-02T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-02T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-02T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.5
110119,Abbey Road,2023-06-02T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.25
110119,Abbey Road,2023-06-02T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.56
110119,Abbey Road,2023-06-02T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-02T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110119,Abbey Road,2023-06-02T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.9
110119,Abbey Road,2023-06-02T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-02T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-02T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-02T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-02T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.48
110119,Abbey Road,2023-06-02T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110119,Abbey Road,2023-06-02T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
110119,Abbey Road,2023-06-02T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-02T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-02T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-02T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-06-02T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-02T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-02T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-02T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.2
110119,Abbey Road,2023-06-02T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.31
110119,Abbey Road,2023-06-02T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.6
110119,Abbey Road,2023-06-02T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110119,Abbey Road,2023-06-02T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-06-02T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110119,Abbey Road,2023-06-02T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110119,Abbey Road,2023-06-02T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.66
110119,Abbey Road,2023-06-02T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.51
110119,Abbey Road,2023-06-02T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.37
110119,Abbey Road,2023-06-02T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.91
110119,Abbey Road,2023-06-02T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.26
110119,Abbey Road,2023-06-02T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.34
110119,Abbey Road,2023-06-02T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110119,Abbey Road,2023-06-02T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110119,Abbey Road,2023-06-02T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110119,Abbey Road,2023-06-02T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.1
110119,Abbey Road,2023-06-02T15:40:00.000+00:00,transformer,,Temperature,C,33.2
110119,Abbey Road,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110119,Abbey Road,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
110119,Abbey Road,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110119,Abbey Road,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
110119,Abbey Road,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110119,Abbey Road,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
110119,Abbey Road,2023-06-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
110119,Abbey Road,2023-06-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
110119,Abbey Road,2023-06-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
110119,Abbey Road,2023-06-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.59
110119,Abbey Road,2023-06-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.41
110119,Abbey Road,2023-06-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.93
110119,Abbey Road,2023-06-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
110119,Abbey Road,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
110119,Abbey Road,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
110119,Abbey Road,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
110119,Abbey Road,2023-06-02T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-02T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-02T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-02T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.84
110119,Abbey Road,2023-06-02T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.29
110119,Abbey Road,2023-06-02T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.73
110119,Abbey Road,2023-06-02T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.7
110119,Abbey Road,2023-06-02T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-02T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.3
110119,Abbey Road,2023-06-02T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-02T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-02T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-02T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-02T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.43
110119,Abbey Road,2023-06-02T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110119,Abbey Road,2023-06-02T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
110119,Abbey Road,2023-06-02T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-02T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-02T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-06-02T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-06-02T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-02T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-02T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-02T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
110119,Abbey Road,2023-06-02T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.11
110119,Abbey Road,2023-06-02T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.18
110119,Abbey Road,2023-06-02T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110119,Abbey Road,2023-06-02T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-02T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110119,Abbey Road,2023-06-02T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110119,Abbey Road,2023-06-02T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.13
110119,Abbey Road,2023-06-02T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.63
110119,Abbey Road,2023-06-02T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.6
110119,Abbey Road,2023-06-02T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.21
110119,Abbey Road,2023-06-02T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.43
110119,Abbey Road,2023-06-02T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.26
110119,Abbey Road,2023-06-02T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110119,Abbey Road,2023-06-02T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.9
110119,Abbey Road,2023-06-02T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110119,Abbey Road,2023-06-02T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
110119,Abbey Road,2023-06-02T15:30:00.000+00:00,transformer,,Temperature,C,33.1
110119,Abbey Road,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110119,Abbey Road,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
110119,Abbey Road,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110119,Abbey Road,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
110119,Abbey Road,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110119,Abbey Road,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
110119,Abbey Road,2023-06-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
110119,Abbey Road,2023-06-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
110119,Abbey Road,2023-06-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.37
110119,Abbey Road,2023-06-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.71
110119,Abbey Road,2023-06-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.17
110119,Abbey Road,2023-06-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
110119,Abbey Road,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
110119,Abbey Road,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
110119,Abbey Road,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
110119,Abbey Road,2023-06-02T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-02T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-02T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-02T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.78
110119,Abbey Road,2023-06-02T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.97
110119,Abbey Road,2023-06-02T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.68
110119,Abbey Road,2023-06-02T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.6
110119,Abbey Road,2023-06-02T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110119,Abbey Road,2023-06-02T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.7
110119,Abbey Road,2023-06-02T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-02T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-02T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-02T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-02T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.3
110119,Abbey Road,2023-06-02T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.97
110119,Abbey Road,2023-06-02T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
110119,Abbey Road,2023-06-02T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110119,Abbey Road,2023-06-02T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-02T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110119,Abbey Road,2023-06-02T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-06-02T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-02T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-02T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110119,Abbey Road,2023-06-02T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110119,Abbey Road,2023-06-02T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.51
110119,Abbey Road,2023-06-02T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.64
110119,Abbey Road,2023-06-02T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110119,Abbey Road,2023-06-02T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-02T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110119,Abbey Road,2023-06-02T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
110119,Abbey Road,2023-06-02T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.83
110119,Abbey Road,2023-06-02T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.78
110119,Abbey Road,2023-06-02T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.12
110119,Abbey Road,2023-06-02T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.07
110119,Abbey Road,2023-06-02T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.0
110119,Abbey Road,2023-06-02T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.31
110119,Abbey Road,2023-06-02T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
110119,Abbey Road,2023-06-02T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.0
110119,Abbey Road,2023-06-02T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.9
110119,Abbey Road,2023-06-02T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
110119,Abbey Road,2023-06-02T15:20:00.000+00:00,transformer,,Temperature,C,33.0
110119,Abbey Road,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110119,Abbey Road,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
110119,Abbey Road,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110119,Abbey Road,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
110119,Abbey Road,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110119,Abbey Road,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
110119,Abbey Road,2023-06-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
110119,Abbey Road,2023-06-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
110119,Abbey Road,2023-06-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
110119,Abbey Road,2023-06-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.26
110119,Abbey Road,2023-06-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.07
110119,Abbey Road,2023-06-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.08
110119,Abbey Road,2023-06-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
110119,Abbey Road,2023-06-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
110119,Abbey Road,2023-06-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
110119,Abbey Road,2023-06-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
110119,Abbey Road,2023-06-02T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-02T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-02T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-02T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.66
110119,Abbey Road,2023-06-02T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.22
110119,Abbey Road,2023-06-02T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.08
110119,Abbey Road,2023-06-02T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.3
110119,Abbey Road,2023-06-02T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110119,Abbey Road,2023-06-02T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.4
110119,Abbey Road,2023-06-02T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.6
110119,Abbey Road,2023-06-02T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-02T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-02T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-02T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
110119,Abbey Road,2023-06-02T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110119,Abbey Road,2023-06-02T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110119,Abbey Road,2023-06-02T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110119,Abbey Road,2023-06-02T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-02T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-02T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110119,Abbey Road,2023-06-02T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-02T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-02T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-02T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
110119,Abbey Road,2023-06-02T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.57
110119,Abbey Road,2023-06-02T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.48
110119,Abbey Road,2023-06-02T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110119,Abbey Road,2023-06-02T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-02T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110119,Abbey Road,2023-06-02T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
110119,Abbey Road,2023-06-02T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.19
110119,Abbey Road,2023-06-02T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.7
110119,Abbey Road,2023-06-02T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
110119,Abbey Road,2023-06-02T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.71
110119,Abbey Road,2023-06-02T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.29
110119,Abbey Road,2023-06-02T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.22
110119,Abbey Road,2023-06-02T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
110119,Abbey Road,2023-06-02T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.5
110119,Abbey Road,2023-06-02T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.8
110119,Abbey Road,2023-06-02T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
110119,Abbey Road,2023-06-02T15:10:00.000+00:00,transformer,,Temperature,C,33.0
110119,Abbey Road,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110119,Abbey Road,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
110119,Abbey Road,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110119,Abbey Road,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
110119,Abbey Road,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110119,Abbey Road,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
110119,Abbey Road,2023-06-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110119,Abbey Road,2023-06-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
110119,Abbey Road,2023-06-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
110119,Abbey Road,2023-06-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.12
110119,Abbey Road,2023-06-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.78
110119,Abbey Road,2023-06-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.23
110119,Abbey Road,2023-06-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
110119,Abbey Road,2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
110119,Abbey Road,2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
110119,Abbey Road,2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
110119,Abbey Road,2023-06-02T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-02T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-02T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-02T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.65
110119,Abbey Road,2023-06-02T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.91
110119,Abbey Road,2023-06-02T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.52
110119,Abbey Road,2023-06-02T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.5
110119,Abbey Road,2023-06-02T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110119,Abbey Road,2023-06-02T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.5
110119,Abbey Road,2023-06-02T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.1
110119,Abbey Road,2023-06-02T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-02T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-02T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-02T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110119,Abbey Road,2023-06-02T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.73
110119,Abbey Road,2023-06-02T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
110119,Abbey Road,2023-06-02T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110119,Abbey Road,2023-06-02T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-02T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-06-02T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-06-02T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-02T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-02T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-02T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
110119,Abbey Road,2023-06-02T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.43
