Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-02T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.68
110119,Abbey Road,2023-06-02T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110119,Abbey Road,2023-06-02T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-02T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110119,Abbey Road,2023-06-02T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110119,Abbey Road,2023-06-02T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-02T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.85
110119,Abbey Road,2023-06-02T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
110119,Abbey Road,2023-06-02T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.0
110119,Abbey Road,2023-06-02T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.54
110119,Abbey Road,2023-06-02T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.95
110119,Abbey Road,2023-06-02T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
110119,Abbey Road,2023-06-02T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
110119,Abbey Road,2023-06-02T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.3
110119,Abbey Road,2023-06-02T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
110119,Abbey Road,2023-06-02T15:00:00.000+00:00,transformer,,Temperature,C,32.9
110119,Abbey Road,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110119,Abbey Road,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
110119,Abbey Road,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110119,Abbey Road,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
110119,Abbey Road,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110119,Abbey Road,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
110119,Abbey Road,2023-06-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
110119,Abbey Road,2023-06-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
110119,Abbey Road,2023-06-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
110119,Abbey Road,2023-06-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.03
110119,Abbey Road,2023-06-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.01
110119,Abbey Road,2023-06-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.75
110119,Abbey Road,2023-06-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
110119,Abbey Road,2023-06-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
110119,Abbey Road,2023-06-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
110119,Abbey Road,2023-06-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
110119,Abbey Road,2023-06-02T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-02T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-02T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-02T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.14
110119,Abbey Road,2023-06-02T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.86
110119,Abbey Road,2023-06-02T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.58
110119,Abbey Road,2023-06-02T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.0
110119,Abbey Road,2023-06-02T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110119,Abbey Road,2023-06-02T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-02T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.9
110119,Abbey Road,2023-06-02T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-02T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-02T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-02T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.13
110119,Abbey Road,2023-06-02T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110119,Abbey Road,2023-06-02T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
110119,Abbey Road,2023-06-02T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110119,Abbey Road,2023-06-02T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-02T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-02T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-06-02T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-02T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-02T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-02T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
110119,Abbey Road,2023-06-02T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.96
110119,Abbey Road,2023-06-02T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.65
110119,Abbey Road,2023-06-02T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110119,Abbey Road,2023-06-02T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-02T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-02T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
110119,Abbey Road,2023-06-02T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.19
110119,Abbey Road,2023-06-02T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.17
110119,Abbey Road,2023-06-02T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
110119,Abbey Road,2023-06-02T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.35
110119,Abbey Road,2023-06-02T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.83
110119,Abbey Road,2023-06-02T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.41
110119,Abbey Road,2023-06-02T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110119,Abbey Road,2023-06-02T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.7
110119,Abbey Road,2023-06-02T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.1
110119,Abbey Road,2023-06-02T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.0
110119,Abbey Road,2023-06-02T14:50:00.000+00:00,transformer,,Temperature,C,32.8
110119,Abbey Road,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110119,Abbey Road,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
110119,Abbey Road,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110119,Abbey Road,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
110119,Abbey Road,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110119,Abbey Road,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
110119,Abbey Road,2023-06-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
110119,Abbey Road,2023-06-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
110119,Abbey Road,2023-06-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
110119,Abbey Road,2023-06-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.58
110119,Abbey Road,2023-06-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.68
110119,Abbey Road,2023-06-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.83
110119,Abbey Road,2023-06-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
110119,Abbey Road,2023-06-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
110119,Abbey Road,2023-06-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
110119,Abbey Road,2023-06-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
110119,Abbey Road,2023-06-02T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-02T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.17
110119,Abbey Road,2023-06-02T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-02T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.6
110119,Abbey Road,2023-06-02T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.92
110119,Abbey Road,2023-06-02T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.75
110119,Abbey Road,2023-06-02T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.2
110119,Abbey Road,2023-06-02T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110119,Abbey Road,2023-06-02T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.1
110119,Abbey Road,2023-06-02T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.3
110119,Abbey Road,2023-06-02T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-02T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-02T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-02T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-02T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110119,Abbey Road,2023-06-02T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.98
110119,Abbey Road,2023-06-02T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110119,Abbey Road,2023-06-02T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-02T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-02T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110119,Abbey Road,2023-06-02T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-02T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-02T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-02T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110119,Abbey Road,2023-06-02T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.14
110119,Abbey Road,2023-06-02T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.59
110119,Abbey Road,2023-06-02T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110119,Abbey Road,2023-06-02T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-02T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-02T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
110119,Abbey Road,2023-06-02T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.29
110119,Abbey Road,2023-06-02T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.06
110119,Abbey Road,2023-06-02T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
110119,Abbey Road,2023-06-02T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.34
110119,Abbey Road,2023-06-02T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.53
110119,Abbey Road,2023-06-02T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.16
110119,Abbey Road,2023-06-02T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110119,Abbey Road,2023-06-02T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
110119,Abbey Road,2023-06-02T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.7
110119,Abbey Road,2023-06-02T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
110119,Abbey Road,2023-06-02T14:40:00.000+00:00,transformer,,Temperature,C,32.7
110119,Abbey Road,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110119,Abbey Road,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
110119,Abbey Road,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110119,Abbey Road,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
110119,Abbey Road,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110119,Abbey Road,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
110119,Abbey Road,2023-06-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110119,Abbey Road,2023-06-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
110119,Abbey Road,2023-06-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
110119,Abbey Road,2023-06-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.96
110119,Abbey Road,2023-06-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.48
110119,Abbey Road,2023-06-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.56
110119,Abbey Road,2023-06-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
110119,Abbey Road,2023-06-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
110119,Abbey Road,2023-06-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
110119,Abbey Road,2023-06-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
110119,Abbey Road,2023-06-02T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-02T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-02T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-02T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.6
110119,Abbey Road,2023-06-02T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.25
110119,Abbey Road,2023-06-02T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.09
110119,Abbey Road,2023-06-02T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.0
110119,Abbey Road,2023-06-02T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110119,Abbey Road,2023-06-02T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.8
110119,Abbey Road,2023-06-02T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.5
110119,Abbey Road,2023-06-02T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-02T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-02T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-02T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.98
110119,Abbey Road,2023-06-02T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110119,Abbey Road,2023-06-02T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
110119,Abbey Road,2023-06-02T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110119,Abbey Road,2023-06-02T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-02T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-02T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-06-02T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-02T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-02T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-02T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.06
110119,Abbey Road,2023-06-02T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.88
110119,Abbey Road,2023-06-02T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.79
110119,Abbey Road,2023-06-02T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110119,Abbey Road,2023-06-02T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-06-02T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110119,Abbey Road,2023-06-02T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
110119,Abbey Road,2023-06-02T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.39
110119,Abbey Road,2023-06-02T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.94
110119,Abbey Road,2023-06-02T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.13
110119,Abbey Road,2023-06-02T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.46
110119,Abbey Road,2023-06-02T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.5
110119,Abbey Road,2023-06-02T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.12
110119,Abbey Road,2023-06-02T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110119,Abbey Road,2023-06-02T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.0
110119,Abbey Road,2023-06-02T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.2
110119,Abbey Road,2023-06-02T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.5
110119,Abbey Road,2023-06-02T14:30:00.000+00:00,transformer,,Temperature,C,32.6
110119,Abbey Road,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110119,Abbey Road,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
110119,Abbey Road,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110119,Abbey Road,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
110119,Abbey Road,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110119,Abbey Road,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
110119,Abbey Road,2023-06-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
110119,Abbey Road,2023-06-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
110119,Abbey Road,2023-06-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.37
110119,Abbey Road,2023-06-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.32
110119,Abbey Road,2023-06-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.76
110119,Abbey Road,2023-06-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
110119,Abbey Road,2023-06-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
110119,Abbey Road,2023-06-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
110119,Abbey Road,2023-06-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
110119,Abbey Road,2023-06-02T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-02T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-02T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-02T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.78
110119,Abbey Road,2023-06-02T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.12
110119,Abbey Road,2023-06-02T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.14
110119,Abbey Road,2023-06-02T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.5
110119,Abbey Road,2023-06-02T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110119,Abbey Road,2023-06-02T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110119,Abbey Road,2023-06-02T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.9
110119,Abbey Road,2023-06-02T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-02T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-02T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-02T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.63
110119,Abbey Road,2023-06-02T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110119,Abbey Road,2023-06-02T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
110119,Abbey Road,2023-06-02T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110119,Abbey Road,2023-06-02T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110119,Abbey Road,2023-06-02T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-06-02T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-02T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-02T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-02T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-02T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110119,Abbey Road,2023-06-02T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.92
110119,Abbey Road,2023-06-02T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.21
110119,Abbey Road,2023-06-02T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110119,Abbey Road,2023-06-02T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-02T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110119,Abbey Road,2023-06-02T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
110119,Abbey Road,2023-06-02T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-06-02T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.13
110119,Abbey Road,2023-06-02T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.26
110119,Abbey Road,2023-06-02T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.01
110119,Abbey Road,2023-06-02T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.17
110119,Abbey Road,2023-06-02T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.79
110119,Abbey Road,2023-06-02T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.7
110119,Abbey Road,2023-06-02T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
110119,Abbey Road,2023-06-02T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.1
110119,Abbey Road,2023-06-02T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
110119,Abbey Road,2023-06-02T14:20:00.000+00:00,transformer,,Temperature,C,32.5
110119,Abbey Road,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110119,Abbey Road,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
110119,Abbey Road,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110119,Abbey Road,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
110119,Abbey Road,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
110119,Abbey Road,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
110119,Abbey Road,2023-06-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
110119,Abbey Road,2023-06-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
110119,Abbey Road,2023-06-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
110119,Abbey Road,2023-06-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.96
110119,Abbey Road,2023-06-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.4
110119,Abbey Road,2023-06-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.83
110119,Abbey Road,2023-06-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
110119,Abbey Road,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
110119,Abbey Road,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
110119,Abbey Road,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
110119,Abbey Road,2023-06-02T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-02T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-02T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-02T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.93
110119,Abbey Road,2023-06-02T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.12
110119,Abbey Road,2023-06-02T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.61
110119,Abbey Road,2023-06-02T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.1
110119,Abbey Road,2023-06-02T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110119,Abbey Road,2023-06-02T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.9
110119,Abbey Road,2023-06-02T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-02T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-02T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-02T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-02T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.46
110119,Abbey Road,2023-06-02T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.31
110119,Abbey Road,2023-06-02T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
110119,Abbey Road,2023-06-02T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110119,Abbey Road,2023-06-02T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110119,Abbey Road,2023-06-02T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
110119,Abbey Road,2023-06-02T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-06-02T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-02T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-02T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-02T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.2
110119,Abbey Road,2023-06-02T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.86
110119,Abbey Road,2023-06-02T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.95
110119,Abbey Road,2023-06-02T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
110119,Abbey Road,2023-06-02T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-02T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110119,Abbey Road,2023-06-02T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.1
110119,Abbey Road,2023-06-02T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.56
110119,Abbey Road,2023-06-02T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.32
110119,Abbey Road,2023-06-02T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.36
110119,Abbey Road,2023-06-02T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.44
110119,Abbey Road,2023-06-02T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.1
110119,Abbey Road,2023-06-02T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.52
110119,Abbey Road,2023-06-02T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
110119,Abbey Road,2023-06-02T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.8
110119,Abbey Road,2023-06-02T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.5
110119,Abbey Road,2023-06-02T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.3
110119,Abbey Road,2023-06-02T14:10:00.000+00:00,transformer,,Temperature,C,32.5
110119,Abbey Road,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
110119,Abbey Road,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
110119,Abbey Road,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110119,Abbey Road,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
110119,Abbey Road,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110119,Abbey Road,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
110119,Abbey Road,2023-06-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
110119,Abbey Road,2023-06-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
110119,Abbey Road,2023-06-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
110119,Abbey Road,2023-06-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.78
110119,Abbey Road,2023-06-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.25
110119,Abbey Road,2023-06-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.34
110119,Abbey Road,2023-06-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
110119,Abbey Road,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
110119,Abbey Road,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
110119,Abbey Road,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
110119,Abbey Road,2023-06-02T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-02T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-02T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-02T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.88
110119,Abbey Road,2023-06-02T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.83
110119,Abbey Road,2023-06-02T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.85
110119,Abbey Road,2023-06-02T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-02T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110119,Abbey Road,2023-06-02T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-06-02T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-02T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-02T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-02T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-02T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-02T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.09
110119,Abbey Road,2023-06-02T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.96
110119,Abbey Road,2023-06-02T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110119,Abbey Road,2023-06-02T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-02T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
110119,Abbey Road,2023-06-02T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-06-02T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-02T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-02T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-02T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.11
110119,Abbey Road,2023-06-02T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.76
110119,Abbey Road,2023-06-02T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.19
110119,Abbey Road,2023-06-02T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110119,Abbey Road,2023-06-02T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-06-02T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110119,Abbey Road,2023-06-02T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
110119,Abbey Road,2023-06-02T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.07
110119,Abbey Road,2023-06-02T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.04
110119,Abbey Road,2023-06-02T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.89
110119,Abbey Road,2023-06-02T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.1
110119,Abbey Road,2023-06-02T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.82
110119,Abbey Road,2023-06-02T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.29
110119,Abbey Road,2023-06-02T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
110119,Abbey Road,2023-06-02T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.2
110119,Abbey Road,2023-06-02T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.8
110119,Abbey Road,2023-06-02T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.2
110119,Abbey Road,2023-06-02T14:00:00.000+00:00,transformer,,Temperature,C,32.3
110119,Abbey Road,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
110119,Abbey Road,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
110119,Abbey Road,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110119,Abbey Road,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
110119,Abbey Road,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110119,Abbey Road,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
110119,Abbey Road,2023-06-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
110119,Abbey Road,2023-06-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
110119,Abbey Road,2023-06-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.73
110119,Abbey Road,2023-06-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
110119,Abbey Road,2023-06-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.49
110119,Abbey Road,2023-06-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
110119,Abbey Road,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
110119,Abbey Road,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
110119,Abbey Road,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
110119,Abbey Road,2023-06-02T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-02T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-02T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-02T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.59
110119,Abbey Road,2023-06-02T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.13
110119,Abbey Road,2023-06-02T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.89
110119,Abbey Road,2023-06-02T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.2
110119,Abbey Road,2023-06-02T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110119,Abbey Road,2023-06-02T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.0
110119,Abbey Road,2023-06-02T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.3
110119,Abbey Road,2023-06-02T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-02T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-02T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-02T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.42
110119,Abbey Road,2023-06-02T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.92
110119,Abbey Road,2023-06-02T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
110119,Abbey Road,2023-06-02T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-02T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-02T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110119,Abbey Road,2023-06-02T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-06-02T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-02T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-02T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-02T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
110119,Abbey Road,2023-06-02T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.1
110119,Abbey Road,2023-06-02T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.56
110119,Abbey Road,2023-06-02T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110119,Abbey Road,2023-06-02T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-02T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110119,Abbey Road,2023-06-02T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110119,Abbey Road,2023-06-02T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.12
110119,Abbey Road,2023-06-02T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.74
110119,Abbey Road,2023-06-02T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.74
110119,Abbey Road,2023-06-02T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.82
110119,Abbey Road,2023-06-02T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.1
110119,Abbey Road,2023-06-02T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.4
110119,Abbey Road,2023-06-02T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
110119,Abbey Road,2023-06-02T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.8
110119,Abbey Road,2023-06-02T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.5
110119,Abbey Road,2023-06-02T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.8
110119,Abbey Road,2023-06-02T13:50:00.000+00:00,transformer,,Temperature,C,32.2
110119,Abbey Road,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
110119,Abbey Road,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
110119,Abbey Road,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110119,Abbey Road,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
110119,Abbey Road,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110119,Abbey Road,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
110119,Abbey Road,2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
110119,Abbey Road,2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
110119,Abbey Road,2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.14
110119,Abbey Road,2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.7
110119,Abbey Road,2023-06-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.95
110119,Abbey Road,2023-06-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
110119,Abbey Road,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
110119,Abbey Road,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
110119,Abbey Road,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
110119,Abbey Road,2023-06-02T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-02T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-02T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-02T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.58
110119,Abbey Road,2023-06-02T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.09
110119,Abbey Road,2023-06-02T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.08
110119,Abbey Road,2023-06-02T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.6
110119,Abbey Road,2023-06-02T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110119,Abbey Road,2023-06-02T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.8
110119,Abbey Road,2023-06-02T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.7
110119,Abbey Road,2023-06-02T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-02T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-02T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-02T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110119,Abbey Road,2023-06-02T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.78
110119,Abbey Road,2023-06-02T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
110119,Abbey Road,2023-06-02T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110119,Abbey Road,2023-06-02T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-02T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
110119,Abbey Road,2023-06-02T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-06-02T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-02T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-02T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110119,Abbey Road,2023-06-02T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
110119,Abbey Road,2023-06-02T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.73
110119,Abbey Road,2023-06-02T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.39
110119,Abbey Road,2023-06-02T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110119,Abbey Road,2023-06-02T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-02T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110119,Abbey Road,2023-06-02T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110119,Abbey Road,2023-06-02T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.71
110119,Abbey Road,2023-06-02T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.96
110119,Abbey Road,2023-06-02T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.14
110119,Abbey Road,2023-06-02T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.28
110119,Abbey Road,2023-06-02T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.66
110119,Abbey Road,2023-06-02T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.62
110119,Abbey Road,2023-06-02T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
110119,Abbey Road,2023-06-02T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.8
110119,Abbey Road,2023-06-02T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.1
110119,Abbey Road,2023-06-02T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.1
110119,Abbey Road,2023-06-02T13:40:00.000+00:00,transformer,,Temperature,C,32.1
110119,Abbey Road,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110119,Abbey Road,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
110119,Abbey Road,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110119,Abbey Road,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
110119,Abbey Road,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110119,Abbey Road,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
110119,Abbey Road,2023-06-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
110119,Abbey Road,2023-06-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
110119,Abbey Road,2023-06-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.38
110119,Abbey Road,2023-06-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.1
110119,Abbey Road,2023-06-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.39
110119,Abbey Road,2023-06-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
110119,Abbey Road,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
110119,Abbey Road,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
110119,Abbey Road,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
110119,Abbey Road,2023-06-02T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-02T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-02T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-02T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.73
110119,Abbey Road,2023-06-02T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.69
110119,Abbey Road,2023-06-02T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.63
110119,Abbey Road,2023-06-02T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.3
110119,Abbey Road,2023-06-02T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110119,Abbey Road,2023-06-02T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.2
110119,Abbey Road,2023-06-02T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.0
110119,Abbey Road,2023-06-02T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-02T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-02T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-02T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-02T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.5
110119,Abbey Road,2023-06-02T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
110119,Abbey Road,2023-06-02T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110119,Abbey Road,2023-06-02T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-02T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
110119,Abbey Road,2023-06-02T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-02T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-02T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-02T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-02T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.29
110119,Abbey Road,2023-06-02T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.78
110119,Abbey Road,2023-06-02T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.17
110119,Abbey Road,2023-06-02T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110119,Abbey Road,2023-06-02T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-06-02T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110119,Abbey Road,2023-06-02T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110119,Abbey Road,2023-06-02T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.73
110119,Abbey Road,2023-06-02T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.66
110119,Abbey Road,2023-06-02T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.16
110119,Abbey Road,2023-06-02T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.25
110119,Abbey Road,2023-06-02T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.96
110119,Abbey Road,2023-06-02T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.9
110119,Abbey Road,2023-06-02T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110119,Abbey Road,2023-06-02T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.3
110119,Abbey Road,2023-06-02T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.6
110119,Abbey Road,2023-06-02T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.3
110119,Abbey Road,2023-06-02T13:30:00.000+00:00,transformer,,Temperature,C,32.0
110119,Abbey Road,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110119,Abbey Road,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
110119,Abbey Road,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110119,Abbey Road,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
110119,Abbey Road,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110119,Abbey Road,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
110119,Abbey Road,2023-06-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
110119,Abbey Road,2023-06-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
110119,Abbey Road,2023-06-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.23
110119,Abbey Road,2023-06-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.06
110119,Abbey Road,2023-06-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.76
110119,Abbey Road,2023-06-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
110119,Abbey Road,2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
110119,Abbey Road,2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
110119,Abbey Road,2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
110119,Abbey Road,2023-06-02T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-02T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-02T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-02T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.88
110119,Abbey Road,2023-06-02T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.68
110119,Abbey Road,2023-06-02T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.86
110119,Abbey Road,2023-06-02T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.5
110119,Abbey Road,2023-06-02T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110119,Abbey Road,2023-06-02T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.0
110119,Abbey Road,2023-06-02T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-02T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-02T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-02T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-02T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-02T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.27
110119,Abbey Road,2023-06-02T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110119,Abbey Road,2023-06-02T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110119,Abbey Road,2023-06-02T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-02T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110119,Abbey Road,2023-06-02T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
