Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-02T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-02T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-02T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110119,Abbey Road,2023-06-02T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.26
110119,Abbey Road,2023-06-02T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.9
110119,Abbey Road,2023-06-02T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
110119,Abbey Road,2023-06-02T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110119,Abbey Road,2023-06-02T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110119,Abbey Road,2023-06-02T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110119,Abbey Road,2023-06-02T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110119,Abbey Road,2023-06-02T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.19
110119,Abbey Road,2023-06-02T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.92
110119,Abbey Road,2023-06-02T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.72
110119,Abbey Road,2023-06-02T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.03
110119,Abbey Road,2023-06-02T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.04
110119,Abbey Road,2023-06-02T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.82
110119,Abbey Road,2023-06-02T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
110119,Abbey Road,2023-06-02T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.0
110119,Abbey Road,2023-06-02T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.1
110119,Abbey Road,2023-06-02T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.5
110119,Abbey Road,2023-06-02T13:20:00.000+00:00,transformer,,Temperature,C,31.9
110119,Abbey Road,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
110119,Abbey Road,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
110119,Abbey Road,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110119,Abbey Road,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
110119,Abbey Road,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110119,Abbey Road,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
110119,Abbey Road,2023-06-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
110119,Abbey Road,2023-06-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
110119,Abbey Road,2023-06-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
110119,Abbey Road,2023-06-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.2
110119,Abbey Road,2023-06-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.14
110119,Abbey Road,2023-06-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.86
110119,Abbey Road,2023-06-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
110119,Abbey Road,2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
110119,Abbey Road,2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
110119,Abbey Road,2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
110119,Abbey Road,2023-06-02T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-02T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-02T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-02T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.95
110119,Abbey Road,2023-06-02T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.85
110119,Abbey Road,2023-06-02T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.18
110119,Abbey Road,2023-06-02T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.3
110119,Abbey Road,2023-06-02T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110119,Abbey Road,2023-06-02T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-02T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.0
110119,Abbey Road,2023-06-02T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-02T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-02T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-02T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.14
110119,Abbey Road,2023-06-02T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.36
110119,Abbey Road,2023-06-02T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110119,Abbey Road,2023-06-02T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
110119,Abbey Road,2023-06-02T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-02T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
110119,Abbey Road,2023-06-02T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-06-02T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-02T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-02T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110119,Abbey Road,2023-06-02T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.26
110119,Abbey Road,2023-06-02T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.82
110119,Abbey Road,2023-06-02T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.72
110119,Abbey Road,2023-06-02T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110119,Abbey Road,2023-06-02T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-02T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-02T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110119,Abbey Road,2023-06-02T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.98
110119,Abbey Road,2023-06-02T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.11
110119,Abbey Road,2023-06-02T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.25
110119,Abbey Road,2023-06-02T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.94
110119,Abbey Road,2023-06-02T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.74
110119,Abbey Road,2023-06-02T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.84
110119,Abbey Road,2023-06-02T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
110119,Abbey Road,2023-06-02T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.2
110119,Abbey Road,2023-06-02T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.8
110119,Abbey Road,2023-06-02T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.9
110119,Abbey Road,2023-06-02T13:10:00.000+00:00,transformer,,Temperature,C,31.9
110119,Abbey Road,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
110119,Abbey Road,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
110119,Abbey Road,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110119,Abbey Road,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
110119,Abbey Road,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110119,Abbey Road,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
110119,Abbey Road,2023-06-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
110119,Abbey Road,2023-06-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
110119,Abbey Road,2023-06-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
110119,Abbey Road,2023-06-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.29
110119,Abbey Road,2023-06-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.09
110119,Abbey Road,2023-06-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.6
110119,Abbey Road,2023-06-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
110119,Abbey Road,2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
110119,Abbey Road,2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
110119,Abbey Road,2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
110119,Abbey Road,2023-06-02T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-02T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-02T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-02T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.08
110119,Abbey Road,2023-06-02T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.81
110119,Abbey Road,2023-06-02T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.62
110119,Abbey Road,2023-06-02T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.3
110119,Abbey Road,2023-06-02T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110119,Abbey Road,2023-06-02T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-02T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.0
110119,Abbey Road,2023-06-02T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-02T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-02T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-02T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-06-02T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.59
110119,Abbey Road,2023-06-02T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
110119,Abbey Road,2023-06-02T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110119,Abbey Road,2023-06-02T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-02T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
110119,Abbey Road,2023-06-02T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-06-02T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-02T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-02T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-02T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.01
110119,Abbey Road,2023-06-02T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.91
110119,Abbey Road,2023-06-02T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.38
110119,Abbey Road,2023-06-02T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110119,Abbey Road,2023-06-02T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-02T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-02T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
110119,Abbey Road,2023-06-02T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.43
110119,Abbey Road,2023-06-02T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.81
110119,Abbey Road,2023-06-02T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.78
110119,Abbey Road,2023-06-02T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.22
110119,Abbey Road,2023-06-02T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.51
110119,Abbey Road,2023-06-02T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.37
110119,Abbey Road,2023-06-02T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
110119,Abbey Road,2023-06-02T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.8
110119,Abbey Road,2023-06-02T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.5
110119,Abbey Road,2023-06-02T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.0
110119,Abbey Road,2023-06-02T13:00:00.000+00:00,transformer,,Temperature,C,31.8
110119,Abbey Road,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110119,Abbey Road,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
110119,Abbey Road,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110119,Abbey Road,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
110119,Abbey Road,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110119,Abbey Road,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
110119,Abbey Road,2023-06-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
110119,Abbey Road,2023-06-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
110119,Abbey Road,2023-06-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.81
110119,Abbey Road,2023-06-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.66
110119,Abbey Road,2023-06-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.11
110119,Abbey Road,2023-06-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
110119,Abbey Road,2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
110119,Abbey Road,2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
110119,Abbey Road,2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
110119,Abbey Road,2023-06-02T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-02T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.06
110119,Abbey Road,2023-06-02T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-02T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.42
110119,Abbey Road,2023-06-02T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.04
110119,Abbey Road,2023-06-02T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.97
110119,Abbey Road,2023-06-02T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,11.7
110119,Abbey Road,2023-06-02T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-02T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.7
110119,Abbey Road,2023-06-02T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.8
110119,Abbey Road,2023-06-02T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-02T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-02T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-02T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.84
110119,Abbey Road,2023-06-02T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.82
110119,Abbey Road,2023-06-02T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
110119,Abbey Road,2023-06-02T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-06-02T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110119,Abbey Road,2023-06-02T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
110119,Abbey Road,2023-06-02T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-06-02T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-02T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-02T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-02T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.61
110119,Abbey Road,2023-06-02T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.01
110119,Abbey Road,2023-06-02T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
110119,Abbey Road,2023-06-02T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110119,Abbey Road,2023-06-02T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-02T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110119,Abbey Road,2023-06-02T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110119,Abbey Road,2023-06-02T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.18
110119,Abbey Road,2023-06-02T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.0
110119,Abbey Road,2023-06-02T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.3
110119,Abbey Road,2023-06-02T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.06
110119,Abbey Road,2023-06-02T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.53
110119,Abbey Road,2023-06-02T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.87
110119,Abbey Road,2023-06-02T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
110119,Abbey Road,2023-06-02T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.6
110119,Abbey Road,2023-06-02T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.0
110119,Abbey Road,2023-06-02T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.0
110119,Abbey Road,2023-06-02T12:50:00.000+00:00,transformer,,Temperature,C,31.6
110119,Abbey Road,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110119,Abbey Road,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
110119,Abbey Road,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110119,Abbey Road,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
110119,Abbey Road,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110119,Abbey Road,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
110119,Abbey Road,2023-06-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
110119,Abbey Road,2023-06-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
110119,Abbey Road,2023-06-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
110119,Abbey Road,2023-06-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.31
110119,Abbey Road,2023-06-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.54
110119,Abbey Road,2023-06-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.9
110119,Abbey Road,2023-06-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
110119,Abbey Road,2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
110119,Abbey Road,2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
110119,Abbey Road,2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
110119,Abbey Road,2023-06-02T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-02T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.04
110119,Abbey Road,2023-06-02T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-02T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.61
110119,Abbey Road,2023-06-02T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.5
110119,Abbey Road,2023-06-02T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.34
110119,Abbey Road,2023-06-02T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.0
110119,Abbey Road,2023-06-02T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-02T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.7
110119,Abbey Road,2023-06-02T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.9
110119,Abbey Road,2023-06-02T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-02T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-02T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-02T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-02T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.94
110119,Abbey Road,2023-06-02T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
110119,Abbey Road,2023-06-02T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110119,Abbey Road,2023-06-02T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-02T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
110119,Abbey Road,2023-06-02T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110119,Abbey Road,2023-06-02T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-02T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-02T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-02T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.69
110119,Abbey Road,2023-06-02T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.94
110119,Abbey Road,2023-06-02T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.89
110119,Abbey Road,2023-06-02T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110119,Abbey Road,2023-06-02T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-02T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110119,Abbey Road,2023-06-02T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110119,Abbey Road,2023-06-02T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.13
110119,Abbey Road,2023-06-02T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.91
110119,Abbey Road,2023-06-02T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.1
110119,Abbey Road,2023-06-02T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.92
110119,Abbey Road,2023-06-02T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.19
110119,Abbey Road,2023-06-02T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.47
110119,Abbey Road,2023-06-02T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110119,Abbey Road,2023-06-02T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.6
110119,Abbey Road,2023-06-02T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.1
110119,Abbey Road,2023-06-02T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.8
110119,Abbey Road,2023-06-02T12:40:00.000+00:00,transformer,,Temperature,C,31.5
110119,Abbey Road,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110119,Abbey Road,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
110119,Abbey Road,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110119,Abbey Road,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
110119,Abbey Road,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110119,Abbey Road,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
110119,Abbey Road,2023-06-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
110119,Abbey Road,2023-06-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
110119,Abbey Road,2023-06-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
110119,Abbey Road,2023-06-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.2
110119,Abbey Road,2023-06-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.39
110119,Abbey Road,2023-06-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.69
110119,Abbey Road,2023-06-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
110119,Abbey Road,2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
110119,Abbey Road,2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
110119,Abbey Road,2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
110119,Abbey Road,2023-06-02T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-02T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.05
110119,Abbey Road,2023-06-02T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-02T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.33
110119,Abbey Road,2023-06-02T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.44
110119,Abbey Road,2023-06-02T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.45
110119,Abbey Road,2023-06-02T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110119,Abbey Road,2023-06-02T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110119,Abbey Road,2023-06-02T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.8
110119,Abbey Road,2023-06-02T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.4
110119,Abbey Road,2023-06-02T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-02T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-02T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-02T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.14
110119,Abbey Road,2023-06-02T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.51
110119,Abbey Road,2023-06-02T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
110119,Abbey Road,2023-06-02T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110119,Abbey Road,2023-06-02T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-02T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
110119,Abbey Road,2023-06-02T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110119,Abbey Road,2023-06-02T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-02T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-02T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110119,Abbey Road,2023-06-02T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.21
110119,Abbey Road,2023-06-02T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.43
110119,Abbey Road,2023-06-02T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.75
110119,Abbey Road,2023-06-02T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110119,Abbey Road,2023-06-02T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-02T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110119,Abbey Road,2023-06-02T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110119,Abbey Road,2023-06-02T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.07
110119,Abbey Road,2023-06-02T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.56
110119,Abbey Road,2023-06-02T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.47
110119,Abbey Road,2023-06-02T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.24
110119,Abbey Road,2023-06-02T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.93
110119,Abbey Road,2023-06-02T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.87
110119,Abbey Road,2023-06-02T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110119,Abbey Road,2023-06-02T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.1
110119,Abbey Road,2023-06-02T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.9
110119,Abbey Road,2023-06-02T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.8
110119,Abbey Road,2023-06-02T12:30:00.000+00:00,transformer,,Temperature,C,31.4
110119,Abbey Road,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110119,Abbey Road,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
110119,Abbey Road,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110119,Abbey Road,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
110119,Abbey Road,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110119,Abbey Road,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
110119,Abbey Road,2023-06-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
110119,Abbey Road,2023-06-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
110119,Abbey Road,2023-06-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.97
110119,Abbey Road,2023-06-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.66
110119,Abbey Road,2023-06-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.69
110119,Abbey Road,2023-06-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
110119,Abbey Road,2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
110119,Abbey Road,2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
110119,Abbey Road,2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
110119,Abbey Road,2023-06-02T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-02T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.02
110119,Abbey Road,2023-06-02T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-02T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.46
110119,Abbey Road,2023-06-02T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.89
110119,Abbey Road,2023-06-02T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.77
110119,Abbey Road,2023-06-02T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110119,Abbey Road,2023-06-02T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110119,Abbey Road,2023-06-02T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-02T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.6
110119,Abbey Road,2023-06-02T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-02T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-02T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-02T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-02T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.56
110119,Abbey Road,2023-06-02T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
110119,Abbey Road,2023-06-02T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110119,Abbey Road,2023-06-02T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-02T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110119,Abbey Road,2023-06-02T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-06-02T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-02T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-02T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110119,Abbey Road,2023-06-02T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.71
110119,Abbey Road,2023-06-02T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.76
110119,Abbey Road,2023-06-02T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.89
110119,Abbey Road,2023-06-02T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
110119,Abbey Road,2023-06-02T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-02T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110119,Abbey Road,2023-06-02T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.7
110119,Abbey Road,2023-06-02T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.6
110119,Abbey Road,2023-06-02T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.11
110119,Abbey Road,2023-06-02T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.9
110119,Abbey Road,2023-06-02T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.77
110119,Abbey Road,2023-06-02T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.07
110119,Abbey Road,2023-06-02T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.09
110119,Abbey Road,2023-06-02T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
110119,Abbey Road,2023-06-02T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.5
110119,Abbey Road,2023-06-02T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.6
110119,Abbey Road,2023-06-02T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.1
110119,Abbey Road,2023-06-02T12:20:00.000+00:00,transformer,,Temperature,C,31.3
110119,Abbey Road,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
110119,Abbey Road,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
110119,Abbey Road,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110119,Abbey Road,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
110119,Abbey Road,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110119,Abbey Road,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
110119,Abbey Road,2023-06-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110119,Abbey Road,2023-06-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
110119,Abbey Road,2023-06-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
110119,Abbey Road,2023-06-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.76
110119,Abbey Road,2023-06-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.29
110119,Abbey Road,2023-06-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.62
110119,Abbey Road,2023-06-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
110119,Abbey Road,2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
110119,Abbey Road,2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
110119,Abbey Road,2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
110119,Abbey Road,2023-06-02T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-02T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.03
110119,Abbey Road,2023-06-02T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-02T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.49
110119,Abbey Road,2023-06-02T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.2
110119,Abbey Road,2023-06-02T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.43
110119,Abbey Road,2023-06-02T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.6
110119,Abbey Road,2023-06-02T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110119,Abbey Road,2023-06-02T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.5
110119,Abbey Road,2023-06-02T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.6
110119,Abbey Road,2023-06-02T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-02T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.05
110119,Abbey Road,2023-06-02T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-02T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.86
110119,Abbey Road,2023-06-02T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.1
110119,Abbey Road,2023-06-02T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
110119,Abbey Road,2023-06-02T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-02T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110119,Abbey Road,2023-06-02T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
110119,Abbey Road,2023-06-02T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-02T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-02T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-02T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-02T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.74
110119,Abbey Road,2023-06-02T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.17
110119,Abbey Road,2023-06-02T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.24
110119,Abbey Road,2023-06-02T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110119,Abbey Road,2023-06-02T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-02T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110119,Abbey Road,2023-06-02T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110119,Abbey Road,2023-06-02T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.19
110119,Abbey Road,2023-06-02T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.24
110119,Abbey Road,2023-06-02T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.26
110119,Abbey Road,2023-06-02T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.4
110119,Abbey Road,2023-06-02T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.97
110119,Abbey Road,2023-06-02T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.95
110119,Abbey Road,2023-06-02T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
110119,Abbey Road,2023-06-02T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.2
110119,Abbey Road,2023-06-02T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.2
110119,Abbey Road,2023-06-02T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.8
110119,Abbey Road,2023-06-02T12:10:00.000+00:00,transformer,,Temperature,C,31.1
110119,Abbey Road,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110119,Abbey Road,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
110119,Abbey Road,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110119,Abbey Road,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
110119,Abbey Road,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110119,Abbey Road,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
110119,Abbey Road,2023-06-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
110119,Abbey Road,2023-06-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
110119,Abbey Road,2023-06-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.66
110119,Abbey Road,2023-06-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.49
110119,Abbey Road,2023-06-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.73
110119,Abbey Road,2023-06-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
110119,Abbey Road,2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
110119,Abbey Road,2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
110119,Abbey Road,2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
110119,Abbey Road,2023-06-02T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-02T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-06-02T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-02T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.73
110119,Abbey Road,2023-06-02T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.0
110119,Abbey Road,2023-06-02T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.65
110119,Abbey Road,2023-06-02T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.2
110119,Abbey Road,2023-06-02T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-02T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.6
110119,Abbey Road,2023-06-02T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.4
110119,Abbey Road,2023-06-02T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-02T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.18
110119,Abbey Road,2023-06-02T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-02T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.0
110119,Abbey Road,2023-06-02T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.18
110119,Abbey Road,2023-06-02T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
110119,Abbey Road,2023-06-02T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
110119,Abbey Road,2023-06-02T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
110119,Abbey Road,2023-06-02T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
110119,Abbey Road,2023-06-02T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-06-02T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-02T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-02T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110119,Abbey Road,2023-06-02T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.81
110119,Abbey Road,2023-06-02T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.38
110119,Abbey Road,2023-06-02T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.56
110119,Abbey Road,2023-06-02T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110119,Abbey Road,2023-06-02T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-02T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110119,Abbey Road,2023-06-02T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110119,Abbey Road,2023-06-02T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.48
110119,Abbey Road,2023-06-02T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.71
110119,Abbey Road,2023-06-02T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.1
110119,Abbey Road,2023-06-02T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.42
110119,Abbey Road,2023-06-02T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.74
110119,Abbey Road,2023-06-02T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.24
110119,Abbey Road,2023-06-02T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
110119,Abbey Road,2023-06-02T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.8
110119,Abbey Road,2023-06-02T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.2
110119,Abbey Road,2023-06-02T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.0
110119,Abbey Road,2023-06-02T12:00:00.000+00:00,transformer,,Temperature,C,31.0
110119,Abbey Road,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110119,Abbey Road,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
110119,Abbey Road,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110119,Abbey Road,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
110119,Abbey Road,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110119,Abbey Road,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
110119,Abbey Road,2023-06-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
110119,Abbey Road,2023-06-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
110119,Abbey Road,2023-06-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.42
110119,Abbey Road,2023-06-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.12
110119,Abbey Road,2023-06-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.53
110119,Abbey Road,2023-06-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
110119,Abbey Road,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
110119,Abbey Road,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
110119,Abbey Road,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
110119,Abbey Road,2023-06-02T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-02T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-02T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-02T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.95
110119,Abbey Road,2023-06-02T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.26
110119,Abbey Road,2023-06-02T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.7
110119,Abbey Road,2023-06-02T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.9
110119,Abbey Road,2023-06-02T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-02T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.7
110119,Abbey Road,2023-06-02T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.9
110119,Abbey Road,2023-06-02T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-02T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110119,Abbey Road,2023-06-02T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-02T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.32
110119,Abbey Road,2023-06-02T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.54
110119,Abbey Road,2023-06-02T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110119,Abbey Road,2023-06-02T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.2
110119,Abbey Road,2023-06-02T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.2
110119,Abbey Road,2023-06-02T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
110119,Abbey Road,2023-06-02T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-02T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-02T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-02T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110119,Abbey Road,2023-06-02T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.8
110119,Abbey Road,2023-06-02T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.85
110119,Abbey Road,2023-06-02T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.44
110119,Abbey Road,2023-06-02T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110119,Abbey Road,2023-06-02T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-02T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110119,Abbey Road,2023-06-02T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110119,Abbey Road,2023-06-02T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.84
110119,Abbey Road,2023-06-02T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.69
110119,Abbey Road,2023-06-02T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.9
110119,Abbey Road,2023-06-02T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.81
110119,Abbey Road,2023-06-02T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.03
110119,Abbey Road,2023-06-02T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.56
110119,Abbey Road,2023-06-02T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.9
110119,Abbey Road,2023-06-02T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,110.2
110119,Abbey Road,2023-06-02T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.0
110119,Abbey Road,2023-06-02T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.8
110119,Abbey Road,2023-06-02T11:50:00.000+00:00,transformer,,Temperature,C,30.8
110119,Abbey Road,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110119,Abbey Road,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
110119,Abbey Road,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110119,Abbey Road,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
110119,Abbey Road,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110119,Abbey Road,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
110119,Abbey Road,2023-06-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-06-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
110119,Abbey Road,2023-06-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
110119,Abbey Road,2023-06-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.16
110119,Abbey Road,2023-06-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.65
110119,Abbey Road,2023-06-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.65
110119,Abbey Road,2023-06-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
110119,Abbey Road,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
110119,Abbey Road,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
110119,Abbey Road,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
110119,Abbey Road,2023-06-02T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-02T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-02T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-02T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.01
110119,Abbey Road,2023-06-02T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.85
110119,Abbey Road,2023-06-02T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.98
110119,Abbey Road,2023-06-02T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-02T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-02T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-02T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.5
110119,Abbey Road,2023-06-02T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-02T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.04
110119,Abbey Road,2023-06-02T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-02T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.91
