Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-02T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.16
110119,Abbey Road,2023-06-02T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
110119,Abbey Road,2023-06-02T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110119,Abbey Road,2023-06-02T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110119,Abbey Road,2023-06-02T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
110119,Abbey Road,2023-06-02T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-06-02T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-02T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-02T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-02T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.67
110119,Abbey Road,2023-06-02T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.74
110119,Abbey Road,2023-06-02T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.76
110119,Abbey Road,2023-06-02T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110119,Abbey Road,2023-06-02T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-02T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
110119,Abbey Road,2023-06-02T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110119,Abbey Road,2023-06-02T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.8
110119,Abbey Road,2023-06-02T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.65
110119,Abbey Road,2023-06-02T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.76
110119,Abbey Road,2023-06-02T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.24
110119,Abbey Road,2023-06-02T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.38
110119,Abbey Road,2023-06-02T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.22
110119,Abbey Road,2023-06-02T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
110119,Abbey Road,2023-06-02T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,104.1
110119,Abbey Road,2023-06-02T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.1
110119,Abbey Road,2023-06-02T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.2
110119,Abbey Road,2023-06-02T11:40:00.000+00:00,transformer,,Temperature,C,30.7
110119,Abbey Road,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
110119,Abbey Road,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
110119,Abbey Road,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110119,Abbey Road,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
110119,Abbey Road,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110119,Abbey Road,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
110119,Abbey Road,2023-06-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
110119,Abbey Road,2023-06-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
110119,Abbey Road,2023-06-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.6
110119,Abbey Road,2023-06-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.25
110119,Abbey Road,2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.97
110119,Abbey Road,2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
110119,Abbey Road,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
110119,Abbey Road,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
110119,Abbey Road,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
110119,Abbey Road,2023-06-02T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-02T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-02T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-02T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.11
110119,Abbey Road,2023-06-02T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.73
110119,Abbey Road,2023-06-02T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.0
110119,Abbey Road,2023-06-02T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-06-02T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-02T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-06-02T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.3
110119,Abbey Road,2023-06-02T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-02T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-02T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-02T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.53
110119,Abbey Road,2023-06-02T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.15
110119,Abbey Road,2023-06-02T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.1
110119,Abbey Road,2023-06-02T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110119,Abbey Road,2023-06-02T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110119,Abbey Road,2023-06-02T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
110119,Abbey Road,2023-06-02T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110119,Abbey Road,2023-06-02T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-02T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-02T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-02T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.41
110119,Abbey Road,2023-06-02T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.75
110119,Abbey Road,2023-06-02T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.15
110119,Abbey Road,2023-06-02T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110119,Abbey Road,2023-06-02T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-02T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110119,Abbey Road,2023-06-02T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
110119,Abbey Road,2023-06-02T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.37
110119,Abbey Road,2023-06-02T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.51
110119,Abbey Road,2023-06-02T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.63
110119,Abbey Road,2023-06-02T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.42
110119,Abbey Road,2023-06-02T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.41
110119,Abbey Road,2023-06-02T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.47
110119,Abbey Road,2023-06-02T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.9
110119,Abbey Road,2023-06-02T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,107.6
110119,Abbey Road,2023-06-02T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.0
110119,Abbey Road,2023-06-02T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.5
110119,Abbey Road,2023-06-02T11:30:00.000+00:00,transformer,,Temperature,C,30.6
110119,Abbey Road,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
110119,Abbey Road,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
110119,Abbey Road,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110119,Abbey Road,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
110119,Abbey Road,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110119,Abbey Road,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
110119,Abbey Road,2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
110119,Abbey Road,2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
110119,Abbey Road,2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.13
110119,Abbey Road,2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.62
110119,Abbey Road,2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.95
110119,Abbey Road,2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
110119,Abbey Road,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
110119,Abbey Road,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
110119,Abbey Road,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
110119,Abbey Road,2023-06-02T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-02T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-02T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-02T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.99
110119,Abbey Road,2023-06-02T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.56
110119,Abbey Road,2023-06-02T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.58
110119,Abbey Road,2023-06-02T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.6
110119,Abbey Road,2023-06-02T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-02T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-02T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.4
110119,Abbey Road,2023-06-02T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-02T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-02T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-02T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110119,Abbey Road,2023-06-02T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.21
110119,Abbey Road,2023-06-02T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.72
110119,Abbey Road,2023-06-02T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-06-02T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-02T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110119,Abbey Road,2023-06-02T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110119,Abbey Road,2023-06-02T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-02T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-02T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110119,Abbey Road,2023-06-02T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.29
110119,Abbey Road,2023-06-02T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.95
110119,Abbey Road,2023-06-02T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.17
110119,Abbey Road,2023-06-02T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110119,Abbey Road,2023-06-02T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-02T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110119,Abbey Road,2023-06-02T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110119,Abbey Road,2023-06-02T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.08
110119,Abbey Road,2023-06-02T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.18
110119,Abbey Road,2023-06-02T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.3
110119,Abbey Road,2023-06-02T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.01
110119,Abbey Road,2023-06-02T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.94
110119,Abbey Road,2023-06-02T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.55
110119,Abbey Road,2023-06-02T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.1
110119,Abbey Road,2023-06-02T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.4
110119,Abbey Road,2023-06-02T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.1
110119,Abbey Road,2023-06-02T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.7
110119,Abbey Road,2023-06-02T11:20:00.000+00:00,transformer,,Temperature,C,30.4
110119,Abbey Road,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110119,Abbey Road,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
110119,Abbey Road,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110119,Abbey Road,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
110119,Abbey Road,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110119,Abbey Road,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
110119,Abbey Road,2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
110119,Abbey Road,2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
110119,Abbey Road,2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.35
110119,Abbey Road,2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.76
110119,Abbey Road,2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.01
110119,Abbey Road,2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
110119,Abbey Road,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
110119,Abbey Road,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
110119,Abbey Road,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
110119,Abbey Road,2023-06-02T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-02T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-02T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-02T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.06
110119,Abbey Road,2023-06-02T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.83
110119,Abbey Road,2023-06-02T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.29
110119,Abbey Road,2023-06-02T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.3
110119,Abbey Road,2023-06-02T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-02T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-02T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.2
110119,Abbey Road,2023-06-02T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-02T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-02T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-02T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-02T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.17
110119,Abbey Road,2023-06-02T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.93
110119,Abbey Road,2023-06-02T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110119,Abbey Road,2023-06-02T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-02T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-02T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110119,Abbey Road,2023-06-02T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-02T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-02T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-02T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.22
110119,Abbey Road,2023-06-02T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.11
110119,Abbey Road,2023-06-02T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.46
110119,Abbey Road,2023-06-02T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110119,Abbey Road,2023-06-02T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-02T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110119,Abbey Road,2023-06-02T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110119,Abbey Road,2023-06-02T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.43
110119,Abbey Road,2023-06-02T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.74
110119,Abbey Road,2023-06-02T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.62
110119,Abbey Road,2023-06-02T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.58
110119,Abbey Road,2023-06-02T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.65
110119,Abbey Road,2023-06-02T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.96
110119,Abbey Road,2023-06-02T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110119,Abbey Road,2023-06-02T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.0
110119,Abbey Road,2023-06-02T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.6
110119,Abbey Road,2023-06-02T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.3
110119,Abbey Road,2023-06-02T11:10:00.000+00:00,transformer,,Temperature,C,30.3
110119,Abbey Road,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
110119,Abbey Road,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
110119,Abbey Road,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110119,Abbey Road,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
110119,Abbey Road,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110119,Abbey Road,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
110119,Abbey Road,2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
110119,Abbey Road,2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
110119,Abbey Road,2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
110119,Abbey Road,2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.89
110119,Abbey Road,2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.38
110119,Abbey Road,2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.26
110119,Abbey Road,2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
110119,Abbey Road,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
110119,Abbey Road,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
110119,Abbey Road,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
110119,Abbey Road,2023-06-02T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-02T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-02T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-02T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-06-02T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.91
110119,Abbey Road,2023-06-02T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.79
110119,Abbey Road,2023-06-02T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110119,Abbey Road,2023-06-02T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-06-02T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-06-02T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.1
110119,Abbey Road,2023-06-02T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-02T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-02T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-02T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.59
110119,Abbey Road,2023-06-02T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.45
110119,Abbey Road,2023-06-02T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.06
110119,Abbey Road,2023-06-02T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110119,Abbey Road,2023-06-02T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110119,Abbey Road,2023-06-02T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
110119,Abbey Road,2023-06-02T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110119,Abbey Road,2023-06-02T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-02T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-02T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110119,Abbey Road,2023-06-02T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.47
110119,Abbey Road,2023-06-02T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.63
110119,Abbey Road,2023-06-02T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.78
110119,Abbey Road,2023-06-02T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
110119,Abbey Road,2023-06-02T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-02T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110119,Abbey Road,2023-06-02T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
110119,Abbey Road,2023-06-02T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.93
110119,Abbey Road,2023-06-02T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.16
110119,Abbey Road,2023-06-02T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.03
110119,Abbey Road,2023-06-02T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.74
110119,Abbey Road,2023-06-02T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.71
110119,Abbey Road,2023-06-02T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.11
110119,Abbey Road,2023-06-02T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
110119,Abbey Road,2023-06-02T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.6
110119,Abbey Road,2023-06-02T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.2
110119,Abbey Road,2023-06-02T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.7
110119,Abbey Road,2023-06-02T11:00:00.000+00:00,transformer,,Temperature,C,30.1
110119,Abbey Road,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110119,Abbey Road,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
110119,Abbey Road,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110119,Abbey Road,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
110119,Abbey Road,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110119,Abbey Road,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
110119,Abbey Road,2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
110119,Abbey Road,2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
110119,Abbey Road,2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.76
110119,Abbey Road,2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.81
110119,Abbey Road,2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.91
110119,Abbey Road,2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
110119,Abbey Road,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
110119,Abbey Road,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
110119,Abbey Road,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
110119,Abbey Road,2023-06-02T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-02T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-02T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-02T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.1
110119,Abbey Road,2023-06-02T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.95
110119,Abbey Road,2023-06-02T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.77
110119,Abbey Road,2023-06-02T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,11.5
110119,Abbey Road,2023-06-02T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110119,Abbey Road,2023-06-02T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-06-02T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.8
110119,Abbey Road,2023-06-02T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-02T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-02T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-02T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110119,Abbey Road,2023-06-02T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.15
110119,Abbey Road,2023-06-02T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
110119,Abbey Road,2023-06-02T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
110119,Abbey Road,2023-06-02T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-02T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
110119,Abbey Road,2023-06-02T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-06-02T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-02T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-02T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-02T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.18
110119,Abbey Road,2023-06-02T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.04
110119,Abbey Road,2023-06-02T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.25
110119,Abbey Road,2023-06-02T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
110119,Abbey Road,2023-06-02T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-02T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110119,Abbey Road,2023-06-02T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
110119,Abbey Road,2023-06-02T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.66
110119,Abbey Road,2023-06-02T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.08
110119,Abbey Road,2023-06-02T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.47
110119,Abbey Road,2023-06-02T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.74
110119,Abbey Road,2023-06-02T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.85
110119,Abbey Road,2023-06-02T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.94
110119,Abbey Road,2023-06-02T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,58.9
110119,Abbey Road,2023-06-02T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,110.0
110119,Abbey Road,2023-06-02T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.3
110119,Abbey Road,2023-06-02T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.6
110119,Abbey Road,2023-06-02T10:50:00.000+00:00,transformer,,Temperature,C,30.0
110119,Abbey Road,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110119,Abbey Road,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
110119,Abbey Road,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110119,Abbey Road,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
110119,Abbey Road,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110119,Abbey Road,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
110119,Abbey Road,2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
110119,Abbey Road,2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
110119,Abbey Road,2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.47
110119,Abbey Road,2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.18
110119,Abbey Road,2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.17
110119,Abbey Road,2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
110119,Abbey Road,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
110119,Abbey Road,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
110119,Abbey Road,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
110119,Abbey Road,2023-06-02T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-02T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-02T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-02T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.32
110119,Abbey Road,2023-06-02T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.78
110119,Abbey Road,2023-06-02T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.75
110119,Abbey Road,2023-06-02T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.2
110119,Abbey Road,2023-06-02T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-02T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-02T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.9
110119,Abbey Road,2023-06-02T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-02T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110119,Abbey Road,2023-06-02T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-02T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.34
110119,Abbey Road,2023-06-02T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.55
110119,Abbey Road,2023-06-02T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
110119,Abbey Road,2023-06-02T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
110119,Abbey Road,2023-06-02T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-02T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
110119,Abbey Road,2023-06-02T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-06-02T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-02T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-02T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-02T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.21
110119,Abbey Road,2023-06-02T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.83
110119,Abbey Road,2023-06-02T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.0
110119,Abbey Road,2023-06-02T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110119,Abbey Road,2023-06-02T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-02T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-02T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
110119,Abbey Road,2023-06-02T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.84
110119,Abbey Road,2023-06-02T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.38
110119,Abbey Road,2023-06-02T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.2
110119,Abbey Road,2023-06-02T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.72
110119,Abbey Road,2023-06-02T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.29
110119,Abbey Road,2023-06-02T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.98
110119,Abbey Road,2023-06-02T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,58.8
110119,Abbey Road,2023-06-02T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,106.9
110119,Abbey Road,2023-06-02T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.4
110119,Abbey Road,2023-06-02T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.7
110119,Abbey Road,2023-06-02T10:40:00.000+00:00,transformer,,Temperature,C,29.8
110119,Abbey Road,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110119,Abbey Road,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
110119,Abbey Road,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110119,Abbey Road,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
110119,Abbey Road,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110119,Abbey Road,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
110119,Abbey Road,2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
110119,Abbey Road,2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
110119,Abbey Road,2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
110119,Abbey Road,2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.07
110119,Abbey Road,2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.97
110119,Abbey Road,2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.48
110119,Abbey Road,2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
110119,Abbey Road,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
110119,Abbey Road,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
110119,Abbey Road,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
110119,Abbey Road,2023-06-02T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-02T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-02T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-02T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.95
110119,Abbey Road,2023-06-02T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.81
110119,Abbey Road,2023-06-02T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.43
110119,Abbey Road,2023-06-02T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.3
110119,Abbey Road,2023-06-02T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-06-02T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-02T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-02T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-02T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110119,Abbey Road,2023-06-02T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-02T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110119,Abbey Road,2023-06-02T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.5
110119,Abbey Road,2023-06-02T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
110119,Abbey Road,2023-06-02T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110119,Abbey Road,2023-06-02T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-02T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
110119,Abbey Road,2023-06-02T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-02T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-02T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-02T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-02T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.89
110119,Abbey Road,2023-06-02T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.85
110119,Abbey Road,2023-06-02T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.13
110119,Abbey Road,2023-06-02T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110119,Abbey Road,2023-06-02T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-02T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-02T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110119,Abbey Road,2023-06-02T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.58
110119,Abbey Road,2023-06-02T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.71
110119,Abbey Road,2023-06-02T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.32
110119,Abbey Road,2023-06-02T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.71
110119,Abbey Road,2023-06-02T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.23
110119,Abbey Road,2023-06-02T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.09
110119,Abbey Road,2023-06-02T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
110119,Abbey Road,2023-06-02T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,102.6
110119,Abbey Road,2023-06-02T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.6
110119,Abbey Road,2023-06-02T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.6
110119,Abbey Road,2023-06-02T10:30:00.000+00:00,transformer,,Temperature,C,29.6
110119,Abbey Road,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
110119,Abbey Road,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
110119,Abbey Road,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110119,Abbey Road,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
110119,Abbey Road,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110119,Abbey Road,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
110119,Abbey Road,2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
110119,Abbey Road,2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
110119,Abbey Road,2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
110119,Abbey Road,2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.4
110119,Abbey Road,2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.26
110119,Abbey Road,2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.59
110119,Abbey Road,2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
110119,Abbey Road,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
110119,Abbey Road,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
110119,Abbey Road,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
110119,Abbey Road,2023-06-02T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-02T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-02T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-02T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.45
110119,Abbey Road,2023-06-02T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.01
110119,Abbey Road,2023-06-02T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.86
110119,Abbey Road,2023-06-02T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.9
110119,Abbey Road,2023-06-02T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-02T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.0
110119,Abbey Road,2023-06-02T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.7
110119,Abbey Road,2023-06-02T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-02T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-02T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-02T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110119,Abbey Road,2023-06-02T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.35
110119,Abbey Road,2023-06-02T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
110119,Abbey Road,2023-06-02T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110119,Abbey Road,2023-06-02T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-02T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
110119,Abbey Road,2023-06-02T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-06-02T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-02T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-02T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-02T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.98
110119,Abbey Road,2023-06-02T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.81
110119,Abbey Road,2023-06-02T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.29
110119,Abbey Road,2023-06-02T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
110119,Abbey Road,2023-06-02T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-02T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110119,Abbey Road,2023-06-02T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
110119,Abbey Road,2023-06-02T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.86
110119,Abbey Road,2023-06-02T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.83
110119,Abbey Road,2023-06-02T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.56
110119,Abbey Road,2023-06-02T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.47
110119,Abbey Road,2023-06-02T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.67
110119,Abbey Road,2023-06-02T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.55
110119,Abbey Road,2023-06-02T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
110119,Abbey Road,2023-06-02T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,104.5
110119,Abbey Road,2023-06-02T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.2
110119,Abbey Road,2023-06-02T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.0
110119,Abbey Road,2023-06-02T10:20:00.000+00:00,transformer,,Temperature,C,29.4
110119,Abbey Road,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
110119,Abbey Road,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
110119,Abbey Road,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110119,Abbey Road,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
110119,Abbey Road,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110119,Abbey Road,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
110119,Abbey Road,2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
110119,Abbey Road,2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
110119,Abbey Road,2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
110119,Abbey Road,2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.43
110119,Abbey Road,2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.81
110119,Abbey Road,2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.83
110119,Abbey Road,2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
110119,Abbey Road,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
110119,Abbey Road,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
110119,Abbey Road,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
110119,Abbey Road,2023-06-02T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-02T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-02T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-02T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.42
110119,Abbey Road,2023-06-02T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.24
110119,Abbey Road,2023-06-02T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.69
110119,Abbey Road,2023-06-02T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.7
110119,Abbey Road,2023-06-02T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-02T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.0
110119,Abbey Road,2023-06-02T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-02T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-02T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-02T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-02T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-06-02T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.13
110119,Abbey Road,2023-06-02T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
110119,Abbey Road,2023-06-02T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110119,Abbey Road,2023-06-02T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-02T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
110119,Abbey Road,2023-06-02T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-06-02T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-02T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-02T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-02T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.92
110119,Abbey Road,2023-06-02T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.01
110119,Abbey Road,2023-06-02T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.02
110119,Abbey Road,2023-06-02T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110119,Abbey Road,2023-06-02T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-02T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110119,Abbey Road,2023-06-02T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
110119,Abbey Road,2023-06-02T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.79
110119,Abbey Road,2023-06-02T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.0
110119,Abbey Road,2023-06-02T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.46
110119,Abbey Road,2023-06-02T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.38
110119,Abbey Road,2023-06-02T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.67
110119,Abbey Road,2023-06-02T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.31
110119,Abbey Road,2023-06-02T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
110119,Abbey Road,2023-06-02T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,109.2
110119,Abbey Road,2023-06-02T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.9
110119,Abbey Road,2023-06-02T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.8
110119,Abbey Road,2023-06-02T10:10:00.000+00:00,transformer,,Temperature,C,29.2
110119,Abbey Road,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
110119,Abbey Road,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
110119,Abbey Road,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110119,Abbey Road,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
110119,Abbey Road,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110119,Abbey Road,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
110119,Abbey Road,2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
110119,Abbey Road,2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
110119,Abbey Road,2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
110119,Abbey Road,2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.62
110119,Abbey Road,2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.5
110119,Abbey Road,2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.26
110119,Abbey Road,2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
110119,Abbey Road,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
110119,Abbey Road,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
110119,Abbey Road,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
110119,Abbey Road,2023-06-02T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-02T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-02T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-02T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.28
110119,Abbey Road,2023-06-02T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.79
110119,Abbey Road,2023-06-02T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.26
110119,Abbey Road,2023-06-02T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.7
110119,Abbey Road,2023-06-02T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.4
