Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-02T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-06-02T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.1
110119,Abbey Road,2023-06-02T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-02T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-02T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-02T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.68
110119,Abbey Road,2023-06-02T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.92
110119,Abbey Road,2023-06-02T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.88
110119,Abbey Road,2023-06-02T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110119,Abbey Road,2023-06-02T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110119,Abbey Road,2023-06-02T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
110119,Abbey Road,2023-06-02T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110119,Abbey Road,2023-06-02T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-02T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-02T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-02T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.61
110119,Abbey Road,2023-06-02T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.37
110119,Abbey Road,2023-06-02T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.47
110119,Abbey Road,2023-06-02T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110119,Abbey Road,2023-06-02T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-02T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110119,Abbey Road,2023-06-02T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
110119,Abbey Road,2023-06-02T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.12
110119,Abbey Road,2023-06-02T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.43
110119,Abbey Road,2023-06-02T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.38
110119,Abbey Road,2023-06-02T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.35
110119,Abbey Road,2023-06-02T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.79
110119,Abbey Road,2023-06-02T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.13
110119,Abbey Road,2023-06-02T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
110119,Abbey Road,2023-06-02T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.8
110119,Abbey Road,2023-06-02T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.8
110119,Abbey Road,2023-06-02T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.4
110119,Abbey Road,2023-06-02T10:00:00.000+00:00,transformer,,Temperature,C,29.0
110119,Abbey Road,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110119,Abbey Road,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
110119,Abbey Road,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110119,Abbey Road,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
110119,Abbey Road,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110119,Abbey Road,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
110119,Abbey Road,2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
110119,Abbey Road,2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
110119,Abbey Road,2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.79
110119,Abbey Road,2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.05
110119,Abbey Road,2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.02
110119,Abbey Road,2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
110119,Abbey Road,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
110119,Abbey Road,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
110119,Abbey Road,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
110119,Abbey Road,2023-06-02T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-02T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-02T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-02T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.29
110119,Abbey Road,2023-06-02T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.14
110119,Abbey Road,2023-06-02T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.29
110119,Abbey Road,2023-06-02T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-06-02T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.7
110119,Abbey Road,2023-06-02T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.6
110119,Abbey Road,2023-06-02T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.8
110119,Abbey Road,2023-06-02T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-02T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-02T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-02T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110119,Abbey Road,2023-06-02T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.35
110119,Abbey Road,2023-06-02T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
110119,Abbey Road,2023-06-02T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110119,Abbey Road,2023-06-02T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-02T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
110119,Abbey Road,2023-06-02T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-06-02T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-02T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-02T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-06-02T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.65
110119,Abbey Road,2023-06-02T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.03
110119,Abbey Road,2023-06-02T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.4
110119,Abbey Road,2023-06-02T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110119,Abbey Road,2023-06-02T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-02T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110119,Abbey Road,2023-06-02T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
110119,Abbey Road,2023-06-02T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.19
110119,Abbey Road,2023-06-02T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.61
110119,Abbey Road,2023-06-02T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.34
110119,Abbey Road,2023-06-02T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.02
110119,Abbey Road,2023-06-02T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.26
110119,Abbey Road,2023-06-02T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.36
110119,Abbey Road,2023-06-02T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110119,Abbey Road,2023-06-02T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.6
110119,Abbey Road,2023-06-02T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.6
110119,Abbey Road,2023-06-02T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.2
110119,Abbey Road,2023-06-02T09:50:00.000+00:00,transformer,,Temperature,C,28.8
110119,Abbey Road,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110119,Abbey Road,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
110119,Abbey Road,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110119,Abbey Road,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
110119,Abbey Road,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110119,Abbey Road,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
110119,Abbey Road,2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
110119,Abbey Road,2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
110119,Abbey Road,2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.09
110119,Abbey Road,2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.61
110119,Abbey Road,2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.21
110119,Abbey Road,2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
110119,Abbey Road,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
110119,Abbey Road,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
110119,Abbey Road,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
110119,Abbey Road,2023-06-02T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-02T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-02T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-02T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.24
110119,Abbey Road,2023-06-02T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.37
110119,Abbey Road,2023-06-02T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.08
110119,Abbey Road,2023-06-02T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,11.8
110119,Abbey Road,2023-06-02T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110119,Abbey Road,2023-06-02T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.6
110119,Abbey Road,2023-06-02T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.9
110119,Abbey Road,2023-06-02T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.08
110119,Abbey Road,2023-06-02T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-02T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-02T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.47
110119,Abbey Road,2023-06-02T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.41
110119,Abbey Road,2023-06-02T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
110119,Abbey Road,2023-06-02T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110119,Abbey Road,2023-06-02T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-02T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
110119,Abbey Road,2023-06-02T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-06-02T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-02T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-02T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-02T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.15
110119,Abbey Road,2023-06-02T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.68
110119,Abbey Road,2023-06-02T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.69
110119,Abbey Road,2023-06-02T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
110119,Abbey Road,2023-06-02T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-02T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110119,Abbey Road,2023-06-02T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.6
110119,Abbey Road,2023-06-02T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.32
110119,Abbey Road,2023-06-02T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.94
110119,Abbey Road,2023-06-02T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.95
110119,Abbey Road,2023-06-02T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.32
110119,Abbey Road,2023-06-02T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.22
110119,Abbey Road,2023-06-02T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.64
110119,Abbey Road,2023-06-02T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.1
110119,Abbey Road,2023-06-02T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.2
110119,Abbey Road,2023-06-02T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.2
110119,Abbey Road,2023-06-02T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.3
110119,Abbey Road,2023-06-02T09:40:00.000+00:00,transformer,,Temperature,C,28.6
110119,Abbey Road,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110119,Abbey Road,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
110119,Abbey Road,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110119,Abbey Road,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
110119,Abbey Road,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110119,Abbey Road,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
110119,Abbey Road,2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
110119,Abbey Road,2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
110119,Abbey Road,2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.88
110119,Abbey Road,2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.48
110119,Abbey Road,2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.6
110119,Abbey Road,2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
110119,Abbey Road,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
110119,Abbey Road,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
110119,Abbey Road,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
110119,Abbey Road,2023-06-02T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-02T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-02T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-02T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.49
110119,Abbey Road,2023-06-02T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.96
110119,Abbey Road,2023-06-02T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.64
110119,Abbey Road,2023-06-02T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.1
110119,Abbey Road,2023-06-02T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110119,Abbey Road,2023-06-02T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.9
110119,Abbey Road,2023-06-02T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-02T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-02T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-02T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-02T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.02
110119,Abbey Road,2023-06-02T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.8
110119,Abbey Road,2023-06-02T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
110119,Abbey Road,2023-06-02T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110119,Abbey Road,2023-06-02T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-02T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
110119,Abbey Road,2023-06-02T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110119,Abbey Road,2023-06-02T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-02T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-02T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-02T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.44
110119,Abbey Road,2023-06-02T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.51
110119,Abbey Road,2023-06-02T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.2
110119,Abbey Road,2023-06-02T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,53.2
110119,Abbey Road,2023-06-02T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-02T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
110119,Abbey Road,2023-06-02T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.0
110119,Abbey Road,2023-06-02T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.62
110119,Abbey Road,2023-06-02T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.68
110119,Abbey Road,2023-06-02T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.38
110119,Abbey Road,2023-06-02T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.05
110119,Abbey Road,2023-06-02T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.76
110119,Abbey Road,2023-06-02T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.55
110119,Abbey Road,2023-06-02T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,48.0
110119,Abbey Road,2023-06-02T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,94.7
110119,Abbey Road,2023-06-02T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.5
110119,Abbey Road,2023-06-02T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.7
110119,Abbey Road,2023-06-02T09:30:00.000+00:00,transformer,,Temperature,C,28.5
110119,Abbey Road,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110119,Abbey Road,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
110119,Abbey Road,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110119,Abbey Road,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
110119,Abbey Road,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110119,Abbey Road,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
110119,Abbey Road,2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
110119,Abbey Road,2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
110119,Abbey Road,2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.38
110119,Abbey Road,2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.73
110119,Abbey Road,2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.6
110119,Abbey Road,2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
110119,Abbey Road,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
110119,Abbey Road,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
110119,Abbey Road,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
110119,Abbey Road,2023-06-02T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-02T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-02T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-02T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.59
110119,Abbey Road,2023-06-02T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.88
110119,Abbey Road,2023-06-02T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.88
110119,Abbey Road,2023-06-02T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,7.6
110119,Abbey Road,2023-06-02T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-02T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-06-02T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.3
110119,Abbey Road,2023-06-02T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110119,Abbey Road,2023-06-02T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-02T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-02T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.68
110119,Abbey Road,2023-06-02T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.66
110119,Abbey Road,2023-06-02T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110119,Abbey Road,2023-06-02T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110119,Abbey Road,2023-06-02T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110119,Abbey Road,2023-06-02T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
110119,Abbey Road,2023-06-02T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110119,Abbey Road,2023-06-02T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-02T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-02T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110119,Abbey Road,2023-06-02T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.62
110119,Abbey Road,2023-06-02T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.17
110119,Abbey Road,2023-06-02T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.4
110119,Abbey Road,2023-06-02T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110119,Abbey Road,2023-06-02T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-02T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
110119,Abbey Road,2023-06-02T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
110119,Abbey Road,2023-06-02T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.16
110119,Abbey Road,2023-06-02T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.34
110119,Abbey Road,2023-06-02T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.55
110119,Abbey Road,2023-06-02T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.14
110119,Abbey Road,2023-06-02T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.51
110119,Abbey Road,2023-06-02T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.24
110119,Abbey Road,2023-06-02T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
110119,Abbey Road,2023-06-02T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.6
110119,Abbey Road,2023-06-02T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.3
110119,Abbey Road,2023-06-02T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.1
110119,Abbey Road,2023-06-02T09:20:00.000+00:00,transformer,,Temperature,C,28.3
110119,Abbey Road,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110119,Abbey Road,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
110119,Abbey Road,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110119,Abbey Road,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
110119,Abbey Road,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110119,Abbey Road,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
110119,Abbey Road,2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
110119,Abbey Road,2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
110119,Abbey Road,2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.63
110119,Abbey Road,2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.39
110119,Abbey Road,2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.31
110119,Abbey Road,2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
110119,Abbey Road,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
110119,Abbey Road,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
110119,Abbey Road,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
110119,Abbey Road,2023-06-02T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-02T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-02T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-02T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.49
110119,Abbey Road,2023-06-02T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.87
110119,Abbey Road,2023-06-02T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.45
110119,Abbey Road,2023-06-02T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.1
110119,Abbey Road,2023-06-02T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-02T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-06-02T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.4
110119,Abbey Road,2023-06-02T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110119,Abbey Road,2023-06-02T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-02T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-02T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.46
110119,Abbey Road,2023-06-02T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.91
110119,Abbey Road,2023-06-02T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
110119,Abbey Road,2023-06-02T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110119,Abbey Road,2023-06-02T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110119,Abbey Road,2023-06-02T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
110119,Abbey Road,2023-06-02T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110119,Abbey Road,2023-06-02T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-02T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-02T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
110119,Abbey Road,2023-06-02T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.4
110119,Abbey Road,2023-06-02T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.19
110119,Abbey Road,2023-06-02T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.98
110119,Abbey Road,2023-06-02T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110119,Abbey Road,2023-06-02T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-02T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
110119,Abbey Road,2023-06-02T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
110119,Abbey Road,2023-06-02T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.11
110119,Abbey Road,2023-06-02T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.23
110119,Abbey Road,2023-06-02T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.93
110119,Abbey Road,2023-06-02T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.12
110119,Abbey Road,2023-06-02T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.6
110119,Abbey Road,2023-06-02T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.63
110119,Abbey Road,2023-06-02T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110119,Abbey Road,2023-06-02T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.3
110119,Abbey Road,2023-06-02T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.4
110119,Abbey Road,2023-06-02T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.4
110119,Abbey Road,2023-06-02T09:10:00.000+00:00,transformer,,Temperature,C,28.2
110119,Abbey Road,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110119,Abbey Road,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
110119,Abbey Road,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110119,Abbey Road,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
110119,Abbey Road,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110119,Abbey Road,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
110119,Abbey Road,2023-06-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
110119,Abbey Road,2023-06-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
110119,Abbey Road,2023-06-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.76
110119,Abbey Road,2023-06-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.16
110119,Abbey Road,2023-06-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.13
110119,Abbey Road,2023-06-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
110119,Abbey Road,2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
110119,Abbey Road,2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
110119,Abbey Road,2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
110119,Abbey Road,2023-06-02T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-02T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-02T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-02T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-02T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.01
110119,Abbey Road,2023-06-02T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.02
110119,Abbey Road,2023-06-02T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-02T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110119,Abbey Road,2023-06-02T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.8
110119,Abbey Road,2023-06-02T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.1
110119,Abbey Road,2023-06-02T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-02T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-02T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-02T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.06
110119,Abbey Road,2023-06-02T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.86
110119,Abbey Road,2023-06-02T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110119,Abbey Road,2023-06-02T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110119,Abbey Road,2023-06-02T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
110119,Abbey Road,2023-06-02T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
110119,Abbey Road,2023-06-02T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-06-02T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-02T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-02T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110119,Abbey Road,2023-06-02T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.24
110119,Abbey Road,2023-06-02T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.76
110119,Abbey Road,2023-06-02T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.58
110119,Abbey Road,2023-06-02T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110119,Abbey Road,2023-06-02T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-06-02T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110119,Abbey Road,2023-06-02T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
110119,Abbey Road,2023-06-02T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.33
110119,Abbey Road,2023-06-02T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.62
110119,Abbey Road,2023-06-02T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.87
110119,Abbey Road,2023-06-02T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.6
110119,Abbey Road,2023-06-02T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.04
110119,Abbey Road,2023-06-02T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.66
110119,Abbey Road,2023-06-02T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
110119,Abbey Road,2023-06-02T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.2
110119,Abbey Road,2023-06-02T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.3
110119,Abbey Road,2023-06-02T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.9
110119,Abbey Road,2023-06-02T09:00:00.000+00:00,transformer,,Temperature,C,28.1
110119,Abbey Road,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110119,Abbey Road,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
110119,Abbey Road,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110119,Abbey Road,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
110119,Abbey Road,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110119,Abbey Road,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
110119,Abbey Road,2023-06-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
110119,Abbey Road,2023-06-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
110119,Abbey Road,2023-06-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.38
110119,Abbey Road,2023-06-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.57
110119,Abbey Road,2023-06-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.39
110119,Abbey Road,2023-06-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
110119,Abbey Road,2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
110119,Abbey Road,2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
110119,Abbey Road,2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
110119,Abbey Road,2023-06-02T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-02T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.03
110119,Abbey Road,2023-06-02T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-02T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.29
110119,Abbey Road,2023-06-02T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.51
110119,Abbey Road,2023-06-02T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.91
110119,Abbey Road,2023-06-02T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.6
110119,Abbey Road,2023-06-02T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-02T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.9
110119,Abbey Road,2023-06-02T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.7
110119,Abbey Road,2023-06-02T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-02T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-02T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-02T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.02
110119,Abbey Road,2023-06-02T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.78
110119,Abbey Road,2023-06-02T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110119,Abbey Road,2023-06-02T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110119,Abbey Road,2023-06-02T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-02T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
110119,Abbey Road,2023-06-02T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-06-02T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-02T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-02T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110119,Abbey Road,2023-06-02T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.35
110119,Abbey Road,2023-06-02T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.34
110119,Abbey Road,2023-06-02T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.95
110119,Abbey Road,2023-06-02T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
110119,Abbey Road,2023-06-02T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-02T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
110119,Abbey Road,2023-06-02T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.9
110119,Abbey Road,2023-06-02T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,3.37
110119,Abbey Road,2023-06-02T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.75
110119,Abbey Road,2023-06-02T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.07
110119,Abbey Road,2023-06-02T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.76
110119,Abbey Road,2023-06-02T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.88
110119,Abbey Road,2023-06-02T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.79
110119,Abbey Road,2023-06-02T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
110119,Abbey Road,2023-06-02T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,94.7
110119,Abbey Road,2023-06-02T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.4
110119,Abbey Road,2023-06-02T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.0
110119,Abbey Road,2023-06-02T08:50:00.000+00:00,transformer,,Temperature,C,28.0
110119,Abbey Road,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110119,Abbey Road,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
110119,Abbey Road,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110119,Abbey Road,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
110119,Abbey Road,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110119,Abbey Road,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
110119,Abbey Road,2023-06-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
110119,Abbey Road,2023-06-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
110119,Abbey Road,2023-06-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
110119,Abbey Road,2023-06-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
110119,Abbey Road,2023-06-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.45
110119,Abbey Road,2023-06-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.41
110119,Abbey Road,2023-06-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
110119,Abbey Road,2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
110119,Abbey Road,2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
110119,Abbey Road,2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
110119,Abbey Road,2023-06-02T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-02T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-02T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-02T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.34
110119,Abbey Road,2023-06-02T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.38
110119,Abbey Road,2023-06-02T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.47
110119,Abbey Road,2023-06-02T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110119,Abbey Road,2023-06-02T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-02T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110119,Abbey Road,2023-06-02T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.0
110119,Abbey Road,2023-06-02T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-02T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-02T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-02T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.14
110119,Abbey Road,2023-06-02T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.09
110119,Abbey Road,2023-06-02T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
110119,Abbey Road,2023-06-02T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110119,Abbey Road,2023-06-02T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-02T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
110119,Abbey Road,2023-06-02T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-02T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-02T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-02T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110119,Abbey Road,2023-06-02T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.02
110119,Abbey Road,2023-06-02T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.34
110119,Abbey Road,2023-06-02T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.65
110119,Abbey Road,2023-06-02T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110119,Abbey Road,2023-06-02T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-02T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110119,Abbey Road,2023-06-02T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110119,Abbey Road,2023-06-02T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.82
110119,Abbey Road,2023-06-02T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.44
110119,Abbey Road,2023-06-02T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.96
110119,Abbey Road,2023-06-02T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.78
110119,Abbey Road,2023-06-02T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.63
110119,Abbey Road,2023-06-02T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.1
110119,Abbey Road,2023-06-02T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
110119,Abbey Road,2023-06-02T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,109.2
110119,Abbey Road,2023-06-02T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,100.3
110119,Abbey Road,2023-06-02T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.3
110119,Abbey Road,2023-06-02T08:40:00.000+00:00,transformer,,Temperature,C,27.8
110119,Abbey Road,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110119,Abbey Road,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
110119,Abbey Road,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110119,Abbey Road,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
110119,Abbey Road,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110119,Abbey Road,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
110119,Abbey Road,2023-06-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
110119,Abbey Road,2023-06-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
110119,Abbey Road,2023-06-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.28
110119,Abbey Road,2023-06-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.93
110119,Abbey Road,2023-06-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.41
110119,Abbey Road,2023-06-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
110119,Abbey Road,2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
110119,Abbey Road,2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
110119,Abbey Road,2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
110119,Abbey Road,2023-06-02T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-02T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-02T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-02T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.43
110119,Abbey Road,2023-06-02T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.82
110119,Abbey Road,2023-06-02T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.9
110119,Abbey Road,2023-06-02T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-02T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110119,Abbey Road,2023-06-02T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-06-02T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.7
110119,Abbey Road,2023-06-02T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-02T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-02T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-02T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.75
110119,Abbey Road,2023-06-02T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.8
110119,Abbey Road,2023-06-02T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.21
110119,Abbey Road,2023-06-02T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110119,Abbey Road,2023-06-02T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110119,Abbey Road,2023-06-02T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110119,Abbey Road,2023-06-02T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110119,Abbey Road,2023-06-02T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-02T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-02T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110119,Abbey Road,2023-06-02T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.41
110119,Abbey Road,2023-06-02T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.64
110119,Abbey Road,2023-06-02T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.11
110119,Abbey Road,2023-06-02T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
110119,Abbey Road,2023-06-02T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-06-02T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110119,Abbey Road,2023-06-02T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
110119,Abbey Road,2023-06-02T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.75
110119,Abbey Road,2023-06-02T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.1
110119,Abbey Road,2023-06-02T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.04
110119,Abbey Road,2023-06-02T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.32
110119,Abbey Road,2023-06-02T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.3
110119,Abbey Road,2023-06-02T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.46
110119,Abbey Road,2023-06-02T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
110119,Abbey Road,2023-06-02T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.7
110119,Abbey Road,2023-06-02T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.7
110119,Abbey Road,2023-06-02T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.2
110119,Abbey Road,2023-06-02T08:30:00.000+00:00,transformer,,Temperature,C,27.6
110119,Abbey Road,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110119,Abbey Road,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
110119,Abbey Road,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110119,Abbey Road,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
110119,Abbey Road,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110119,Abbey Road,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
110119,Abbey Road,2023-06-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
110119,Abbey Road,2023-06-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
110119,Abbey Road,2023-06-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
110119,Abbey Road,2023-06-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.37
110119,Abbey Road,2023-06-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.97
110119,Abbey Road,2023-06-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.13
110119,Abbey Road,2023-06-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
110119,Abbey Road,2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
110119,Abbey Road,2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
110119,Abbey Road,2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
110119,Abbey Road,2023-06-02T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-02T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.04
