Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-02T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-02T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.28
110119,Abbey Road,2023-06-02T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.01
110119,Abbey Road,2023-06-02T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.78
110119,Abbey Road,2023-06-02T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.0
110119,Abbey Road,2023-06-02T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110119,Abbey Road,2023-06-02T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.9
110119,Abbey Road,2023-06-02T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.3
110119,Abbey Road,2023-06-02T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-02T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-02T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-02T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-06-02T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.31
110119,Abbey Road,2023-06-02T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.67
110119,Abbey Road,2023-06-02T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-02T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-02T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
110119,Abbey Road,2023-06-02T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110119,Abbey Road,2023-06-02T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-02T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-02T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110119,Abbey Road,2023-06-02T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.85
110119,Abbey Road,2023-06-02T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.48
110119,Abbey Road,2023-06-02T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.1
110119,Abbey Road,2023-06-02T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
110119,Abbey Road,2023-06-02T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-02T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110119,Abbey Road,2023-06-02T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.0
110119,Abbey Road,2023-06-02T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.01
110119,Abbey Road,2023-06-02T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.53
110119,Abbey Road,2023-06-02T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.35
110119,Abbey Road,2023-06-02T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.14
110119,Abbey Road,2023-06-02T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.21
110119,Abbey Road,2023-06-02T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.36
110119,Abbey Road,2023-06-02T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110119,Abbey Road,2023-06-02T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.3
110119,Abbey Road,2023-06-02T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.6
110119,Abbey Road,2023-06-02T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.3
110119,Abbey Road,2023-06-02T08:20:00.000+00:00,transformer,,Temperature,C,27.4
110119,Abbey Road,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110119,Abbey Road,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
110119,Abbey Road,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110119,Abbey Road,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
110119,Abbey Road,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110119,Abbey Road,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
110119,Abbey Road,2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110119,Abbey Road,2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
110119,Abbey Road,2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
110119,Abbey Road,2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.29
110119,Abbey Road,2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.23
110119,Abbey Road,2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,46.75
110119,Abbey Road,2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
110119,Abbey Road,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
110119,Abbey Road,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
110119,Abbey Road,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
110119,Abbey Road,2023-06-02T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-02T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.06
110119,Abbey Road,2023-06-02T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-02T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.68
110119,Abbey Road,2023-06-02T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.7
110119,Abbey Road,2023-06-02T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.62
110119,Abbey Road,2023-06-02T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-02T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110119,Abbey Road,2023-06-02T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.4
110119,Abbey Road,2023-06-02T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-02T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-02T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-02T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-02T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110119,Abbey Road,2023-06-02T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.32
110119,Abbey Road,2023-06-02T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.46
110119,Abbey Road,2023-06-02T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-06-02T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-02T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
110119,Abbey Road,2023-06-02T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110119,Abbey Road,2023-06-02T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-02T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-02T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110119,Abbey Road,2023-06-02T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.8
110119,Abbey Road,2023-06-02T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.97
110119,Abbey Road,2023-06-02T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.0
110119,Abbey Road,2023-06-02T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110119,Abbey Road,2023-06-02T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-02T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110119,Abbey Road,2023-06-02T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110119,Abbey Road,2023-06-02T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.7
110119,Abbey Road,2023-06-02T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.05
110119,Abbey Road,2023-06-02T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.27
110119,Abbey Road,2023-06-02T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.47
110119,Abbey Road,2023-06-02T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.33
110119,Abbey Road,2023-06-02T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.73
110119,Abbey Road,2023-06-02T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
110119,Abbey Road,2023-06-02T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,99.6
110119,Abbey Road,2023-06-02T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.5
110119,Abbey Road,2023-06-02T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.0
110119,Abbey Road,2023-06-02T08:10:00.000+00:00,transformer,,Temperature,C,27.2
110119,Abbey Road,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110119,Abbey Road,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
110119,Abbey Road,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110119,Abbey Road,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
110119,Abbey Road,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110119,Abbey Road,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
110119,Abbey Road,2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
110119,Abbey Road,2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
110119,Abbey Road,2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
110119,Abbey Road,2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.13
110119,Abbey Road,2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.52
110119,Abbey Road,2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
110119,Abbey Road,2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
110119,Abbey Road,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
110119,Abbey Road,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
110119,Abbey Road,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
110119,Abbey Road,2023-06-02T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-02T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-02T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-02T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.73
110119,Abbey Road,2023-06-02T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.12
110119,Abbey Road,2023-06-02T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.5
110119,Abbey Road,2023-06-02T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.7
110119,Abbey Road,2023-06-02T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110119,Abbey Road,2023-06-02T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.1
110119,Abbey Road,2023-06-02T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.3
110119,Abbey Road,2023-06-02T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110119,Abbey Road,2023-06-02T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-02T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-02T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110119,Abbey Road,2023-06-02T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.04
110119,Abbey Road,2023-06-02T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.47
110119,Abbey Road,2023-06-02T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110119,Abbey Road,2023-06-02T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-02T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110119,Abbey Road,2023-06-02T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110119,Abbey Road,2023-06-02T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-02T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-02T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110119,Abbey Road,2023-06-02T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110119,Abbey Road,2023-06-02T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.0
110119,Abbey Road,2023-06-02T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.37
110119,Abbey Road,2023-06-02T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110119,Abbey Road,2023-06-02T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-02T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110119,Abbey Road,2023-06-02T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110119,Abbey Road,2023-06-02T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.04
110119,Abbey Road,2023-06-02T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.73
110119,Abbey Road,2023-06-02T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.59
110119,Abbey Road,2023-06-02T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.76
110119,Abbey Road,2023-06-02T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.13
110119,Abbey Road,2023-06-02T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.74
110119,Abbey Road,2023-06-02T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.5
110119,Abbey Road,2023-06-02T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.4
110119,Abbey Road,2023-06-02T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.0
110119,Abbey Road,2023-06-02T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
110119,Abbey Road,2023-06-02T08:00:00.000+00:00,transformer,,Temperature,C,27.1
110119,Abbey Road,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110119,Abbey Road,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
110119,Abbey Road,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110119,Abbey Road,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
110119,Abbey Road,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110119,Abbey Road,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
110119,Abbey Road,2023-06-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110119,Abbey Road,2023-06-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
110119,Abbey Road,2023-06-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
110119,Abbey Road,2023-06-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.51
110119,Abbey Road,2023-06-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.68
110119,Abbey Road,2023-06-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.57
110119,Abbey Road,2023-06-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
110119,Abbey Road,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
110119,Abbey Road,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
110119,Abbey Road,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
110119,Abbey Road,2023-06-02T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-02T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-02T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-02T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.92
110119,Abbey Road,2023-06-02T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.78
110119,Abbey Road,2023-06-02T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.35
110119,Abbey Road,2023-06-02T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
110119,Abbey Road,2023-06-02T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110119,Abbey Road,2023-06-02T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.9
110119,Abbey Road,2023-06-02T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.1
110119,Abbey Road,2023-06-02T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-02T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-02T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-02T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110119,Abbey Road,2023-06-02T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.74
110119,Abbey Road,2023-06-02T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
110119,Abbey Road,2023-06-02T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110119,Abbey Road,2023-06-02T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-02T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-06-02T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-02T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-02T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-02T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-02T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.13
110119,Abbey Road,2023-06-02T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
110119,Abbey Road,2023-06-02T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.15
110119,Abbey Road,2023-06-02T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110119,Abbey Road,2023-06-02T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-02T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110119,Abbey Road,2023-06-02T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110119,Abbey Road,2023-06-02T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-02T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.79
110119,Abbey Road,2023-06-02T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-02T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.12
110119,Abbey Road,2023-06-02T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.23
110119,Abbey Road,2023-06-02T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.42
110119,Abbey Road,2023-06-02T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.3
110119,Abbey Road,2023-06-02T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
110119,Abbey Road,2023-06-02T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.6
110119,Abbey Road,2023-06-02T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
110119,Abbey Road,2023-06-02T07:50:00.000+00:00,transformer,,Temperature,C,27.1
110119,Abbey Road,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110119,Abbey Road,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
110119,Abbey Road,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110119,Abbey Road,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
110119,Abbey Road,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110119,Abbey Road,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
110119,Abbey Road,2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
110119,Abbey Road,2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
110119,Abbey Road,2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
110119,Abbey Road,2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.71
110119,Abbey Road,2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.35
110119,Abbey Road,2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.48
110119,Abbey Road,2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
110119,Abbey Road,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
110119,Abbey Road,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
110119,Abbey Road,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
110119,Abbey Road,2023-06-02T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-02T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-02T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-02T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.64
110119,Abbey Road,2023-06-02T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.03
110119,Abbey Road,2023-06-02T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.88
110119,Abbey Road,2023-06-02T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.0
110119,Abbey Road,2023-06-02T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-02T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.9
110119,Abbey Road,2023-06-02T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.9
110119,Abbey Road,2023-06-02T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-02T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-02T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-02T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110119,Abbey Road,2023-06-02T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.3
110119,Abbey Road,2023-06-02T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.98
110119,Abbey Road,2023-06-02T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110119,Abbey Road,2023-06-02T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-02T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
110119,Abbey Road,2023-06-02T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-02T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-02T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-02T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-02T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
110119,Abbey Road,2023-06-02T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
110119,Abbey Road,2023-06-02T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.22
110119,Abbey Road,2023-06-02T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
110119,Abbey Road,2023-06-02T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-02T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110119,Abbey Road,2023-06-02T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
110119,Abbey Road,2023-06-02T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.25
110119,Abbey Road,2023-06-02T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.5
110119,Abbey Road,2023-06-02T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-02T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.76
110119,Abbey Road,2023-06-02T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.21
110119,Abbey Road,2023-06-02T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.65
110119,Abbey Road,2023-06-02T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
110119,Abbey Road,2023-06-02T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.5
110119,Abbey Road,2023-06-02T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.7
110119,Abbey Road,2023-06-02T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.6
110119,Abbey Road,2023-06-02T07:40:00.000+00:00,transformer,,Temperature,C,27.0
110119,Abbey Road,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
110119,Abbey Road,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110119,Abbey Road,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
110119,Abbey Road,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110119,Abbey Road,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
110119,Abbey Road,2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
110119,Abbey Road,2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
110119,Abbey Road,2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
110119,Abbey Road,2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.89
110119,Abbey Road,2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.21
110119,Abbey Road,2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.73
110119,Abbey Road,2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
110119,Abbey Road,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
110119,Abbey Road,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
110119,Abbey Road,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
110119,Abbey Road,2023-06-02T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-02T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-02T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-02T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.17
110119,Abbey Road,2023-06-02T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.36
110119,Abbey Road,2023-06-02T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.12
110119,Abbey Road,2023-06-02T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.6
110119,Abbey Road,2023-06-02T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.8
110119,Abbey Road,2023-06-02T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
110119,Abbey Road,2023-06-02T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.1
110119,Abbey Road,2023-06-02T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-02T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110119,Abbey Road,2023-06-02T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-02T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.93
110119,Abbey Road,2023-06-02T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.48
110119,Abbey Road,2023-06-02T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.94
110119,Abbey Road,2023-06-02T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110119,Abbey Road,2023-06-02T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110119,Abbey Road,2023-06-02T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
110119,Abbey Road,2023-06-02T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-02T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-02T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-02T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-02T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110119,Abbey Road,2023-06-02T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.49
110119,Abbey Road,2023-06-02T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.68
110119,Abbey Road,2023-06-02T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
110119,Abbey Road,2023-06-02T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-02T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110119,Abbey Road,2023-06-02T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
110119,Abbey Road,2023-06-02T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.94
110119,Abbey Road,2023-06-02T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.37
110119,Abbey Road,2023-06-02T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-02T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.5
110119,Abbey Road,2023-06-02T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.63
110119,Abbey Road,2023-06-02T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.47
110119,Abbey Road,2023-06-02T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
110119,Abbey Road,2023-06-02T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.3
110119,Abbey Road,2023-06-02T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.9
110119,Abbey Road,2023-06-02T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
110119,Abbey Road,2023-06-02T07:30:00.000+00:00,transformer,,Temperature,C,27.0
110119,Abbey Road,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110119,Abbey Road,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
110119,Abbey Road,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110119,Abbey Road,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
110119,Abbey Road,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110119,Abbey Road,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
110119,Abbey Road,2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
110119,Abbey Road,2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
110119,Abbey Road,2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
110119,Abbey Road,2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.88
110119,Abbey Road,2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.72
110119,Abbey Road,2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.34
110119,Abbey Road,2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
110119,Abbey Road,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
110119,Abbey Road,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
110119,Abbey Road,2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
110119,Abbey Road,2023-06-02T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-02T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-02T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-02T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.81
110119,Abbey Road,2023-06-02T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.55
110119,Abbey Road,2023-06-02T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.55
110119,Abbey Road,2023-06-02T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.1
110119,Abbey Road,2023-06-02T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110119,Abbey Road,2023-06-02T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.9
110119,Abbey Road,2023-06-02T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.2
110119,Abbey Road,2023-06-02T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-02T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-02T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-02T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.51
110119,Abbey Road,2023-06-02T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.0
110119,Abbey Road,2023-06-02T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.32
110119,Abbey Road,2023-06-02T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110119,Abbey Road,2023-06-02T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110119,Abbey Road,2023-06-02T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110119,Abbey Road,2023-06-02T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110119,Abbey Road,2023-06-02T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-02T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-02T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-02T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110119,Abbey Road,2023-06-02T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.63
110119,Abbey Road,2023-06-02T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.25
110119,Abbey Road,2023-06-02T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110119,Abbey Road,2023-06-02T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-02T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
110119,Abbey Road,2023-06-02T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
110119,Abbey Road,2023-06-02T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.22
110119,Abbey Road,2023-06-02T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110119,Abbey Road,2023-06-02T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-02T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.03
110119,Abbey Road,2023-06-02T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.49
110119,Abbey Road,2023-06-02T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.93
110119,Abbey Road,2023-06-02T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
110119,Abbey Road,2023-06-02T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.4
110119,Abbey Road,2023-06-02T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.0
110119,Abbey Road,2023-06-02T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.7
110119,Abbey Road,2023-06-02T07:20:00.000+00:00,transformer,,Temperature,C,27.0
110119,Abbey Road,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110119,Abbey Road,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
110119,Abbey Road,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110119,Abbey Road,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
110119,Abbey Road,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110119,Abbey Road,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
110119,Abbey Road,2023-06-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
110119,Abbey Road,2023-06-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
110119,Abbey Road,2023-06-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
110119,Abbey Road,2023-06-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.23
110119,Abbey Road,2023-06-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.03
110119,Abbey Road,2023-06-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.23
110119,Abbey Road,2023-06-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
110119,Abbey Road,2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
110119,Abbey Road,2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
110119,Abbey Road,2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
110119,Abbey Road,2023-06-02T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-02T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-02T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-02T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.79
110119,Abbey Road,2023-06-02T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.95
110119,Abbey Road,2023-06-02T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.12
110119,Abbey Road,2023-06-02T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.6
110119,Abbey Road,2023-06-02T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.0
110119,Abbey Road,2023-06-02T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.5
110119,Abbey Road,2023-06-02T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.2
110119,Abbey Road,2023-06-02T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110119,Abbey Road,2023-06-02T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-02T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-02T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.71
110119,Abbey Road,2023-06-02T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.81
110119,Abbey Road,2023-06-02T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.42
110119,Abbey Road,2023-06-02T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110119,Abbey Road,2023-06-02T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110119,Abbey Road,2023-06-02T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110119,Abbey Road,2023-06-02T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-06-02T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-02T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-02T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-02T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
110119,Abbey Road,2023-06-02T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.11
110119,Abbey Road,2023-06-02T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.54
110119,Abbey Road,2023-06-02T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
110119,Abbey Road,2023-06-02T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-02T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.1
110119,Abbey Road,2023-06-02T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
110119,Abbey Road,2023-06-02T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.02
110119,Abbey Road,2023-06-02T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.04
110119,Abbey Road,2023-06-02T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-02T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.68
110119,Abbey Road,2023-06-02T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.21
110119,Abbey Road,2023-06-02T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.51
110119,Abbey Road,2023-06-02T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110119,Abbey Road,2023-06-02T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
110119,Abbey Road,2023-06-02T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.5
110119,Abbey Road,2023-06-02T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
110119,Abbey Road,2023-06-02T07:10:00.000+00:00,transformer,,Temperature,C,27.0
110119,Abbey Road,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110119,Abbey Road,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
110119,Abbey Road,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110119,Abbey Road,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
110119,Abbey Road,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110119,Abbey Road,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
110119,Abbey Road,2023-06-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
110119,Abbey Road,2023-06-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
110119,Abbey Road,2023-06-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
110119,Abbey Road,2023-06-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.04
110119,Abbey Road,2023-06-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.87
110119,Abbey Road,2023-06-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.39
110119,Abbey Road,2023-06-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
110119,Abbey Road,2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
110119,Abbey Road,2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
110119,Abbey Road,2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
110119,Abbey Road,2023-06-02T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-02T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-02T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-02T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.92
110119,Abbey Road,2023-06-02T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.96
110119,Abbey Road,2023-06-02T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.26
110119,Abbey Road,2023-06-02T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.8
110119,Abbey Road,2023-06-02T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-02T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-06-02T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.6
110119,Abbey Road,2023-06-02T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-02T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-02T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-02T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.14
110119,Abbey Road,2023-06-02T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.84
110119,Abbey Road,2023-06-02T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.15
110119,Abbey Road,2023-06-02T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-06-02T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-02T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
110119,Abbey Road,2023-06-02T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-02T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-02T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-02T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110119,Abbey Road,2023-06-02T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
110119,Abbey Road,2023-06-02T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.9
110119,Abbey Road,2023-06-02T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.16
110119,Abbey Road,2023-06-02T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
110119,Abbey Road,2023-06-02T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-02T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.5
110119,Abbey Road,2023-06-02T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.9
110119,Abbey Road,2023-06-02T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.82
110119,Abbey Road,2023-06-02T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
110119,Abbey Road,2023-06-02T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-02T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.38
110119,Abbey Road,2023-06-02T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.96
110119,Abbey Road,2023-06-02T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.41
110119,Abbey Road,2023-06-02T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
110119,Abbey Road,2023-06-02T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
110119,Abbey Road,2023-06-02T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.6
110119,Abbey Road,2023-06-02T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
110119,Abbey Road,2023-06-02T07:00:00.000+00:00,transformer,,Temperature,C,27.0
110119,Abbey Road,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110119,Abbey Road,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
110119,Abbey Road,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110119,Abbey Road,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
110119,Abbey Road,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110119,Abbey Road,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
110119,Abbey Road,2023-06-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
110119,Abbey Road,2023-06-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
110119,Abbey Road,2023-06-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
110119,Abbey Road,2023-06-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.83
110119,Abbey Road,2023-06-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.74
110119,Abbey Road,2023-06-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.96
110119,Abbey Road,2023-06-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
110119,Abbey Road,2023-06-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
110119,Abbey Road,2023-06-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
110119,Abbey Road,2023-06-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
110119,Abbey Road,2023-06-02T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-02T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-02T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-02T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.54
110119,Abbey Road,2023-06-02T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.96
110119,Abbey Road,2023-06-02T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.42
110119,Abbey Road,2023-06-02T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
110119,Abbey Road,2023-06-02T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.6
110119,Abbey Road,2023-06-02T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.5
110119,Abbey Road,2023-06-02T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.5
110119,Abbey Road,2023-06-02T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-02T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-02T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-02T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.86
110119,Abbey Road,2023-06-02T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110119,Abbey Road,2023-06-02T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.08
110119,Abbey Road,2023-06-02T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
110119,Abbey Road,2023-06-02T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-02T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-06-02T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
110119,Abbey Road,2023-06-02T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-02T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-02T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-02T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.25
110119,Abbey Road,2023-06-02T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.32
110119,Abbey Road,2023-06-02T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.4
110119,Abbey Road,2023-06-02T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110119,Abbey Road,2023-06-02T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110119,Abbey Road,2023-06-02T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
110119,Abbey Road,2023-06-02T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110119,Abbey Road,2023-06-02T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-02T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
110119,Abbey Road,2023-06-02T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-02T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.1
110119,Abbey Road,2023-06-02T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.84
110119,Abbey Road,2023-06-02T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.56
110119,Abbey Road,2023-06-02T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
110119,Abbey Road,2023-06-02T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
110119,Abbey Road,2023-06-02T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.0
110119,Abbey Road,2023-06-02T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
110119,Abbey Road,2023-06-02T06:50:00.000+00:00,transformer,,Temperature,C,27.0
110119,Abbey Road,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110119,Abbey Road,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
110119,Abbey Road,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110119,Abbey Road,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
110119,Abbey Road,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110119,Abbey Road,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
110119,Abbey Road,2023-06-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
110119,Abbey Road,2023-06-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
110119,Abbey Road,2023-06-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
110119,Abbey Road,2023-06-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.01
110119,Abbey Road,2023-06-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.51
110119,Abbey Road,2023-06-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.36
