Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
110119,Abbey Road,2023-06-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
110119,Abbey Road,2023-06-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
110119,Abbey Road,2023-06-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
110119,Abbey Road,2023-06-02T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-02T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-02T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-02T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.11
110119,Abbey Road,2023-06-02T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.75
110119,Abbey Road,2023-06-02T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.01
110119,Abbey Road,2023-06-02T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-06-02T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.9
110119,Abbey Road,2023-06-02T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-02T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.5
110119,Abbey Road,2023-06-02T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-02T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-02T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-02T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.35
110119,Abbey Road,2023-06-02T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110119,Abbey Road,2023-06-02T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.14
110119,Abbey Road,2023-06-02T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110119,Abbey Road,2023-06-02T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110119,Abbey Road,2023-06-02T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-06-02T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110119,Abbey Road,2023-06-02T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-02T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-02T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110119,Abbey Road,2023-06-02T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110119,Abbey Road,2023-06-02T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.84
110119,Abbey Road,2023-06-02T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.64
110119,Abbey Road,2023-06-02T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110119,Abbey Road,2023-06-02T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-02T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
110119,Abbey Road,2023-06-02T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
110119,Abbey Road,2023-06-02T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.12
110119,Abbey Road,2023-06-02T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.05
110119,Abbey Road,2023-06-02T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-02T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.66
110119,Abbey Road,2023-06-02T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.42
110119,Abbey Road,2023-06-02T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.98
110119,Abbey Road,2023-06-02T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
110119,Abbey Road,2023-06-02T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
110119,Abbey Road,2023-06-02T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.8
110119,Abbey Road,2023-06-02T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
110119,Abbey Road,2023-06-02T06:40:00.000+00:00,transformer,,Temperature,C,27.0
110119,Abbey Road,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110119,Abbey Road,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
110119,Abbey Road,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110119,Abbey Road,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
110119,Abbey Road,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110119,Abbey Road,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
110119,Abbey Road,2023-06-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
110119,Abbey Road,2023-06-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
110119,Abbey Road,2023-06-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
110119,Abbey Road,2023-06-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.89
110119,Abbey Road,2023-06-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.75
110119,Abbey Road,2023-06-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.62
110119,Abbey Road,2023-06-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
110119,Abbey Road,2023-06-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
110119,Abbey Road,2023-06-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
110119,Abbey Road,2023-06-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
110119,Abbey Road,2023-06-02T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-02T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-02T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-02T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.26
110119,Abbey Road,2023-06-02T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.43
110119,Abbey Road,2023-06-02T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.62
110119,Abbey Road,2023-06-02T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.7
110119,Abbey Road,2023-06-02T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110119,Abbey Road,2023-06-02T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.1
110119,Abbey Road,2023-06-02T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.3
110119,Abbey Road,2023-06-02T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-02T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-02T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-02T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.83
110119,Abbey Road,2023-06-02T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110119,Abbey Road,2023-06-02T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.86
110119,Abbey Road,2023-06-02T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-06-02T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-02T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-02T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110119,Abbey Road,2023-06-02T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-02T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-02T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110119,Abbey Road,2023-06-02T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110119,Abbey Road,2023-06-02T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.23
110119,Abbey Road,2023-06-02T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
110119,Abbey Road,2023-06-02T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
110119,Abbey Road,2023-06-02T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-02T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
110119,Abbey Road,2023-06-02T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110119,Abbey Road,2023-06-02T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.14
110119,Abbey Road,2023-06-02T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
110119,Abbey Road,2023-06-02T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-02T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.63
110119,Abbey Road,2023-06-02T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.53
110119,Abbey Road,2023-06-02T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.05
110119,Abbey Road,2023-06-02T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
110119,Abbey Road,2023-06-02T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
110119,Abbey Road,2023-06-02T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.9
110119,Abbey Road,2023-06-02T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
110119,Abbey Road,2023-06-02T06:30:00.000+00:00,transformer,,Temperature,C,27.0
110119,Abbey Road,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110119,Abbey Road,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
110119,Abbey Road,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110119,Abbey Road,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
110119,Abbey Road,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110119,Abbey Road,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
110119,Abbey Road,2023-06-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
110119,Abbey Road,2023-06-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
110119,Abbey Road,2023-06-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
110119,Abbey Road,2023-06-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.34
110119,Abbey Road,2023-06-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.27
110119,Abbey Road,2023-06-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.82
110119,Abbey Road,2023-06-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
110119,Abbey Road,2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
110119,Abbey Road,2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
110119,Abbey Road,2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
110119,Abbey Road,2023-06-02T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-02T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-02T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-02T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.05
110119,Abbey Road,2023-06-02T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.56
110119,Abbey Road,2023-06-02T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.07
110119,Abbey Road,2023-06-02T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.7
110119,Abbey Road,2023-06-02T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110119,Abbey Road,2023-06-02T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.3
110119,Abbey Road,2023-06-02T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.2
110119,Abbey Road,2023-06-02T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-02T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-02T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-02T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.53
110119,Abbey Road,2023-06-02T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.87
110119,Abbey Road,2023-06-02T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.99
110119,Abbey Road,2023-06-02T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110119,Abbey Road,2023-06-02T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-02T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
110119,Abbey Road,2023-06-02T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110119,Abbey Road,2023-06-02T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-02T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-02T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110119,Abbey Road,2023-06-02T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110119,Abbey Road,2023-06-02T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.78
110119,Abbey Road,2023-06-02T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.34
110119,Abbey Road,2023-06-02T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
110119,Abbey Road,2023-06-02T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-02T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.9
110119,Abbey Road,2023-06-02T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
110119,Abbey Road,2023-06-02T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.73
110119,Abbey Road,2023-06-02T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-02T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-02T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.16
110119,Abbey Road,2023-06-02T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.78
110119,Abbey Road,2023-06-02T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.85
110119,Abbey Road,2023-06-02T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
110119,Abbey Road,2023-06-02T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.3
110119,Abbey Road,2023-06-02T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.7
110119,Abbey Road,2023-06-02T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.1
110119,Abbey Road,2023-06-02T06:20:00.000+00:00,transformer,,Temperature,C,27.0
110119,Abbey Road,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110119,Abbey Road,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
110119,Abbey Road,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110119,Abbey Road,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
110119,Abbey Road,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110119,Abbey Road,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
110119,Abbey Road,2023-06-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
110119,Abbey Road,2023-06-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
110119,Abbey Road,2023-06-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.91
110119,Abbey Road,2023-06-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.57
110119,Abbey Road,2023-06-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.3
110119,Abbey Road,2023-06-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
110119,Abbey Road,2023-06-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
110119,Abbey Road,2023-06-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
110119,Abbey Road,2023-06-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
110119,Abbey Road,2023-06-02T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-02T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-02T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-02T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.3
110119,Abbey Road,2023-06-02T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.44
110119,Abbey Road,2023-06-02T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.56
110119,Abbey Road,2023-06-02T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.7
110119,Abbey Road,2023-06-02T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.7
110119,Abbey Road,2023-06-02T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110119,Abbey Road,2023-06-02T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.5
110119,Abbey Road,2023-06-02T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-02T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-02T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-02T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.81
110119,Abbey Road,2023-06-02T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110119,Abbey Road,2023-06-02T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.02
110119,Abbey Road,2023-06-02T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110119,Abbey Road,2023-06-02T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110119,Abbey Road,2023-06-02T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-06-02T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110119,Abbey Road,2023-06-02T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-02T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-02T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-02T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.39
110119,Abbey Road,2023-06-02T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.19
110119,Abbey Road,2023-06-02T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.98
110119,Abbey Road,2023-06-02T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
110119,Abbey Road,2023-06-02T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110119,Abbey Road,2023-06-02T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.4
110119,Abbey Road,2023-06-02T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110119,Abbey Road,2023-06-02T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.77
110119,Abbey Road,2023-06-02T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-02T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-02T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.13
110119,Abbey Road,2023-06-02T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.81
110119,Abbey Road,2023-06-02T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.06
110119,Abbey Road,2023-06-02T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110119,Abbey Road,2023-06-02T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.7
110119,Abbey Road,2023-06-02T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.6
110119,Abbey Road,2023-06-02T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
110119,Abbey Road,2023-06-02T06:10:00.000+00:00,transformer,,Temperature,C,27.1
110119,Abbey Road,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110119,Abbey Road,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
110119,Abbey Road,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110119,Abbey Road,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
110119,Abbey Road,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110119,Abbey Road,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
110119,Abbey Road,2023-06-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
110119,Abbey Road,2023-06-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
110119,Abbey Road,2023-06-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
110119,Abbey Road,2023-06-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.11
110119,Abbey Road,2023-06-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.03
110119,Abbey Road,2023-06-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.32
110119,Abbey Road,2023-06-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
110119,Abbey Road,2023-06-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
110119,Abbey Road,2023-06-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
110119,Abbey Road,2023-06-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
110119,Abbey Road,2023-06-02T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-02T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-02T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-02T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-06-02T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.59
110119,Abbey Road,2023-06-02T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.38
110119,Abbey Road,2023-06-02T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.2
110119,Abbey Road,2023-06-02T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.1
110119,Abbey Road,2023-06-02T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.6
110119,Abbey Road,2023-06-02T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.4
110119,Abbey Road,2023-06-02T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-02T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-02T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-02T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.99
110119,Abbey Road,2023-06-02T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110119,Abbey Road,2023-06-02T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.25
110119,Abbey Road,2023-06-02T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110119,Abbey Road,2023-06-02T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-02T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-02T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110119,Abbey Road,2023-06-02T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-02T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-02T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-02T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.32
110119,Abbey Road,2023-06-02T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.66
110119,Abbey Road,2023-06-02T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.05
110119,Abbey Road,2023-06-02T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
110119,Abbey Road,2023-06-02T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110119,Abbey Road,2023-06-02T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.3
110119,Abbey Road,2023-06-02T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110119,Abbey Road,2023-06-02T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.69
110119,Abbey Road,2023-06-02T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-02T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-02T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.28
110119,Abbey Road,2023-06-02T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.68
110119,Abbey Road,2023-06-02T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.78
110119,Abbey Road,2023-06-02T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
110119,Abbey Road,2023-06-02T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.1
110119,Abbey Road,2023-06-02T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.7
110119,Abbey Road,2023-06-02T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.4
110119,Abbey Road,2023-06-02T06:00:00.000+00:00,transformer,,Temperature,C,27.1
110119,Abbey Road,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110119,Abbey Road,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
110119,Abbey Road,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110119,Abbey Road,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
110119,Abbey Road,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110119,Abbey Road,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
110119,Abbey Road,2023-06-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
110119,Abbey Road,2023-06-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
110119,Abbey Road,2023-06-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.29
110119,Abbey Road,2023-06-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.27
110119,Abbey Road,2023-06-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.83
110119,Abbey Road,2023-06-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
110119,Abbey Road,2023-06-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
110119,Abbey Road,2023-06-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
110119,Abbey Road,2023-06-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
110119,Abbey Road,2023-06-02T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-02T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-02T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-02T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.71
110119,Abbey Road,2023-06-02T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.9
110119,Abbey Road,2023-06-02T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.64
110119,Abbey Road,2023-06-02T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.7
110119,Abbey Road,2023-06-02T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-02T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-06-02T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.7
110119,Abbey Road,2023-06-02T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-02T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-02T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-02T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.93
110119,Abbey Road,2023-06-02T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.23
110119,Abbey Road,2023-06-02T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.57
110119,Abbey Road,2023-06-02T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-02T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-02T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-02T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110119,Abbey Road,2023-06-02T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-02T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-02T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-02T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110119,Abbey Road,2023-06-02T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.64
110119,Abbey Road,2023-06-02T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.27
110119,Abbey Road,2023-06-02T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110119,Abbey Road,2023-06-02T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-02T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110119,Abbey Road,2023-06-02T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110119,Abbey Road,2023-06-02T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.84
110119,Abbey Road,2023-06-02T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-02T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-02T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.58
110119,Abbey Road,2023-06-02T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.92
110119,Abbey Road,2023-06-02T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.72
110119,Abbey Road,2023-06-02T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
110119,Abbey Road,2023-06-02T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
110119,Abbey Road,2023-06-02T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110119,Abbey Road,2023-06-02T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
110119,Abbey Road,2023-06-02T05:50:00.000+00:00,transformer,,Temperature,C,27.2
110119,Abbey Road,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
110119,Abbey Road,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110119,Abbey Road,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
110119,Abbey Road,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110119,Abbey Road,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
110119,Abbey Road,2023-06-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
110119,Abbey Road,2023-06-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
110119,Abbey Road,2023-06-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
110119,Abbey Road,2023-06-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.95
110119,Abbey Road,2023-06-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.38
110119,Abbey Road,2023-06-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.1
110119,Abbey Road,2023-06-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
110119,Abbey Road,2023-06-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
110119,Abbey Road,2023-06-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
110119,Abbey Road,2023-06-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
110119,Abbey Road,2023-06-02T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-02T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-02T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-02T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.73
110119,Abbey Road,2023-06-02T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.94
110119,Abbey Road,2023-06-02T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.77
110119,Abbey Road,2023-06-02T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.6
110119,Abbey Road,2023-06-02T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-02T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.4
110119,Abbey Road,2023-06-02T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.0
110119,Abbey Road,2023-06-02T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-02T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-02T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-02T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110119,Abbey Road,2023-06-02T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.19
110119,Abbey Road,2023-06-02T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.18
110119,Abbey Road,2023-06-02T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
110119,Abbey Road,2023-06-02T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-02T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-06-02T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
110119,Abbey Road,2023-06-02T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-02T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-02T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-02T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110119,Abbey Road,2023-06-02T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.49
110119,Abbey Road,2023-06-02T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.31
110119,Abbey Road,2023-06-02T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110119,Abbey Road,2023-06-02T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-02T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110119,Abbey Road,2023-06-02T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110119,Abbey Road,2023-06-02T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.98
110119,Abbey Road,2023-06-02T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-02T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-02T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.74
110119,Abbey Road,2023-06-02T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.47
110119,Abbey Road,2023-06-02T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.78
110119,Abbey Road,2023-06-02T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110119,Abbey Road,2023-06-02T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
110119,Abbey Road,2023-06-02T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110119,Abbey Road,2023-06-02T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-06-02T05:40:00.000+00:00,transformer,,Temperature,C,27.3
110119,Abbey Road,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110119,Abbey Road,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
110119,Abbey Road,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110119,Abbey Road,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
110119,Abbey Road,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110119,Abbey Road,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
110119,Abbey Road,2023-06-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
110119,Abbey Road,2023-06-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
110119,Abbey Road,2023-06-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
110119,Abbey Road,2023-06-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.15
110119,Abbey Road,2023-06-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.44
110119,Abbey Road,2023-06-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.1
110119,Abbey Road,2023-06-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
110119,Abbey Road,2023-06-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
110119,Abbey Road,2023-06-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
110119,Abbey Road,2023-06-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
110119,Abbey Road,2023-06-02T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-02T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-02T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-02T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.85
110119,Abbey Road,2023-06-02T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.02
110119,Abbey Road,2023-06-02T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.19
110119,Abbey Road,2023-06-02T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
110119,Abbey Road,2023-06-02T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-02T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.8
110119,Abbey Road,2023-06-02T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
110119,Abbey Road,2023-06-02T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-02T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-02T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-02T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110119,Abbey Road,2023-06-02T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110119,Abbey Road,2023-06-02T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.08
110119,Abbey Road,2023-06-02T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110119,Abbey Road,2023-06-02T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-06-02T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-06-02T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110119,Abbey Road,2023-06-02T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-02T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-02T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-02T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110119,Abbey Road,2023-06-02T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.1
110119,Abbey Road,2023-06-02T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.09
110119,Abbey Road,2023-06-02T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110119,Abbey Road,2023-06-02T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-02T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110119,Abbey Road,2023-06-02T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110119,Abbey Road,2023-06-02T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.6
110119,Abbey Road,2023-06-02T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-02T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-02T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.08
110119,Abbey Road,2023-06-02T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.85
110119,Abbey Road,2023-06-02T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.04
110119,Abbey Road,2023-06-02T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
110119,Abbey Road,2023-06-02T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110119,Abbey Road,2023-06-02T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
110119,Abbey Road,2023-06-02T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
110119,Abbey Road,2023-06-02T05:30:00.000+00:00,transformer,,Temperature,C,27.3
110119,Abbey Road,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110119,Abbey Road,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
110119,Abbey Road,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110119,Abbey Road,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
110119,Abbey Road,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110119,Abbey Road,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
110119,Abbey Road,2023-06-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
110119,Abbey Road,2023-06-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
110119,Abbey Road,2023-06-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
110119,Abbey Road,2023-06-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.3
110119,Abbey Road,2023-06-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.08
110119,Abbey Road,2023-06-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.84
110119,Abbey Road,2023-06-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
110119,Abbey Road,2023-06-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
110119,Abbey Road,2023-06-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
110119,Abbey Road,2023-06-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
110119,Abbey Road,2023-06-02T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-02T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-02T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-02T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.96
110119,Abbey Road,2023-06-02T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.47
110119,Abbey Road,2023-06-02T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.07
110119,Abbey Road,2023-06-02T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.7
110119,Abbey Road,2023-06-02T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-02T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.2
110119,Abbey Road,2023-06-02T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.2
110119,Abbey Road,2023-06-02T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-02T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-02T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-02T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.92
110119,Abbey Road,2023-06-02T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110119,Abbey Road,2023-06-02T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.21
110119,Abbey Road,2023-06-02T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110119,Abbey Road,2023-06-02T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-02T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-02T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110119,Abbey Road,2023-06-02T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-02T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-02T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-02T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110119,Abbey Road,2023-06-02T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.87
110119,Abbey Road,2023-06-02T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.53
110119,Abbey Road,2023-06-02T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
110119,Abbey Road,2023-06-02T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-02T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.8
110119,Abbey Road,2023-06-02T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
110119,Abbey Road,2023-06-02T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.13
110119,Abbey Road,2023-06-02T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-02T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-02T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.44
110119,Abbey Road,2023-06-02T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.9
110119,Abbey Road,2023-06-02T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.6
110119,Abbey Road,2023-06-02T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
110119,Abbey Road,2023-06-02T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110119,Abbey Road,2023-06-02T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
110119,Abbey Road,2023-06-02T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-06-02T05:20:00.000+00:00,transformer,,Temperature,C,27.4
110119,Abbey Road,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110119,Abbey Road,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
110119,Abbey Road,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110119,Abbey Road,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
110119,Abbey Road,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110119,Abbey Road,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
110119,Abbey Road,2023-06-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
110119,Abbey Road,2023-06-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
110119,Abbey Road,2023-06-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
110119,Abbey Road,2023-06-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.28
110119,Abbey Road,2023-06-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.97
110119,Abbey Road,2023-06-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.32
110119,Abbey Road,2023-06-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
110119,Abbey Road,2023-06-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
110119,Abbey Road,2023-06-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
110119,Abbey Road,2023-06-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
110119,Abbey Road,2023-06-02T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-02T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-02T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-02T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.19
110119,Abbey Road,2023-06-02T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.68
110119,Abbey Road,2023-06-02T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.71
110119,Abbey Road,2023-06-02T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.2
110119,Abbey Road,2023-06-02T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-02T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-02T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.7
110119,Abbey Road,2023-06-02T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-02T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-02T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-02T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.98
110119,Abbey Road,2023-06-02T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.11
110119,Abbey Road,2023-06-02T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
110119,Abbey Road,2023-06-02T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110119,Abbey Road,2023-06-02T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-02T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-02T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-06-02T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-02T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-02T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-06-02T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
110119,Abbey Road,2023-06-02T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.78
110119,Abbey Road,2023-06-02T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.8
110119,Abbey Road,2023-06-02T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
110119,Abbey Road,2023-06-02T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-02T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.7
110119,Abbey Road,2023-06-02T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110119,Abbey Road,2023-06-02T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.45
110119,Abbey Road,2023-06-02T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-02T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-02T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.09
110119,Abbey Road,2023-06-02T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.56
110119,Abbey Road,2023-06-02T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.92
110119,Abbey Road,2023-06-02T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-06-02T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110119,Abbey Road,2023-06-02T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
110119,Abbey Road,2023-06-02T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-02T05:10:00.000+00:00,transformer,,Temperature,C,27.4
110119,Abbey Road,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110119,Abbey Road,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
110119,Abbey Road,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110119,Abbey Road,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
110119,Abbey Road,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110119,Abbey Road,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
110119,Abbey Road,2023-06-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
