Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
110119,Abbey Road,2023-06-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
110119,Abbey Road,2023-06-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.15
110119,Abbey Road,2023-06-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.3
110119,Abbey Road,2023-06-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.8
110119,Abbey Road,2023-06-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
110119,Abbey Road,2023-06-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
110119,Abbey Road,2023-06-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
110119,Abbey Road,2023-06-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
110119,Abbey Road,2023-06-02T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-02T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-02T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-02T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.1
110119,Abbey Road,2023-06-02T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.77
110119,Abbey Road,2023-06-02T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.56
110119,Abbey Road,2023-06-02T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.2
110119,Abbey Road,2023-06-02T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-02T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-06-02T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.3
110119,Abbey Road,2023-06-02T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-02T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-02T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-02T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110119,Abbey Road,2023-06-02T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.15
110119,Abbey Road,2023-06-02T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
110119,Abbey Road,2023-06-02T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110119,Abbey Road,2023-06-02T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-02T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-02T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-02T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-02T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-02T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-02T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110119,Abbey Road,2023-06-02T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.73
110119,Abbey Road,2023-06-02T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.8
110119,Abbey Road,2023-06-02T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
110119,Abbey Road,2023-06-02T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-02T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
110119,Abbey Road,2023-06-02T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110119,Abbey Road,2023-06-02T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.13
110119,Abbey Road,2023-06-02T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-02T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-02T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.64
110119,Abbey Road,2023-06-02T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.97
110119,Abbey Road,2023-06-02T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.9
110119,Abbey Road,2023-06-02T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-06-02T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
110119,Abbey Road,2023-06-02T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
110119,Abbey Road,2023-06-02T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-02T05:00:00.000+00:00,transformer,,Temperature,C,27.5
110119,Abbey Road,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110119,Abbey Road,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
110119,Abbey Road,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110119,Abbey Road,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
110119,Abbey Road,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110119,Abbey Road,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
110119,Abbey Road,2023-06-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110119,Abbey Road,2023-06-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
110119,Abbey Road,2023-06-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
110119,Abbey Road,2023-06-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.4
110119,Abbey Road,2023-06-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.43
110119,Abbey Road,2023-06-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.63
110119,Abbey Road,2023-06-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
110119,Abbey Road,2023-06-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
110119,Abbey Road,2023-06-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
110119,Abbey Road,2023-06-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
110119,Abbey Road,2023-06-02T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-02T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-02T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-02T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-02T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.78
110119,Abbey Road,2023-06-02T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.66
110119,Abbey Road,2023-06-02T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.6
110119,Abbey Road,2023-06-02T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-02T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-02T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-02T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-02T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-02T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-02T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
110119,Abbey Road,2023-06-02T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110119,Abbey Road,2023-06-02T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
110119,Abbey Road,2023-06-02T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110119,Abbey Road,2023-06-02T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-02T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-02T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110119,Abbey Road,2023-06-02T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-02T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-02T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-02T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
110119,Abbey Road,2023-06-02T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.6
110119,Abbey Road,2023-06-02T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.35
110119,Abbey Road,2023-06-02T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110119,Abbey Road,2023-06-02T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-02T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.1
110119,Abbey Road,2023-06-02T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110119,Abbey Road,2023-06-02T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.56
110119,Abbey Road,2023-06-02T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-02T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-02T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.33
110119,Abbey Road,2023-06-02T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.96
110119,Abbey Road,2023-06-02T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.56
110119,Abbey Road,2023-06-02T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110119,Abbey Road,2023-06-02T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110119,Abbey Road,2023-06-02T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110119,Abbey Road,2023-06-02T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-06-02T04:50:00.000+00:00,transformer,,Temperature,C,27.6
110119,Abbey Road,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110119,Abbey Road,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
110119,Abbey Road,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110119,Abbey Road,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
110119,Abbey Road,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110119,Abbey Road,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
110119,Abbey Road,2023-06-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
110119,Abbey Road,2023-06-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
110119,Abbey Road,2023-06-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
110119,Abbey Road,2023-06-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.72
110119,Abbey Road,2023-06-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.88
110119,Abbey Road,2023-06-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.96
110119,Abbey Road,2023-06-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
110119,Abbey Road,2023-06-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
110119,Abbey Road,2023-06-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
110119,Abbey Road,2023-06-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
110119,Abbey Road,2023-06-02T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-02T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-02T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-02T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.96
110119,Abbey Road,2023-06-02T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.76
110119,Abbey Road,2023-06-02T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.84
110119,Abbey Road,2023-06-02T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,7.0
110119,Abbey Road,2023-06-02T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-02T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-06-02T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-02T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-02T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-02T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-02T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110119,Abbey Road,2023-06-02T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110119,Abbey Road,2023-06-02T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
110119,Abbey Road,2023-06-02T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
110119,Abbey Road,2023-06-02T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-02T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-02T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110119,Abbey Road,2023-06-02T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-02T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-02T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-02T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
110119,Abbey Road,2023-06-02T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.56
110119,Abbey Road,2023-06-02T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.53
110119,Abbey Road,2023-06-02T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110119,Abbey Road,2023-06-02T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-02T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.0
110119,Abbey Road,2023-06-02T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
110119,Abbey Road,2023-06-02T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.61
110119,Abbey Road,2023-06-02T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-02T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-02T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.6
110119,Abbey Road,2023-06-02T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.34
110119,Abbey Road,2023-06-02T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.2
110119,Abbey Road,2023-06-02T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-02T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110119,Abbey Road,2023-06-02T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110119,Abbey Road,2023-06-02T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
110119,Abbey Road,2023-06-02T04:40:00.000+00:00,transformer,,Temperature,C,27.7
110119,Abbey Road,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110119,Abbey Road,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
110119,Abbey Road,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110119,Abbey Road,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
110119,Abbey Road,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110119,Abbey Road,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
110119,Abbey Road,2023-06-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
110119,Abbey Road,2023-06-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
110119,Abbey Road,2023-06-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
110119,Abbey Road,2023-06-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.33
110119,Abbey Road,2023-06-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.01
110119,Abbey Road,2023-06-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.6
110119,Abbey Road,2023-06-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
110119,Abbey Road,2023-06-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
110119,Abbey Road,2023-06-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
110119,Abbey Road,2023-06-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
110119,Abbey Road,2023-06-02T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-02T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-02T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-02T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.93
110119,Abbey Road,2023-06-02T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.61
110119,Abbey Road,2023-06-02T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.42
110119,Abbey Road,2023-06-02T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.3
110119,Abbey Road,2023-06-02T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-02T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-02T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-06-02T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-02T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-02T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-02T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.9
110119,Abbey Road,2023-06-02T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.15
110119,Abbey Road,2023-06-02T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.73
110119,Abbey Road,2023-06-02T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-06-02T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-02T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-02T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110119,Abbey Road,2023-06-02T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-02T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-02T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-02T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110119,Abbey Road,2023-06-02T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.68
110119,Abbey Road,2023-06-02T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.4
110119,Abbey Road,2023-06-02T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
110119,Abbey Road,2023-06-02T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-02T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.3
110119,Abbey Road,2023-06-02T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.4
110119,Abbey Road,2023-06-02T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.21
110119,Abbey Road,2023-06-02T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-02T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-02T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.15
110119,Abbey Road,2023-06-02T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.55
110119,Abbey Road,2023-06-02T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.64
110119,Abbey Road,2023-06-02T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-02T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110119,Abbey Road,2023-06-02T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
110119,Abbey Road,2023-06-02T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-06-02T04:30:00.000+00:00,transformer,,Temperature,C,27.8
110119,Abbey Road,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110119,Abbey Road,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
110119,Abbey Road,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110119,Abbey Road,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
110119,Abbey Road,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110119,Abbey Road,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
110119,Abbey Road,2023-06-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
110119,Abbey Road,2023-06-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
110119,Abbey Road,2023-06-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
110119,Abbey Road,2023-06-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.33
110119,Abbey Road,2023-06-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.67
110119,Abbey Road,2023-06-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.42
110119,Abbey Road,2023-06-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
110119,Abbey Road,2023-06-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
110119,Abbey Road,2023-06-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
110119,Abbey Road,2023-06-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
110119,Abbey Road,2023-06-02T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-02T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-02T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-02T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.98
110119,Abbey Road,2023-06-02T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.72
110119,Abbey Road,2023-06-02T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.58
110119,Abbey Road,2023-06-02T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.9
110119,Abbey Road,2023-06-02T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-02T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-06-02T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-02T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-02T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-02T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-02T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110119,Abbey Road,2023-06-02T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110119,Abbey Road,2023-06-02T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
110119,Abbey Road,2023-06-02T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
110119,Abbey Road,2023-06-02T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110119,Abbey Road,2023-06-02T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-02T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-06-02T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-02T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-02T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-02T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110119,Abbey Road,2023-06-02T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.73
110119,Abbey Road,2023-06-02T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.43
110119,Abbey Road,2023-06-02T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
110119,Abbey Road,2023-06-02T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-02T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
110119,Abbey Road,2023-06-02T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.3
110119,Abbey Road,2023-06-02T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.34
110119,Abbey Road,2023-06-02T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-02T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-02T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.28
110119,Abbey Road,2023-06-02T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.69
110119,Abbey Road,2023-06-02T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.44
110119,Abbey Road,2023-06-02T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110119,Abbey Road,2023-06-02T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.3
110119,Abbey Road,2023-06-02T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
110119,Abbey Road,2023-06-02T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-06-02T04:20:00.000+00:00,transformer,,Temperature,C,27.9
110119,Abbey Road,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110119,Abbey Road,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
110119,Abbey Road,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110119,Abbey Road,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
110119,Abbey Road,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110119,Abbey Road,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
110119,Abbey Road,2023-06-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
110119,Abbey Road,2023-06-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
110119,Abbey Road,2023-06-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
110119,Abbey Road,2023-06-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.71
110119,Abbey Road,2023-06-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.18
110119,Abbey Road,2023-06-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.66
110119,Abbey Road,2023-06-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
110119,Abbey Road,2023-06-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
110119,Abbey Road,2023-06-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
110119,Abbey Road,2023-06-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
110119,Abbey Road,2023-06-02T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-02T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-02T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-02T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.98
110119,Abbey Road,2023-06-02T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.77
110119,Abbey Road,2023-06-02T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.35
110119,Abbey Road,2023-06-02T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.6
110119,Abbey Road,2023-06-02T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-02T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-02T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-02T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-02T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-02T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-02T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110119,Abbey Road,2023-06-02T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110119,Abbey Road,2023-06-02T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
110119,Abbey Road,2023-06-02T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
110119,Abbey Road,2023-06-02T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110119,Abbey Road,2023-06-02T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-02T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110119,Abbey Road,2023-06-02T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-02T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-02T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110119,Abbey Road,2023-06-02T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110119,Abbey Road,2023-06-02T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.56
110119,Abbey Road,2023-06-02T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.51
110119,Abbey Road,2023-06-02T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.1
110119,Abbey Road,2023-06-02T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-02T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.7
110119,Abbey Road,2023-06-02T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.5
110119,Abbey Road,2023-06-02T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.01
110119,Abbey Road,2023-06-02T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-02T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-02T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.74
110119,Abbey Road,2023-06-02T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.07
110119,Abbey Road,2023-06-02T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.22
110119,Abbey Road,2023-06-02T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110119,Abbey Road,2023-06-02T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110119,Abbey Road,2023-06-02T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
110119,Abbey Road,2023-06-02T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110119,Abbey Road,2023-06-02T04:10:00.000+00:00,transformer,,Temperature,C,27.9
110119,Abbey Road,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
110119,Abbey Road,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110119,Abbey Road,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
110119,Abbey Road,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110119,Abbey Road,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
110119,Abbey Road,2023-06-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
110119,Abbey Road,2023-06-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
110119,Abbey Road,2023-06-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
110119,Abbey Road,2023-06-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.06
110119,Abbey Road,2023-06-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.31
110119,Abbey Road,2023-06-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.12
110119,Abbey Road,2023-06-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
110119,Abbey Road,2023-06-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
110119,Abbey Road,2023-06-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
110119,Abbey Road,2023-06-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
110119,Abbey Road,2023-06-02T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-02T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-02T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-02T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.05
110119,Abbey Road,2023-06-02T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.77
110119,Abbey Road,2023-06-02T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.25
110119,Abbey Road,2023-06-02T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.8
110119,Abbey Road,2023-06-02T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-02T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110119,Abbey Road,2023-06-02T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-06-02T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-02T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-02T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-02T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-02T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110119,Abbey Road,2023-06-02T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.92
110119,Abbey Road,2023-06-02T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
110119,Abbey Road,2023-06-02T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-02T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-02T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110119,Abbey Road,2023-06-02T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-02T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-02T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-02T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
110119,Abbey Road,2023-06-02T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.53
110119,Abbey Road,2023-06-02T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.76
110119,Abbey Road,2023-06-02T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.6
110119,Abbey Road,2023-06-02T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-02T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.6
110119,Abbey Road,2023-06-02T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.4
110119,Abbey Road,2023-06-02T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-02T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-02T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-02T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.65
110119,Abbey Road,2023-06-02T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.41
110119,Abbey Road,2023-06-02T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.31
110119,Abbey Road,2023-06-02T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
110119,Abbey Road,2023-06-02T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110119,Abbey Road,2023-06-02T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-02T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110119,Abbey Road,2023-06-02T04:00:00.000+00:00,transformer,,Temperature,C,28.0
110119,Abbey Road,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110119,Abbey Road,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
110119,Abbey Road,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110119,Abbey Road,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
110119,Abbey Road,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110119,Abbey Road,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
110119,Abbey Road,2023-06-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
110119,Abbey Road,2023-06-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
110119,Abbey Road,2023-06-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
110119,Abbey Road,2023-06-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.04
110119,Abbey Road,2023-06-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.77
110119,Abbey Road,2023-06-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.78
110119,Abbey Road,2023-06-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
110119,Abbey Road,2023-06-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
110119,Abbey Road,2023-06-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
110119,Abbey Road,2023-06-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
110119,Abbey Road,2023-06-02T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-02T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-02T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-02T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.82
110119,Abbey Road,2023-06-02T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.69
110119,Abbey Road,2023-06-02T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.31
110119,Abbey Road,2023-06-02T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.4
110119,Abbey Road,2023-06-02T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-02T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-02T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-06-02T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-02T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-02T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-02T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110119,Abbey Road,2023-06-02T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110119,Abbey Road,2023-06-02T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
110119,Abbey Road,2023-06-02T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
110119,Abbey Road,2023-06-02T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-02T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-02T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-02T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-02T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-02T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-02T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110119,Abbey Road,2023-06-02T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.98
110119,Abbey Road,2023-06-02T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.8
110119,Abbey Road,2023-06-02T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.3
110119,Abbey Road,2023-06-02T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-02T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.3
110119,Abbey Road,2023-06-02T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.6
110119,Abbey Road,2023-06-02T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.35
110119,Abbey Road,2023-06-02T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-02T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-02T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.81
110119,Abbey Road,2023-06-02T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.07
110119,Abbey Road,2023-06-02T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.53
110119,Abbey Road,2023-06-02T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-02T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
110119,Abbey Road,2023-06-02T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110119,Abbey Road,2023-06-02T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
110119,Abbey Road,2023-06-02T03:50:00.000+00:00,transformer,,Temperature,C,28.1
110119,Abbey Road,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110119,Abbey Road,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
110119,Abbey Road,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110119,Abbey Road,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
110119,Abbey Road,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110119,Abbey Road,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
110119,Abbey Road,2023-06-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
110119,Abbey Road,2023-06-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
110119,Abbey Road,2023-06-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
110119,Abbey Road,2023-06-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.5
110119,Abbey Road,2023-06-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.68
110119,Abbey Road,2023-06-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.41
110119,Abbey Road,2023-06-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
110119,Abbey Road,2023-06-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
110119,Abbey Road,2023-06-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
110119,Abbey Road,2023-06-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
110119,Abbey Road,2023-06-02T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-02T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-02T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-02T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.99
110119,Abbey Road,2023-06-02T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.62
110119,Abbey Road,2023-06-02T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.66
110119,Abbey Road,2023-06-02T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.9
110119,Abbey Road,2023-06-02T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-02T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-02T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-02T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-02T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-02T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-02T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110119,Abbey Road,2023-06-02T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110119,Abbey Road,2023-06-02T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110119,Abbey Road,2023-06-02T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
110119,Abbey Road,2023-06-02T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-02T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-02T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-06-02T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-02T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-02T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-02T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110119,Abbey Road,2023-06-02T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.8
110119,Abbey Road,2023-06-02T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.82
110119,Abbey Road,2023-06-02T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.7
110119,Abbey Road,2023-06-02T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-02T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
110119,Abbey Road,2023-06-02T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.6
110119,Abbey Road,2023-06-02T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.26
110119,Abbey Road,2023-06-02T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-02T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-02T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.98
110119,Abbey Road,2023-06-02T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.67
110119,Abbey Road,2023-06-02T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.67
110119,Abbey Road,2023-06-02T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110119,Abbey Road,2023-06-02T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
110119,Abbey Road,2023-06-02T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
110119,Abbey Road,2023-06-02T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-06-02T03:40:00.000+00:00,transformer,,Temperature,C,28.1
110119,Abbey Road,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110119,Abbey Road,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
110119,Abbey Road,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110119,Abbey Road,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
110119,Abbey Road,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110119,Abbey Road,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
110119,Abbey Road,2023-06-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
110119,Abbey Road,2023-06-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
110119,Abbey Road,2023-06-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
110119,Abbey Road,2023-06-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.32
110119,Abbey Road,2023-06-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.09
110119,Abbey Road,2023-06-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.68
110119,Abbey Road,2023-06-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
110119,Abbey Road,2023-06-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
110119,Abbey Road,2023-06-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
110119,Abbey Road,2023-06-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
110119,Abbey Road,2023-06-02T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-02T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-02T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-02T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.22
110119,Abbey Road,2023-06-02T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.83
110119,Abbey Road,2023-06-02T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.61
110119,Abbey Road,2023-06-02T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.4
110119,Abbey Road,2023-06-02T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-02T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-06-02T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-02T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-02T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-02T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-02T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110119,Abbey Road,2023-06-02T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110119,Abbey Road,2023-06-02T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.93
110119,Abbey Road,2023-06-02T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110119,Abbey Road,2023-06-02T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-02T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-02T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110119,Abbey Road,2023-06-02T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-02T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-02T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-02T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110119,Abbey Road,2023-06-02T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.71
110119,Abbey Road,2023-06-02T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.35
110119,Abbey Road,2023-06-02T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.5
110119,Abbey Road,2023-06-02T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-02T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.3
110119,Abbey Road,2023-06-02T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.8
110119,Abbey Road,2023-06-02T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.18
110119,Abbey Road,2023-06-02T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-02T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-02T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.12
110119,Abbey Road,2023-06-02T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.33
110119,Abbey Road,2023-06-02T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.67
110119,Abbey Road,2023-06-02T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
110119,Abbey Road,2023-06-02T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110119,Abbey Road,2023-06-02T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-02T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-06-02T03:30:00.000+00:00,transformer,,Temperature,C,28.2
110119,Abbey Road,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110119,Abbey Road,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
