Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110119,Abbey Road,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
110119,Abbey Road,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110119,Abbey Road,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
110119,Abbey Road,2023-06-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
110119,Abbey Road,2023-06-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
110119,Abbey Road,2023-06-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
110119,Abbey Road,2023-06-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.36
110119,Abbey Road,2023-06-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.23
110119,Abbey Road,2023-06-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.3
110119,Abbey Road,2023-06-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
110119,Abbey Road,2023-06-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
110119,Abbey Road,2023-06-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
110119,Abbey Road,2023-06-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
110119,Abbey Road,2023-06-02T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-02T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-02T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-02T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.11
110119,Abbey Road,2023-06-02T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.88
110119,Abbey Road,2023-06-02T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.76
110119,Abbey Road,2023-06-02T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.7
110119,Abbey Road,2023-06-02T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-02T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-06-02T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-02T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-02T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-02T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-02T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-02T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110119,Abbey Road,2023-06-02T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
110119,Abbey Road,2023-06-02T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110119,Abbey Road,2023-06-02T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-02T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-02T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-06-02T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-02T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-02T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-02T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.8
110119,Abbey Road,2023-06-02T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.69
110119,Abbey Road,2023-06-02T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.15
110119,Abbey Road,2023-06-02T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.4
110119,Abbey Road,2023-06-02T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-02T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.2
110119,Abbey Road,2023-06-02T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.1
110119,Abbey Road,2023-06-02T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-02T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-02T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-02T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.89
110119,Abbey Road,2023-06-02T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.31
110119,Abbey Road,2023-06-02T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.7
110119,Abbey Road,2023-06-02T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.8
110119,Abbey Road,2023-06-02T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110119,Abbey Road,2023-06-02T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-02T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-06-02T03:20:00.000+00:00,transformer,,Temperature,C,28.3
110119,Abbey Road,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110119,Abbey Road,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
110119,Abbey Road,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110119,Abbey Road,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
110119,Abbey Road,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110119,Abbey Road,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
110119,Abbey Road,2023-06-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
110119,Abbey Road,2023-06-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
110119,Abbey Road,2023-06-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
110119,Abbey Road,2023-06-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.75
110119,Abbey Road,2023-06-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.69
110119,Abbey Road,2023-06-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.53
110119,Abbey Road,2023-06-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
110119,Abbey Road,2023-06-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
110119,Abbey Road,2023-06-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
110119,Abbey Road,2023-06-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
110119,Abbey Road,2023-06-02T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-02T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-02T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-02T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-02T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.79
110119,Abbey Road,2023-06-02T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.55
110119,Abbey Road,2023-06-02T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.2
110119,Abbey Road,2023-06-02T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-02T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-02T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-02T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-02T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-02T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-02T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110119,Abbey Road,2023-06-02T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110119,Abbey Road,2023-06-02T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
110119,Abbey Road,2023-06-02T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110119,Abbey Road,2023-06-02T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-02T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-02T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-06-02T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-02T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-02T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-02T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.85
110119,Abbey Road,2023-06-02T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.6
110119,Abbey Road,2023-06-02T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.63
110119,Abbey Road,2023-06-02T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.9
110119,Abbey Road,2023-06-02T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-02T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.8
110119,Abbey Road,2023-06-02T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.0
110119,Abbey Road,2023-06-02T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.88
110119,Abbey Road,2023-06-02T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-02T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-02T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.57
110119,Abbey Road,2023-06-02T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.28
110119,Abbey Road,2023-06-02T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.56
110119,Abbey Road,2023-06-02T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110119,Abbey Road,2023-06-02T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110119,Abbey Road,2023-06-02T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-02T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-02T03:10:00.000+00:00,transformer,,Temperature,C,28.4
110119,Abbey Road,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110119,Abbey Road,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
110119,Abbey Road,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110119,Abbey Road,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110119,Abbey Road,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110119,Abbey Road,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
110119,Abbey Road,2023-06-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
110119,Abbey Road,2023-06-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
110119,Abbey Road,2023-06-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
110119,Abbey Road,2023-06-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.51
110119,Abbey Road,2023-06-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.19
110119,Abbey Road,2023-06-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.76
110119,Abbey Road,2023-06-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
110119,Abbey Road,2023-06-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
110119,Abbey Road,2023-06-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
110119,Abbey Road,2023-06-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
110119,Abbey Road,2023-06-02T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-02T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-02T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-02T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.04
110119,Abbey Road,2023-06-02T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.89
110119,Abbey Road,2023-06-02T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.23
110119,Abbey Road,2023-06-02T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.5
110119,Abbey Road,2023-06-02T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-02T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-06-02T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-06-02T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-02T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-02T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-02T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110119,Abbey Road,2023-06-02T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110119,Abbey Road,2023-06-02T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
110119,Abbey Road,2023-06-02T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110119,Abbey Road,2023-06-02T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-02T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-02T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110119,Abbey Road,2023-06-02T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-02T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-02T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-02T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.8
110119,Abbey Road,2023-06-02T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.52
110119,Abbey Road,2023-06-02T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.47
110119,Abbey Road,2023-06-02T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.2
110119,Abbey Road,2023-06-02T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-02T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.6
110119,Abbey Road,2023-06-02T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.2
110119,Abbey Road,2023-06-02T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.31
110119,Abbey Road,2023-06-02T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-02T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-02T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.11
110119,Abbey Road,2023-06-02T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.05
110119,Abbey Road,2023-06-02T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.5
110119,Abbey Road,2023-06-02T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
110119,Abbey Road,2023-06-02T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110119,Abbey Road,2023-06-02T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110119,Abbey Road,2023-06-02T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
110119,Abbey Road,2023-06-02T03:00:00.000+00:00,transformer,,Temperature,C,28.4
110119,Abbey Road,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110119,Abbey Road,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
110119,Abbey Road,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110119,Abbey Road,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
110119,Abbey Road,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110119,Abbey Road,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
110119,Abbey Road,2023-06-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110119,Abbey Road,2023-06-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
110119,Abbey Road,2023-06-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
110119,Abbey Road,2023-06-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.81
110119,Abbey Road,2023-06-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.34
110119,Abbey Road,2023-06-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.91
110119,Abbey Road,2023-06-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
110119,Abbey Road,2023-06-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
110119,Abbey Road,2023-06-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
110119,Abbey Road,2023-06-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
110119,Abbey Road,2023-06-02T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-02T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-02T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-02T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.04
110119,Abbey Road,2023-06-02T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.98
110119,Abbey Road,2023-06-02T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.22
110119,Abbey Road,2023-06-02T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.2
110119,Abbey Road,2023-06-02T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-02T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.7
110119,Abbey Road,2023-06-02T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-06-02T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-02T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-02T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-02T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110119,Abbey Road,2023-06-02T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110119,Abbey Road,2023-06-02T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
110119,Abbey Road,2023-06-02T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110119,Abbey Road,2023-06-02T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-02T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-02T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-02T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-02T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-02T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-02T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.85
110119,Abbey Road,2023-06-02T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.6
110119,Abbey Road,2023-06-02T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.57
110119,Abbey Road,2023-06-02T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.1
110119,Abbey Road,2023-06-02T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-02T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.0
110119,Abbey Road,2023-06-02T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.6
110119,Abbey Road,2023-06-02T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.62
110119,Abbey Road,2023-06-02T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-02T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-02T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.35
110119,Abbey Road,2023-06-02T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.01
110119,Abbey Road,2023-06-02T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.61
110119,Abbey Road,2023-06-02T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110119,Abbey Road,2023-06-02T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110119,Abbey Road,2023-06-02T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110119,Abbey Road,2023-06-02T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110119,Abbey Road,2023-06-02T02:50:00.000+00:00,transformer,,Temperature,C,28.5
110119,Abbey Road,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110119,Abbey Road,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
110119,Abbey Road,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110119,Abbey Road,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
110119,Abbey Road,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110119,Abbey Road,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
110119,Abbey Road,2023-06-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
110119,Abbey Road,2023-06-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
110119,Abbey Road,2023-06-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
110119,Abbey Road,2023-06-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.59
110119,Abbey Road,2023-06-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.52
110119,Abbey Road,2023-06-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.44
110119,Abbey Road,2023-06-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
110119,Abbey Road,2023-06-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
110119,Abbey Road,2023-06-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
110119,Abbey Road,2023-06-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
110119,Abbey Road,2023-06-02T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-02T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-02T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-02T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-06-02T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.85
110119,Abbey Road,2023-06-02T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.34
110119,Abbey Road,2023-06-02T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.3
110119,Abbey Road,2023-06-02T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-02T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-06-02T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-06-02T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-02T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-02T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-02T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.01
110119,Abbey Road,2023-06-02T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110119,Abbey Road,2023-06-02T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
110119,Abbey Road,2023-06-02T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
110119,Abbey Road,2023-06-02T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-02T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-02T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-02T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-02T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-02T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-02T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
110119,Abbey Road,2023-06-02T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.65
110119,Abbey Road,2023-06-02T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.58
110119,Abbey Road,2023-06-02T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.3
110119,Abbey Road,2023-06-02T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-02T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.0
110119,Abbey Road,2023-06-02T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.8
110119,Abbey Road,2023-06-02T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.58
110119,Abbey Road,2023-06-02T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-02T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-02T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.22
110119,Abbey Road,2023-06-02T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.91
110119,Abbey Road,2023-06-02T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.42
110119,Abbey Road,2023-06-02T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
110119,Abbey Road,2023-06-02T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110119,Abbey Road,2023-06-02T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110119,Abbey Road,2023-06-02T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
110119,Abbey Road,2023-06-02T02:40:00.000+00:00,transformer,,Temperature,C,28.6
110119,Abbey Road,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
110119,Abbey Road,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110119,Abbey Road,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
110119,Abbey Road,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110119,Abbey Road,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
110119,Abbey Road,2023-06-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
110119,Abbey Road,2023-06-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
110119,Abbey Road,2023-06-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
110119,Abbey Road,2023-06-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.56
110119,Abbey Road,2023-06-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.49
110119,Abbey Road,2023-06-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.27
110119,Abbey Road,2023-06-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
110119,Abbey Road,2023-06-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
110119,Abbey Road,2023-06-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
110119,Abbey Road,2023-06-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
110119,Abbey Road,2023-06-02T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-02T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-02T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-02T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.96
110119,Abbey Road,2023-06-02T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.81
110119,Abbey Road,2023-06-02T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.48
110119,Abbey Road,2023-06-02T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.0
110119,Abbey Road,2023-06-02T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-02T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-02T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.0
110119,Abbey Road,2023-06-02T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-02T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-02T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-02T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-02T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110119,Abbey Road,2023-06-02T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
110119,Abbey Road,2023-06-02T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
110119,Abbey Road,2023-06-02T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-02T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-02T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110119,Abbey Road,2023-06-02T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-02T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-02T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-02T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
110119,Abbey Road,2023-06-02T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.71
110119,Abbey Road,2023-06-02T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.0
110119,Abbey Road,2023-06-02T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.3
110119,Abbey Road,2023-06-02T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-02T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.3
110119,Abbey Road,2023-06-02T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.3
110119,Abbey Road,2023-06-02T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.19
110119,Abbey Road,2023-06-02T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-02T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-02T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.18
110119,Abbey Road,2023-06-02T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.19
110119,Abbey Road,2023-06-02T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.48
110119,Abbey Road,2023-06-02T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
110119,Abbey Road,2023-06-02T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110119,Abbey Road,2023-06-02T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-02T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-02T02:30:00.000+00:00,transformer,,Temperature,C,28.7
110119,Abbey Road,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110119,Abbey Road,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
110119,Abbey Road,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110119,Abbey Road,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
110119,Abbey Road,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110119,Abbey Road,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
110119,Abbey Road,2023-06-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
110119,Abbey Road,2023-06-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
110119,Abbey Road,2023-06-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
110119,Abbey Road,2023-06-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.6
110119,Abbey Road,2023-06-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.99
110119,Abbey Road,2023-06-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.28
110119,Abbey Road,2023-06-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
110119,Abbey Road,2023-06-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
110119,Abbey Road,2023-06-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
110119,Abbey Road,2023-06-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
110119,Abbey Road,2023-06-02T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-02T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-02T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-02T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-06-02T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.69
110119,Abbey Road,2023-06-02T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.65
110119,Abbey Road,2023-06-02T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.4
110119,Abbey Road,2023-06-02T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-02T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-02T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-02T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-02T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-02T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-02T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110119,Abbey Road,2023-06-02T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110119,Abbey Road,2023-06-02T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
110119,Abbey Road,2023-06-02T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110119,Abbey Road,2023-06-02T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-02T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-02T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-02T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-02T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110119,Abbey Road,2023-06-02T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-02T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110119,Abbey Road,2023-06-02T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.65
110119,Abbey Road,2023-06-02T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.3
110119,Abbey Road,2023-06-02T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.8
110119,Abbey Road,2023-06-02T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-02T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.1
110119,Abbey Road,2023-06-02T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.5
110119,Abbey Road,2023-06-02T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.42
110119,Abbey Road,2023-06-02T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-02T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-02T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.53
110119,Abbey Road,2023-06-02T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.41
110119,Abbey Road,2023-06-02T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.7
110119,Abbey Road,2023-06-02T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110119,Abbey Road,2023-06-02T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110119,Abbey Road,2023-06-02T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
110119,Abbey Road,2023-06-02T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-06-02T02:20:00.000+00:00,transformer,,Temperature,C,28.8
110119,Abbey Road,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110119,Abbey Road,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
110119,Abbey Road,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110119,Abbey Road,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
110119,Abbey Road,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110119,Abbey Road,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
110119,Abbey Road,2023-06-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
110119,Abbey Road,2023-06-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
110119,Abbey Road,2023-06-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
110119,Abbey Road,2023-06-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.3
110119,Abbey Road,2023-06-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.16
110119,Abbey Road,2023-06-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.75
110119,Abbey Road,2023-06-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
110119,Abbey Road,2023-06-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
110119,Abbey Road,2023-06-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
110119,Abbey Road,2023-06-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
110119,Abbey Road,2023-06-02T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-02T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-02T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-02T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-02T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.76
110119,Abbey Road,2023-06-02T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.62
110119,Abbey Road,2023-06-02T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.5
110119,Abbey Road,2023-06-02T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-02T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-02T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-02T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-02T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-02T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-02T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110119,Abbey Road,2023-06-02T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110119,Abbey Road,2023-06-02T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
110119,Abbey Road,2023-06-02T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110119,Abbey Road,2023-06-02T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-02T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-02T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-06-02T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-02T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-02T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-02T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.8
110119,Abbey Road,2023-06-02T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.69
110119,Abbey Road,2023-06-02T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.85
110119,Abbey Road,2023-06-02T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.8
110119,Abbey Road,2023-06-02T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-02T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.3
110119,Abbey Road,2023-06-02T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.7
110119,Abbey Road,2023-06-02T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.62
110119,Abbey Road,2023-06-02T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-02T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-02T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.87
110119,Abbey Road,2023-06-02T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.35
110119,Abbey Road,2023-06-02T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.03
110119,Abbey Road,2023-06-02T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
110119,Abbey Road,2023-06-02T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110119,Abbey Road,2023-06-02T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110119,Abbey Road,2023-06-02T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-02T02:10:00.000+00:00,transformer,,Temperature,C,28.9
110119,Abbey Road,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110119,Abbey Road,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
110119,Abbey Road,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110119,Abbey Road,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
110119,Abbey Road,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110119,Abbey Road,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
110119,Abbey Road,2023-06-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
110119,Abbey Road,2023-06-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
110119,Abbey Road,2023-06-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
110119,Abbey Road,2023-06-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.76
110119,Abbey Road,2023-06-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.55
110119,Abbey Road,2023-06-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.59
110119,Abbey Road,2023-06-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
110119,Abbey Road,2023-06-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
110119,Abbey Road,2023-06-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
110119,Abbey Road,2023-06-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
110119,Abbey Road,2023-06-02T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-02T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-02T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-02T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-02T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.92
110119,Abbey Road,2023-06-02T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.59
110119,Abbey Road,2023-06-02T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.0
110119,Abbey Road,2023-06-02T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-02T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-06-02T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-02T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-02T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-02T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-02T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110119,Abbey Road,2023-06-02T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110119,Abbey Road,2023-06-02T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
110119,Abbey Road,2023-06-02T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
110119,Abbey Road,2023-06-02T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-02T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-02T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-02T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-02T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-02T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-02T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.87
110119,Abbey Road,2023-06-02T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.63
110119,Abbey Road,2023-06-02T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.67
110119,Abbey Road,2023-06-02T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.2
110119,Abbey Road,2023-06-02T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-02T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.9
110119,Abbey Road,2023-06-02T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.1
110119,Abbey Road,2023-06-02T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-02T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-02T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-02T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.17
110119,Abbey Road,2023-06-02T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.28
110119,Abbey Road,2023-06-02T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.11
110119,Abbey Road,2023-06-02T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-06-02T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
110119,Abbey Road,2023-06-02T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
110119,Abbey Road,2023-06-02T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-02T02:00:00.000+00:00,transformer,,Temperature,C,29.0
110119,Abbey Road,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110119,Abbey Road,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
110119,Abbey Road,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110119,Abbey Road,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
110119,Abbey Road,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110119,Abbey Road,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
110119,Abbey Road,2023-06-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
110119,Abbey Road,2023-06-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
110119,Abbey Road,2023-06-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
110119,Abbey Road,2023-06-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.48
110119,Abbey Road,2023-06-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.88
110119,Abbey Road,2023-06-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.17
110119,Abbey Road,2023-06-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
110119,Abbey Road,2023-06-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
110119,Abbey Road,2023-06-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
110119,Abbey Road,2023-06-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
110119,Abbey Road,2023-06-02T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-02T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-02T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110119,Abbey Road,2023-06-02T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.98
110119,Abbey Road,2023-06-02T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.79
110119,Abbey Road,2023-06-02T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.44
110119,Abbey Road,2023-06-02T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.8
110119,Abbey Road,2023-06-02T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-02T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-06-02T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.9
110119,Abbey Road,2023-06-02T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-02T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-02T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-02T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-06-02T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110119,Abbey Road,2023-06-02T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
110119,Abbey Road,2023-06-02T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110119,Abbey Road,2023-06-02T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-02T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-02T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110119,Abbey Road,2023-06-02T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-02T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-02T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-02T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
110119,Abbey Road,2023-06-02T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.83
110119,Abbey Road,2023-06-02T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.57
110119,Abbey Road,2023-06-02T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.5
110119,Abbey Road,2023-06-02T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-02T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.7
110119,Abbey Road,2023-06-02T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.5
110119,Abbey Road,2023-06-02T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.55
110119,Abbey Road,2023-06-02T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-02T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-02T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.83
110119,Abbey Road,2023-06-02T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.16
110119,Abbey Road,2023-06-02T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.45
110119,Abbey Road,2023-06-02T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
110119,Abbey Road,2023-06-02T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
