Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-02T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-02T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
110119,Abbey Road,2023-06-02T01:50:00.000+00:00,transformer,,Temperature,C,29.1
110119,Abbey Road,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110119,Abbey Road,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
110119,Abbey Road,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110119,Abbey Road,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
110119,Abbey Road,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110119,Abbey Road,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
110119,Abbey Road,2023-06-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
110119,Abbey Road,2023-06-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
110119,Abbey Road,2023-06-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
110119,Abbey Road,2023-06-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.72
110119,Abbey Road,2023-06-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.6
110119,Abbey Road,2023-06-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.04
110119,Abbey Road,2023-06-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
110119,Abbey Road,2023-06-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
110119,Abbey Road,2023-06-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
110119,Abbey Road,2023-06-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
110119,Abbey Road,2023-06-02T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-02T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-02T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-02T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.98
110119,Abbey Road,2023-06-02T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.75
110119,Abbey Road,2023-06-02T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.57
110119,Abbey Road,2023-06-02T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,7.5
110119,Abbey Road,2023-06-02T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-02T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-06-02T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.1
110119,Abbey Road,2023-06-02T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-02T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-02T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-02T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.57
110119,Abbey Road,2023-06-02T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110119,Abbey Road,2023-06-02T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
110119,Abbey Road,2023-06-02T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110119,Abbey Road,2023-06-02T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110119,Abbey Road,2023-06-02T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-02T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110119,Abbey Road,2023-06-02T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-02T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-02T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-06-02T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.8
110119,Abbey Road,2023-06-02T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.78
110119,Abbey Road,2023-06-02T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.68
110119,Abbey Road,2023-06-02T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
110119,Abbey Road,2023-06-02T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-02T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
110119,Abbey Road,2023-06-02T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.0
110119,Abbey Road,2023-06-02T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.34
110119,Abbey Road,2023-06-02T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-02T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110119,Abbey Road,2023-06-02T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.25
110119,Abbey Road,2023-06-02T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.08
110119,Abbey Road,2023-06-02T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.38
110119,Abbey Road,2023-06-02T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-02T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110119,Abbey Road,2023-06-02T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110119,Abbey Road,2023-06-02T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-02T01:40:00.000+00:00,transformer,,Temperature,C,29.2
110119,Abbey Road,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110119,Abbey Road,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
110119,Abbey Road,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110119,Abbey Road,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
110119,Abbey Road,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110119,Abbey Road,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
110119,Abbey Road,2023-06-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
110119,Abbey Road,2023-06-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
110119,Abbey Road,2023-06-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.73
110119,Abbey Road,2023-06-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.09
110119,Abbey Road,2023-06-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
110119,Abbey Road,2023-06-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
110119,Abbey Road,2023-06-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
110119,Abbey Road,2023-06-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
110119,Abbey Road,2023-06-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
110119,Abbey Road,2023-06-02T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-02T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-02T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-02T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-02T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.87
110119,Abbey Road,2023-06-02T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.68
110119,Abbey Road,2023-06-02T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,7.2
110119,Abbey Road,2023-06-02T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-02T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-06-02T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.2
110119,Abbey Road,2023-06-02T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-02T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-02T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-02T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.3
110119,Abbey Road,2023-06-02T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110119,Abbey Road,2023-06-02T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110119,Abbey Road,2023-06-02T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110119,Abbey Road,2023-06-02T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
110119,Abbey Road,2023-06-02T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-02T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110119,Abbey Road,2023-06-02T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-02T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-02T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110119,Abbey Road,2023-06-02T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.11
110119,Abbey Road,2023-06-02T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.87
110119,Abbey Road,2023-06-02T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.52
110119,Abbey Road,2023-06-02T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
110119,Abbey Road,2023-06-02T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-02T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.8
110119,Abbey Road,2023-06-02T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.4
110119,Abbey Road,2023-06-02T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.44
110119,Abbey Road,2023-06-02T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-02T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-02T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.18
110119,Abbey Road,2023-06-02T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.25
110119,Abbey Road,2023-06-02T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.5
110119,Abbey Road,2023-06-02T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110119,Abbey Road,2023-06-02T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110119,Abbey Road,2023-06-02T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110119,Abbey Road,2023-06-02T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-02T01:30:00.000+00:00,transformer,,Temperature,C,29.3
110119,Abbey Road,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110119,Abbey Road,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
110119,Abbey Road,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110119,Abbey Road,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110119,Abbey Road,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110119,Abbey Road,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
110119,Abbey Road,2023-06-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
110119,Abbey Road,2023-06-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
110119,Abbey Road,2023-06-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
110119,Abbey Road,2023-06-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.56
110119,Abbey Road,2023-06-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.28
110119,Abbey Road,2023-06-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.72
110119,Abbey Road,2023-06-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
110119,Abbey Road,2023-06-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
110119,Abbey Road,2023-06-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
110119,Abbey Road,2023-06-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
110119,Abbey Road,2023-06-02T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-02T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-02T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-02T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.04
110119,Abbey Road,2023-06-02T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.88
110119,Abbey Road,2023-06-02T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.59
110119,Abbey Road,2023-06-02T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.7
110119,Abbey Road,2023-06-02T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-02T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.5
110119,Abbey Road,2023-06-02T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-02T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-02T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-02T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-02T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110119,Abbey Road,2023-06-02T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110119,Abbey Road,2023-06-02T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
110119,Abbey Road,2023-06-02T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110119,Abbey Road,2023-06-02T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-02T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-06-02T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-02T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-02T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-02T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110119,Abbey Road,2023-06-02T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.08
110119,Abbey Road,2023-06-02T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.05
110119,Abbey Road,2023-06-02T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.15
110119,Abbey Road,2023-06-02T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
110119,Abbey Road,2023-06-02T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-02T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.6
110119,Abbey Road,2023-06-02T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.1
110119,Abbey Road,2023-06-02T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.43
110119,Abbey Road,2023-06-02T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-02T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-02T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.65
110119,Abbey Road,2023-06-02T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.55
110119,Abbey Road,2023-06-02T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.46
110119,Abbey Road,2023-06-02T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-06-02T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110119,Abbey Road,2023-06-02T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
110119,Abbey Road,2023-06-02T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-02T01:20:00.000+00:00,transformer,,Temperature,C,29.4
110119,Abbey Road,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110119,Abbey Road,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
110119,Abbey Road,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110119,Abbey Road,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
110119,Abbey Road,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110119,Abbey Road,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
110119,Abbey Road,2023-06-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
110119,Abbey Road,2023-06-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
110119,Abbey Road,2023-06-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
110119,Abbey Road,2023-06-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.78
110119,Abbey Road,2023-06-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.15
110119,Abbey Road,2023-06-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.02
110119,Abbey Road,2023-06-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
110119,Abbey Road,2023-06-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
110119,Abbey Road,2023-06-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
110119,Abbey Road,2023-06-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
110119,Abbey Road,2023-06-02T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-02T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-02T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-02T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.07
110119,Abbey Road,2023-06-02T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.23
110119,Abbey Road,2023-06-02T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.96
110119,Abbey Road,2023-06-02T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.4
110119,Abbey Road,2023-06-02T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-06-02T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.5
110119,Abbey Road,2023-06-02T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.9
110119,Abbey Road,2023-06-02T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-02T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-02T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-02T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-02T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110119,Abbey Road,2023-06-02T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110119,Abbey Road,2023-06-02T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110119,Abbey Road,2023-06-02T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-02T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-02T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-06-02T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-02T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-02T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110119,Abbey Road,2023-06-02T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.3
110119,Abbey Road,2023-06-02T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.67
110119,Abbey Road,2023-06-02T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.02
110119,Abbey Road,2023-06-02T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
110119,Abbey Road,2023-06-02T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-06-02T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.0
110119,Abbey Road,2023-06-02T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.6
110119,Abbey Road,2023-06-02T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.29
110119,Abbey Road,2023-06-02T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-02T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-02T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.7
110119,Abbey Road,2023-06-02T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.26
110119,Abbey Road,2023-06-02T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.87
110119,Abbey Road,2023-06-02T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110119,Abbey Road,2023-06-02T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110119,Abbey Road,2023-06-02T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
110119,Abbey Road,2023-06-02T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
110119,Abbey Road,2023-06-02T01:10:00.000+00:00,transformer,,Temperature,C,29.4
110119,Abbey Road,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110119,Abbey Road,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
110119,Abbey Road,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110119,Abbey Road,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
110119,Abbey Road,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110119,Abbey Road,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
110119,Abbey Road,2023-06-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
110119,Abbey Road,2023-06-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
110119,Abbey Road,2023-06-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
110119,Abbey Road,2023-06-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.65
110119,Abbey Road,2023-06-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.71
110119,Abbey Road,2023-06-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.86
110119,Abbey Road,2023-06-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
110119,Abbey Road,2023-06-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
110119,Abbey Road,2023-06-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
110119,Abbey Road,2023-06-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
110119,Abbey Road,2023-06-02T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-02T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-02T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-02T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-02T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.96
110119,Abbey Road,2023-06-02T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.36
110119,Abbey Road,2023-06-02T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.9
110119,Abbey Road,2023-06-02T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-02T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.7
110119,Abbey Road,2023-06-02T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.4
110119,Abbey Road,2023-06-02T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-02T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-02T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-02T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.9
110119,Abbey Road,2023-06-02T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110119,Abbey Road,2023-06-02T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
110119,Abbey Road,2023-06-02T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110119,Abbey Road,2023-06-02T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-02T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-02T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110119,Abbey Road,2023-06-02T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-02T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-02T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-02T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.66
110119,Abbey Road,2023-06-02T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.82
110119,Abbey Road,2023-06-02T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.97
110119,Abbey Road,2023-06-02T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
110119,Abbey Road,2023-06-02T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110119,Abbey Road,2023-06-02T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.7
110119,Abbey Road,2023-06-02T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.4
110119,Abbey Road,2023-06-02T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.69
110119,Abbey Road,2023-06-02T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-02T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-02T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.72
110119,Abbey Road,2023-06-02T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.21
110119,Abbey Road,2023-06-02T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.75
110119,Abbey Road,2023-06-02T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110119,Abbey Road,2023-06-02T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110119,Abbey Road,2023-06-02T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
110119,Abbey Road,2023-06-02T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110119,Abbey Road,2023-06-02T01:00:00.000+00:00,transformer,,Temperature,C,29.5
110119,Abbey Road,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110119,Abbey Road,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
110119,Abbey Road,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110119,Abbey Road,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
110119,Abbey Road,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110119,Abbey Road,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
110119,Abbey Road,2023-06-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
110119,Abbey Road,2023-06-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
110119,Abbey Road,2023-06-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
110119,Abbey Road,2023-06-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.62
110119,Abbey Road,2023-06-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.52
110119,Abbey Road,2023-06-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.43
110119,Abbey Road,2023-06-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
110119,Abbey Road,2023-06-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
110119,Abbey Road,2023-06-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
110119,Abbey Road,2023-06-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
110119,Abbey Road,2023-06-02T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-02T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-02T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-02T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.24
110119,Abbey Road,2023-06-02T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.78
110119,Abbey Road,2023-06-02T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.13
110119,Abbey Road,2023-06-02T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,9.1
110119,Abbey Road,2023-06-02T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-06-02T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-06-02T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.9
110119,Abbey Road,2023-06-02T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-02T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-02T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-02T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.93
110119,Abbey Road,2023-06-02T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110119,Abbey Road,2023-06-02T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
110119,Abbey Road,2023-06-02T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110119,Abbey Road,2023-06-02T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-02T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-02T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-06-02T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-02T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-02T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-02T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.81
110119,Abbey Road,2023-06-02T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.84
110119,Abbey Road,2023-06-02T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.76
110119,Abbey Road,2023-06-02T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
110119,Abbey Road,2023-06-02T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
110119,Abbey Road,2023-06-02T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.8
110119,Abbey Road,2023-06-02T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.4
110119,Abbey Road,2023-06-02T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.82
110119,Abbey Road,2023-06-02T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-02T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-02T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.86
110119,Abbey Road,2023-06-02T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.11
110119,Abbey Road,2023-06-02T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.74
110119,Abbey Road,2023-06-02T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110119,Abbey Road,2023-06-02T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110119,Abbey Road,2023-06-02T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
110119,Abbey Road,2023-06-02T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-02T00:50:00.000+00:00,transformer,,Temperature,C,29.6
110119,Abbey Road,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110119,Abbey Road,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
110119,Abbey Road,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110119,Abbey Road,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
110119,Abbey Road,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110119,Abbey Road,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
110119,Abbey Road,2023-06-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
110119,Abbey Road,2023-06-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
110119,Abbey Road,2023-06-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
110119,Abbey Road,2023-06-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.73
110119,Abbey Road,2023-06-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.14
110119,Abbey Road,2023-06-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.04
110119,Abbey Road,2023-06-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
110119,Abbey Road,2023-06-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
110119,Abbey Road,2023-06-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
110119,Abbey Road,2023-06-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
110119,Abbey Road,2023-06-02T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-02T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-02T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-02T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.05
110119,Abbey Road,2023-06-02T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.9
110119,Abbey Road,2023-06-02T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.7
110119,Abbey Road,2023-06-02T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.9
110119,Abbey Road,2023-06-02T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-02T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-06-02T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-02T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-02T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-02T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-02T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.05
110119,Abbey Road,2023-06-02T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110119,Abbey Road,2023-06-02T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
110119,Abbey Road,2023-06-02T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110119,Abbey Road,2023-06-02T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-02T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-02T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110119,Abbey Road,2023-06-02T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-02T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-02T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-02T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.81
110119,Abbey Road,2023-06-02T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.55
110119,Abbey Road,2023-06-02T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.77
110119,Abbey Road,2023-06-02T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
110119,Abbey Road,2023-06-02T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
110119,Abbey Road,2023-06-02T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.7
110119,Abbey Road,2023-06-02T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.7
110119,Abbey Road,2023-06-02T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.43
110119,Abbey Road,2023-06-02T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-02T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-02T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.62
110119,Abbey Road,2023-06-02T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.64
110119,Abbey Road,2023-06-02T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.68
110119,Abbey Road,2023-06-02T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-06-02T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110119,Abbey Road,2023-06-02T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
110119,Abbey Road,2023-06-02T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110119,Abbey Road,2023-06-02T00:40:00.000+00:00,transformer,,Temperature,C,29.7
110119,Abbey Road,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110119,Abbey Road,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
110119,Abbey Road,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110119,Abbey Road,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
110119,Abbey Road,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110119,Abbey Road,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
110119,Abbey Road,2023-06-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
110119,Abbey Road,2023-06-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
110119,Abbey Road,2023-06-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
110119,Abbey Road,2023-06-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.71
110119,Abbey Road,2023-06-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.98
110119,Abbey Road,2023-06-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.96
110119,Abbey Road,2023-06-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
110119,Abbey Road,2023-06-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
110119,Abbey Road,2023-06-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
110119,Abbey Road,2023-06-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
110119,Abbey Road,2023-06-02T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-02T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-02T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-02T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-02T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.84
110119,Abbey Road,2023-06-02T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.75
110119,Abbey Road,2023-06-02T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,7.2
110119,Abbey Road,2023-06-02T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-02T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-06-02T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.6
110119,Abbey Road,2023-06-02T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-02T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-02T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-02T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110119,Abbey Road,2023-06-02T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110119,Abbey Road,2023-06-02T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
110119,Abbey Road,2023-06-02T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110119,Abbey Road,2023-06-02T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-02T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-02T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-06-02T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-02T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-02T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-02T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.88
110119,Abbey Road,2023-06-02T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.79
110119,Abbey Road,2023-06-02T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.61
110119,Abbey Road,2023-06-02T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
110119,Abbey Road,2023-06-02T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-02T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.7
110119,Abbey Road,2023-06-02T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.2
110119,Abbey Road,2023-06-02T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.39
110119,Abbey Road,2023-06-02T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-02T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-02T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.82
110119,Abbey Road,2023-06-02T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.11
110119,Abbey Road,2023-06-02T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.81
110119,Abbey Road,2023-06-02T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110119,Abbey Road,2023-06-02T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110119,Abbey Road,2023-06-02T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
110119,Abbey Road,2023-06-02T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110119,Abbey Road,2023-06-02T00:30:00.000+00:00,transformer,,Temperature,C,29.8
110119,Abbey Road,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110119,Abbey Road,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
110119,Abbey Road,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110119,Abbey Road,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
110119,Abbey Road,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110119,Abbey Road,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
110119,Abbey Road,2023-06-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110119,Abbey Road,2023-06-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
110119,Abbey Road,2023-06-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
110119,Abbey Road,2023-06-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.73
110119,Abbey Road,2023-06-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.44
110119,Abbey Road,2023-06-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.44
110119,Abbey Road,2023-06-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
110119,Abbey Road,2023-06-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
110119,Abbey Road,2023-06-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
110119,Abbey Road,2023-06-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
110119,Abbey Road,2023-06-02T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-02T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-02T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-02T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.94
110119,Abbey Road,2023-06-02T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.66
110119,Abbey Road,2023-06-02T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.49
110119,Abbey Road,2023-06-02T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.9
110119,Abbey Road,2023-06-02T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-02T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-06-02T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-02T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-02T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-02T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-02T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-02T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110119,Abbey Road,2023-06-02T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
110119,Abbey Road,2023-06-02T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110119,Abbey Road,2023-06-02T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-02T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-02T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-06-02T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-02T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-02T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-02T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.81
110119,Abbey Road,2023-06-02T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.7
110119,Abbey Road,2023-06-02T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.79
110119,Abbey Road,2023-06-02T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.9
110119,Abbey Road,2023-06-02T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
110119,Abbey Road,2023-06-02T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
110119,Abbey Road,2023-06-02T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.9
110119,Abbey Road,2023-06-02T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.49
110119,Abbey Road,2023-06-02T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-02T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-02T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.79
110119,Abbey Road,2023-06-02T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.16
110119,Abbey Road,2023-06-02T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.71
110119,Abbey Road,2023-06-02T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-02T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110119,Abbey Road,2023-06-02T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
110119,Abbey Road,2023-06-02T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-02T00:20:00.000+00:00,transformer,,Temperature,C,29.9
110119,Abbey Road,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110119,Abbey Road,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
110119,Abbey Road,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110119,Abbey Road,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
110119,Abbey Road,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110119,Abbey Road,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
110119,Abbey Road,2023-06-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
110119,Abbey Road,2023-06-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
110119,Abbey Road,2023-06-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
110119,Abbey Road,2023-06-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.52
110119,Abbey Road,2023-06-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.58
110119,Abbey Road,2023-06-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.56
110119,Abbey Road,2023-06-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
110119,Abbey Road,2023-06-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
110119,Abbey Road,2023-06-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
110119,Abbey Road,2023-06-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
110119,Abbey Road,2023-06-02T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-02T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-02T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-02T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-02T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.86
110119,Abbey Road,2023-06-02T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.71
110119,Abbey Road,2023-06-02T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.8
110119,Abbey Road,2023-06-02T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-02T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110119,Abbey Road,2023-06-02T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-02T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-02T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-02T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-02T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110119,Abbey Road,2023-06-02T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110119,Abbey Road,2023-06-02T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
110119,Abbey Road,2023-06-02T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110119,Abbey Road,2023-06-02T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-02T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-02T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-02T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-02T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-02T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-02T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.09
110119,Abbey Road,2023-06-02T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.74
110119,Abbey Road,2023-06-02T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.57
110119,Abbey Road,2023-06-02T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
110119,Abbey Road,2023-06-02T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.3
110119,Abbey Road,2023-06-02T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
110119,Abbey Road,2023-06-02T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.0
110119,Abbey Road,2023-06-02T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.64
110119,Abbey Road,2023-06-02T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-02T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
