Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-02T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.74
110119,Abbey Road,2023-06-02T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.75
110119,Abbey Road,2023-06-02T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.56
110119,Abbey Road,2023-06-02T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-06-02T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110119,Abbey Road,2023-06-02T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
110119,Abbey Road,2023-06-02T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110119,Abbey Road,2023-06-02T00:10:00.000+00:00,transformer,,Temperature,C,30.0
110119,Abbey Road,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110119,Abbey Road,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
110119,Abbey Road,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110119,Abbey Road,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
110119,Abbey Road,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110119,Abbey Road,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
110119,Abbey Road,2023-06-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110119,Abbey Road,2023-06-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
110119,Abbey Road,2023-06-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
110119,Abbey Road,2023-06-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.41
110119,Abbey Road,2023-06-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.66
110119,Abbey Road,2023-06-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.34
110119,Abbey Road,2023-06-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
110119,Abbey Road,2023-06-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
110119,Abbey Road,2023-06-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
110119,Abbey Road,2023-06-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
110119,Abbey Road,2023-06-02T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-02T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-02T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-02T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.35
110119,Abbey Road,2023-06-02T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.87
110119,Abbey Road,2023-06-02T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.6
110119,Abbey Road,2023-06-02T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.1
110119,Abbey Road,2023-06-02T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-06-02T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110119,Abbey Road,2023-06-02T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.8
110119,Abbey Road,2023-06-02T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-02T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-02T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-02T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.36
110119,Abbey Road,2023-06-02T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110119,Abbey Road,2023-06-02T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
110119,Abbey Road,2023-06-02T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110119,Abbey Road,2023-06-02T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-02T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-02T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110119,Abbey Road,2023-06-02T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-02T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-02T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110119,Abbey Road,2023-06-02T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.8
110119,Abbey Road,2023-06-02T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.44
110119,Abbey Road,2023-06-02T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.02
110119,Abbey Road,2023-06-02T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.7
110119,Abbey Road,2023-06-02T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-02T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.7
110119,Abbey Road,2023-06-02T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.7
110119,Abbey Road,2023-06-02T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.67
110119,Abbey Road,2023-06-02T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-02T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-02T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.91
110119,Abbey Road,2023-06-02T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.41
110119,Abbey Road,2023-06-02T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.52
110119,Abbey Road,2023-06-02T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-02T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110119,Abbey Road,2023-06-02T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
110119,Abbey Road,2023-06-02T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-06-02T00:00:00.000+00:00,transformer,,Temperature,C,30.1
110119,Abbey Road,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110119,Abbey Road,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
110119,Abbey Road,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110119,Abbey Road,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
110119,Abbey Road,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110119,Abbey Road,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
110119,Abbey Road,2023-06-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
110119,Abbey Road,2023-06-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
110119,Abbey Road,2023-06-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
110119,Abbey Road,2023-06-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.49
110119,Abbey Road,2023-06-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.29
110119,Abbey Road,2023-06-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.21
110119,Abbey Road,2023-06-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
110119,Abbey Road,2023-06-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
110119,Abbey Road,2023-06-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
110119,Abbey Road,2023-06-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
110119,Abbey Road,2023-06-03T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-03T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-03T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-03T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.2
110119,Abbey Road,2023-06-03T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.86
110119,Abbey Road,2023-06-03T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.03
110119,Abbey Road,2023-06-03T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-06-03T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-03T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110119,Abbey Road,2023-06-03T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.8
110119,Abbey Road,2023-06-03T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-03T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-03T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-03T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-03T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110119,Abbey Road,2023-06-03T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
110119,Abbey Road,2023-06-03T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110119,Abbey Road,2023-06-03T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-03T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-03T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110119,Abbey Road,2023-06-03T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-03T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-03T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-03T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.59
110119,Abbey Road,2023-06-03T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.57
110119,Abbey Road,2023-06-03T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.19
110119,Abbey Road,2023-06-03T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.1
110119,Abbey Road,2023-06-03T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
110119,Abbey Road,2023-06-03T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
110119,Abbey Road,2023-06-03T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.8
110119,Abbey Road,2023-06-03T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.26
110119,Abbey Road,2023-06-03T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-03T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-03T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.62
110119,Abbey Road,2023-06-03T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.44
110119,Abbey Road,2023-06-03T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.28
110119,Abbey Road,2023-06-03T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-06-03T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-06-03T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
110119,Abbey Road,2023-06-03T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
110119,Abbey Road,2023-06-03T23:50:00.000+00:00,transformer,,Temperature,C,33.0
110119,Abbey Road,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110119,Abbey Road,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
110119,Abbey Road,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110119,Abbey Road,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
110119,Abbey Road,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110119,Abbey Road,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
110119,Abbey Road,2023-06-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
110119,Abbey Road,2023-06-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
110119,Abbey Road,2023-06-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
110119,Abbey Road,2023-06-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.99
110119,Abbey Road,2023-06-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.55
110119,Abbey Road,2023-06-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.14
110119,Abbey Road,2023-06-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
110119,Abbey Road,2023-06-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
110119,Abbey Road,2023-06-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
110119,Abbey Road,2023-06-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
110119,Abbey Road,2023-06-03T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-03T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-03T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-03T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.65
110119,Abbey Road,2023-06-03T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.05
110119,Abbey Road,2023-06-03T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.17
110119,Abbey Road,2023-06-03T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,11.7
110119,Abbey Road,2023-06-03T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110119,Abbey Road,2023-06-03T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.8
110119,Abbey Road,2023-06-03T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.7
110119,Abbey Road,2023-06-03T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-03T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-03T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-03T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.0
110119,Abbey Road,2023-06-03T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110119,Abbey Road,2023-06-03T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110119,Abbey Road,2023-06-03T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110119,Abbey Road,2023-06-03T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-03T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-03T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110119,Abbey Road,2023-06-03T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-03T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-03T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-03T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.58
110119,Abbey Road,2023-06-03T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.52
110119,Abbey Road,2023-06-03T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.19
110119,Abbey Road,2023-06-03T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
110119,Abbey Road,2023-06-03T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
110119,Abbey Road,2023-06-03T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110119,Abbey Road,2023-06-03T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.8
110119,Abbey Road,2023-06-03T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.77
110119,Abbey Road,2023-06-03T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-03T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-03T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.1
110119,Abbey Road,2023-06-03T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.84
110119,Abbey Road,2023-06-03T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.09
110119,Abbey Road,2023-06-03T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-03T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110119,Abbey Road,2023-06-03T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
110119,Abbey Road,2023-06-03T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110119,Abbey Road,2023-06-03T23:40:00.000+00:00,transformer,,Temperature,C,33.2
110119,Abbey Road,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110119,Abbey Road,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
110119,Abbey Road,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110119,Abbey Road,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
110119,Abbey Road,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110119,Abbey Road,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
110119,Abbey Road,2023-06-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
110119,Abbey Road,2023-06-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
110119,Abbey Road,2023-06-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
110119,Abbey Road,2023-06-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
110119,Abbey Road,2023-06-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.67
110119,Abbey Road,2023-06-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.07
110119,Abbey Road,2023-06-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
110119,Abbey Road,2023-06-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
110119,Abbey Road,2023-06-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
110119,Abbey Road,2023-06-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
110119,Abbey Road,2023-06-03T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-03T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-03T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-03T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.7
110119,Abbey Road,2023-06-03T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.78
110119,Abbey Road,2023-06-03T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.14
110119,Abbey Road,2023-06-03T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,11.4
110119,Abbey Road,2023-06-03T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
110119,Abbey Road,2023-06-03T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110119,Abbey Road,2023-06-03T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.2
110119,Abbey Road,2023-06-03T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-03T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-03T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-03T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110119,Abbey Road,2023-06-03T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110119,Abbey Road,2023-06-03T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
110119,Abbey Road,2023-06-03T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110119,Abbey Road,2023-06-03T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-03T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-03T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110119,Abbey Road,2023-06-03T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-03T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-03T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-03T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.6
110119,Abbey Road,2023-06-03T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.81
110119,Abbey Road,2023-06-03T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.96
110119,Abbey Road,2023-06-03T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
110119,Abbey Road,2023-06-03T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
110119,Abbey Road,2023-06-03T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110119,Abbey Road,2023-06-03T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.3
110119,Abbey Road,2023-06-03T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.03
110119,Abbey Road,2023-06-03T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-03T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-03T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.0
110119,Abbey Road,2023-06-03T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.28
110119,Abbey Road,2023-06-03T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.15
110119,Abbey Road,2023-06-03T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
110119,Abbey Road,2023-06-03T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110119,Abbey Road,2023-06-03T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-03T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110119,Abbey Road,2023-06-03T23:30:00.000+00:00,transformer,,Temperature,C,33.3
110119,Abbey Road,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110119,Abbey Road,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
110119,Abbey Road,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110119,Abbey Road,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
110119,Abbey Road,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110119,Abbey Road,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
110119,Abbey Road,2023-06-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
110119,Abbey Road,2023-06-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
110119,Abbey Road,2023-06-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
110119,Abbey Road,2023-06-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.74
110119,Abbey Road,2023-06-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.33
110119,Abbey Road,2023-06-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.06
110119,Abbey Road,2023-06-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
110119,Abbey Road,2023-06-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
110119,Abbey Road,2023-06-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
110119,Abbey Road,2023-06-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
110119,Abbey Road,2023-06-03T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-03T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-03T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-03T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.77
110119,Abbey Road,2023-06-03T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.77
110119,Abbey Road,2023-06-03T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.0
110119,Abbey Road,2023-06-03T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,9.7
110119,Abbey Road,2023-06-03T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110119,Abbey Road,2023-06-03T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.9
110119,Abbey Road,2023-06-03T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.8
110119,Abbey Road,2023-06-03T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-03T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-03T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-03T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-03T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110119,Abbey Road,2023-06-03T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
110119,Abbey Road,2023-06-03T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110119,Abbey Road,2023-06-03T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-03T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-03T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110119,Abbey Road,2023-06-03T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-03T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-03T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110119,Abbey Road,2023-06-03T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.6
110119,Abbey Road,2023-06-03T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.66
110119,Abbey Road,2023-06-03T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.18
110119,Abbey Road,2023-06-03T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110119,Abbey Road,2023-06-03T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
110119,Abbey Road,2023-06-03T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110119,Abbey Road,2023-06-03T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110119,Abbey Road,2023-06-03T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.57
110119,Abbey Road,2023-06-03T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-03T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110119,Abbey Road,2023-06-03T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.18
110119,Abbey Road,2023-06-03T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.17
110119,Abbey Road,2023-06-03T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.26
110119,Abbey Road,2023-06-03T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110119,Abbey Road,2023-06-03T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110119,Abbey Road,2023-06-03T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110119,Abbey Road,2023-06-03T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110119,Abbey Road,2023-06-03T23:20:00.000+00:00,transformer,,Temperature,C,33.4
110119,Abbey Road,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110119,Abbey Road,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
110119,Abbey Road,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110119,Abbey Road,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
110119,Abbey Road,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110119,Abbey Road,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
110119,Abbey Road,2023-06-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
110119,Abbey Road,2023-06-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
110119,Abbey Road,2023-06-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
110119,Abbey Road,2023-06-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.16
110119,Abbey Road,2023-06-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.56
110119,Abbey Road,2023-06-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.94
110119,Abbey Road,2023-06-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
110119,Abbey Road,2023-06-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
110119,Abbey Road,2023-06-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
110119,Abbey Road,2023-06-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
110119,Abbey Road,2023-06-03T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-03T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-03T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-03T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.58
110119,Abbey Road,2023-06-03T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.94
110119,Abbey Road,2023-06-03T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.5
110119,Abbey Road,2023-06-03T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.2
110119,Abbey Road,2023-06-03T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.6
110119,Abbey Road,2023-06-03T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.8
110119,Abbey Road,2023-06-03T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.5
110119,Abbey Road,2023-06-03T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-03T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-03T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-03T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110119,Abbey Road,2023-06-03T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110119,Abbey Road,2023-06-03T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
110119,Abbey Road,2023-06-03T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110119,Abbey Road,2023-06-03T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-03T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-03T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110119,Abbey Road,2023-06-03T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-03T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-03T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-03T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.6
110119,Abbey Road,2023-06-03T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.68
110119,Abbey Road,2023-06-03T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.2
110119,Abbey Road,2023-06-03T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110119,Abbey Road,2023-06-03T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
110119,Abbey Road,2023-06-03T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110119,Abbey Road,2023-06-03T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110119,Abbey Road,2023-06-03T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.22
110119,Abbey Road,2023-06-03T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-03T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-03T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.83
110119,Abbey Road,2023-06-03T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.04
110119,Abbey Road,2023-06-03T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.29
110119,Abbey Road,2023-06-03T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110119,Abbey Road,2023-06-03T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
110119,Abbey Road,2023-06-03T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110119,Abbey Road,2023-06-03T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110119,Abbey Road,2023-06-03T23:10:00.000+00:00,transformer,,Temperature,C,33.5
110119,Abbey Road,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
110119,Abbey Road,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110119,Abbey Road,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
110119,Abbey Road,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110119,Abbey Road,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
110119,Abbey Road,2023-06-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
110119,Abbey Road,2023-06-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
110119,Abbey Road,2023-06-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
110119,Abbey Road,2023-06-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.68
110119,Abbey Road,2023-06-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.67
110119,Abbey Road,2023-06-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.86
110119,Abbey Road,2023-06-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
110119,Abbey Road,2023-06-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
110119,Abbey Road,2023-06-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
110119,Abbey Road,2023-06-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
110119,Abbey Road,2023-06-03T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-03T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-03T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110119,Abbey Road,2023-06-03T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.56
110119,Abbey Road,2023-06-03T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.02
110119,Abbey Road,2023-06-03T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.08
110119,Abbey Road,2023-06-03T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.1
110119,Abbey Road,2023-06-03T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110119,Abbey Road,2023-06-03T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.0
110119,Abbey Road,2023-06-03T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.7
110119,Abbey Road,2023-06-03T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-03T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-03T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-03T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.0
110119,Abbey Road,2023-06-03T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110119,Abbey Road,2023-06-03T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
110119,Abbey Road,2023-06-03T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110119,Abbey Road,2023-06-03T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-03T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-03T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-03T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-03T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-03T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-03T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.67
110119,Abbey Road,2023-06-03T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.23
110119,Abbey Road,2023-06-03T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.5
110119,Abbey Road,2023-06-03T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110119,Abbey Road,2023-06-03T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
110119,Abbey Road,2023-06-03T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-03T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110119,Abbey Road,2023-06-03T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.4
110119,Abbey Road,2023-06-03T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-03T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-03T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.77
110119,Abbey Road,2023-06-03T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.15
110119,Abbey Road,2023-06-03T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.34
110119,Abbey Road,2023-06-03T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
110119,Abbey Road,2023-06-03T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110119,Abbey Road,2023-06-03T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-03T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
110119,Abbey Road,2023-06-03T23:00:00.000+00:00,transformer,,Temperature,C,33.6
110119,Abbey Road,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110119,Abbey Road,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
110119,Abbey Road,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110119,Abbey Road,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
110119,Abbey Road,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110119,Abbey Road,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
110119,Abbey Road,2023-06-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
110119,Abbey Road,2023-06-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
110119,Abbey Road,2023-06-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
110119,Abbey Road,2023-06-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.82
110119,Abbey Road,2023-06-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.49
110119,Abbey Road,2023-06-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.53
110119,Abbey Road,2023-06-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
110119,Abbey Road,2023-06-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
110119,Abbey Road,2023-06-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
110119,Abbey Road,2023-06-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
110119,Abbey Road,2023-06-03T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-03T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-03T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-03T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.61
110119,Abbey Road,2023-06-03T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.99
110119,Abbey Road,2023-06-03T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.0
110119,Abbey Road,2023-06-03T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,9.1
110119,Abbey Road,2023-06-03T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110119,Abbey Road,2023-06-03T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.8
110119,Abbey Road,2023-06-03T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.5
110119,Abbey Road,2023-06-03T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-03T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-03T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-03T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110119,Abbey Road,2023-06-03T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110119,Abbey Road,2023-06-03T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.8
110119,Abbey Road,2023-06-03T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110119,Abbey Road,2023-06-03T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-03T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-03T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-03T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-03T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-03T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-03T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.58
110119,Abbey Road,2023-06-03T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.21
110119,Abbey Road,2023-06-03T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.06
110119,Abbey Road,2023-06-03T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110119,Abbey Road,2023-06-03T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
110119,Abbey Road,2023-06-03T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110119,Abbey Road,2023-06-03T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-06-03T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.78
110119,Abbey Road,2023-06-03T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-03T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-03T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.94
110119,Abbey Road,2023-06-03T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.53
110119,Abbey Road,2023-06-03T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.62
110119,Abbey Road,2023-06-03T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
110119,Abbey Road,2023-06-03T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110119,Abbey Road,2023-06-03T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
110119,Abbey Road,2023-06-03T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
110119,Abbey Road,2023-06-03T22:50:00.000+00:00,transformer,,Temperature,C,33.7
110119,Abbey Road,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110119,Abbey Road,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
110119,Abbey Road,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110119,Abbey Road,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
110119,Abbey Road,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110119,Abbey Road,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
110119,Abbey Road,2023-06-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
110119,Abbey Road,2023-06-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
110119,Abbey Road,2023-06-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
110119,Abbey Road,2023-06-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.54
110119,Abbey Road,2023-06-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.79
110119,Abbey Road,2023-06-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.25
110119,Abbey Road,2023-06-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
110119,Abbey Road,2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
110119,Abbey Road,2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
110119,Abbey Road,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
110119,Abbey Road,2023-06-03T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-03T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-03T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-03T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.04
110119,Abbey Road,2023-06-03T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.05
110119,Abbey Road,2023-06-03T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.06
110119,Abbey Road,2023-06-03T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-06-03T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110119,Abbey Road,2023-06-03T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.1
110119,Abbey Road,2023-06-03T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.3
110119,Abbey Road,2023-06-03T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-03T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-03T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-03T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110119,Abbey Road,2023-06-03T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.16
110119,Abbey Road,2023-06-03T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.5
110119,Abbey Road,2023-06-03T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-03T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-03T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-03T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
110119,Abbey Road,2023-06-03T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-03T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-03T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-03T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.78
110119,Abbey Road,2023-06-03T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.47
110119,Abbey Road,2023-06-03T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.16
110119,Abbey Road,2023-06-03T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110119,Abbey Road,2023-06-03T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
110119,Abbey Road,2023-06-03T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110119,Abbey Road,2023-06-03T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110119,Abbey Road,2023-06-03T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.85
110119,Abbey Road,2023-06-03T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-03T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-03T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.01
110119,Abbey Road,2023-06-03T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.13
110119,Abbey Road,2023-06-03T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.72
110119,Abbey Road,2023-06-03T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
110119,Abbey Road,2023-06-03T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110119,Abbey Road,2023-06-03T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
110119,Abbey Road,2023-06-03T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
110119,Abbey Road,2023-06-03T22:40:00.000+00:00,transformer,,Temperature,C,33.8
110119,Abbey Road,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110119,Abbey Road,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
110119,Abbey Road,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110119,Abbey Road,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
110119,Abbey Road,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110119,Abbey Road,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
110119,Abbey Road,2023-06-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
110119,Abbey Road,2023-06-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
110119,Abbey Road,2023-06-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.13
110119,Abbey Road,2023-06-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.69
110119,Abbey Road,2023-06-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.7
110119,Abbey Road,2023-06-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
110119,Abbey Road,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
110119,Abbey Road,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
110119,Abbey Road,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
110119,Abbey Road,2023-06-03T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-03T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-03T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-03T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.41
110119,Abbey Road,2023-06-03T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.0
110119,Abbey Road,2023-06-03T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.9
110119,Abbey Road,2023-06-03T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-03T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110119,Abbey Road,2023-06-03T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.0
110119,Abbey Road,2023-06-03T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.2
110119,Abbey Road,2023-06-03T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-03T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-03T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-03T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110119,Abbey Road,2023-06-03T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110119,Abbey Road,2023-06-03T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.42
110119,Abbey Road,2023-06-03T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110119,Abbey Road,2023-06-03T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-03T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-03T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110119,Abbey Road,2023-06-03T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-03T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-03T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-03T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.91
110119,Abbey Road,2023-06-03T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.68
110119,Abbey Road,2023-06-03T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
110119,Abbey Road,2023-06-03T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110119,Abbey Road,2023-06-03T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
