Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-03T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110119,Abbey Road,2023-06-03T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110119,Abbey Road,2023-06-03T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.26
110119,Abbey Road,2023-06-03T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-03T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-03T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.22
110119,Abbey Road,2023-06-03T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.66
110119,Abbey Road,2023-06-03T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.78
110119,Abbey Road,2023-06-03T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
110119,Abbey Road,2023-06-03T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110119,Abbey Road,2023-06-03T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
110119,Abbey Road,2023-06-03T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
110119,Abbey Road,2023-06-03T22:30:00.000+00:00,transformer,,Temperature,C,33.9
110119,Abbey Road,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110119,Abbey Road,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
110119,Abbey Road,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110119,Abbey Road,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
110119,Abbey Road,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110119,Abbey Road,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
110119,Abbey Road,2023-06-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
110119,Abbey Road,2023-06-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
110119,Abbey Road,2023-06-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
110119,Abbey Road,2023-06-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.33
110119,Abbey Road,2023-06-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.65
110119,Abbey Road,2023-06-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.59
110119,Abbey Road,2023-06-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
110119,Abbey Road,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
110119,Abbey Road,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
110119,Abbey Road,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
110119,Abbey Road,2023-06-03T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-03T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-03T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-03T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.45
110119,Abbey Road,2023-06-03T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.06
110119,Abbey Road,2023-06-03T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.49
110119,Abbey Road,2023-06-03T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.5
110119,Abbey Road,2023-06-03T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110119,Abbey Road,2023-06-03T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.0
110119,Abbey Road,2023-06-03T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.8
110119,Abbey Road,2023-06-03T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-03T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-03T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-03T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.27
110119,Abbey Road,2023-06-03T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110119,Abbey Road,2023-06-03T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.06
110119,Abbey Road,2023-06-03T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110119,Abbey Road,2023-06-03T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-03T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-03T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110119,Abbey Road,2023-06-03T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-03T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-03T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-03T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.23
110119,Abbey Road,2023-06-03T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.83
110119,Abbey Road,2023-06-03T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.39
110119,Abbey Road,2023-06-03T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110119,Abbey Road,2023-06-03T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
110119,Abbey Road,2023-06-03T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110119,Abbey Road,2023-06-03T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110119,Abbey Road,2023-06-03T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.56
110119,Abbey Road,2023-06-03T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-03T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-03T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.92
110119,Abbey Road,2023-06-03T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.89
110119,Abbey Road,2023-06-03T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.6
110119,Abbey Road,2023-06-03T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110119,Abbey Road,2023-06-03T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
110119,Abbey Road,2023-06-03T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
110119,Abbey Road,2023-06-03T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
110119,Abbey Road,2023-06-03T22:20:00.000+00:00,transformer,,Temperature,C,34.0
110119,Abbey Road,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110119,Abbey Road,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
110119,Abbey Road,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110119,Abbey Road,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
110119,Abbey Road,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110119,Abbey Road,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
110119,Abbey Road,2023-06-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
110119,Abbey Road,2023-06-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
110119,Abbey Road,2023-06-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
110119,Abbey Road,2023-06-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.1
110119,Abbey Road,2023-06-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.83
110119,Abbey Road,2023-06-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.61
110119,Abbey Road,2023-06-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
110119,Abbey Road,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
110119,Abbey Road,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
110119,Abbey Road,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
110119,Abbey Road,2023-06-03T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-03T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-03T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-03T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.06
110119,Abbey Road,2023-06-03T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.13
110119,Abbey Road,2023-06-03T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.33
110119,Abbey Road,2023-06-03T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.7
110119,Abbey Road,2023-06-03T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110119,Abbey Road,2023-06-03T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.3
110119,Abbey Road,2023-06-03T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.3
110119,Abbey Road,2023-06-03T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-03T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-03T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-03T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110119,Abbey Road,2023-06-03T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110119,Abbey Road,2023-06-03T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.23
110119,Abbey Road,2023-06-03T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-03T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-03T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-06-03T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110119,Abbey Road,2023-06-03T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-03T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-03T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-03T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.99
110119,Abbey Road,2023-06-03T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.99
110119,Abbey Road,2023-06-03T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.74
110119,Abbey Road,2023-06-03T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110119,Abbey Road,2023-06-03T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-03T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110119,Abbey Road,2023-06-03T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110119,Abbey Road,2023-06-03T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.4
110119,Abbey Road,2023-06-03T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-03T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-03T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.9
110119,Abbey Road,2023-06-03T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.25
110119,Abbey Road,2023-06-03T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.23
110119,Abbey Road,2023-06-03T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110119,Abbey Road,2023-06-03T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110119,Abbey Road,2023-06-03T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
110119,Abbey Road,2023-06-03T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
110119,Abbey Road,2023-06-03T22:10:00.000+00:00,transformer,,Temperature,C,34.1
110119,Abbey Road,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110119,Abbey Road,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
110119,Abbey Road,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110119,Abbey Road,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
110119,Abbey Road,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110119,Abbey Road,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
110119,Abbey Road,2023-06-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
110119,Abbey Road,2023-06-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
110119,Abbey Road,2023-06-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
110119,Abbey Road,2023-06-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.86
110119,Abbey Road,2023-06-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.1
110119,Abbey Road,2023-06-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.85
110119,Abbey Road,2023-06-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
110119,Abbey Road,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
110119,Abbey Road,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
110119,Abbey Road,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
110119,Abbey Road,2023-06-03T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-03T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-03T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-03T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.03
110119,Abbey Road,2023-06-03T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.21
110119,Abbey Road,2023-06-03T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.95
110119,Abbey Road,2023-06-03T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,11.1
110119,Abbey Road,2023-06-03T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110119,Abbey Road,2023-06-03T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.7
110119,Abbey Road,2023-06-03T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.0
110119,Abbey Road,2023-06-03T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-03T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-03T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-03T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.47
110119,Abbey Road,2023-06-03T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.32
110119,Abbey Road,2023-06-03T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.4
110119,Abbey Road,2023-06-03T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110119,Abbey Road,2023-06-03T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-03T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-03T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110119,Abbey Road,2023-06-03T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-03T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-03T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
110119,Abbey Road,2023-06-03T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.01
110119,Abbey Road,2023-06-03T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.12
110119,Abbey Road,2023-06-03T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.11
110119,Abbey Road,2023-06-03T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110119,Abbey Road,2023-06-03T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-03T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
110119,Abbey Road,2023-06-03T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110119,Abbey Road,2023-06-03T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.41
110119,Abbey Road,2023-06-03T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-03T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-03T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.74
110119,Abbey Road,2023-06-03T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.75
110119,Abbey Road,2023-06-03T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.73
110119,Abbey Road,2023-06-03T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
110119,Abbey Road,2023-06-03T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110119,Abbey Road,2023-06-03T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
110119,Abbey Road,2023-06-03T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
110119,Abbey Road,2023-06-03T22:00:00.000+00:00,transformer,,Temperature,C,34.2
110119,Abbey Road,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110119,Abbey Road,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
110119,Abbey Road,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110119,Abbey Road,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
110119,Abbey Road,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110119,Abbey Road,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
110119,Abbey Road,2023-06-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
110119,Abbey Road,2023-06-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
110119,Abbey Road,2023-06-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
110119,Abbey Road,2023-06-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.65
110119,Abbey Road,2023-06-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.98
110119,Abbey Road,2023-06-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.83
110119,Abbey Road,2023-06-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
110119,Abbey Road,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
110119,Abbey Road,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
110119,Abbey Road,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
110119,Abbey Road,2023-06-03T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-03T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-03T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110119,Abbey Road,2023-06-03T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.23
110119,Abbey Road,2023-06-03T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.18
110119,Abbey Road,2023-06-03T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.9
110119,Abbey Road,2023-06-03T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-03T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110119,Abbey Road,2023-06-03T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.6
110119,Abbey Road,2023-06-03T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.2
110119,Abbey Road,2023-06-03T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110119,Abbey Road,2023-06-03T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-03T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-03T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.6
110119,Abbey Road,2023-06-03T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.27
110119,Abbey Road,2023-06-03T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.57
110119,Abbey Road,2023-06-03T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110119,Abbey Road,2023-06-03T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-03T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-06-03T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
110119,Abbey Road,2023-06-03T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-03T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-03T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-03T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.04
110119,Abbey Road,2023-06-03T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
110119,Abbey Road,2023-06-03T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.82
110119,Abbey Road,2023-06-03T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110119,Abbey Road,2023-06-03T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-03T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110119,Abbey Road,2023-06-03T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110119,Abbey Road,2023-06-03T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.34
110119,Abbey Road,2023-06-03T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-03T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-03T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.52
110119,Abbey Road,2023-06-03T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.6
110119,Abbey Road,2023-06-03T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.65
110119,Abbey Road,2023-06-03T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
110119,Abbey Road,2023-06-03T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
110119,Abbey Road,2023-06-03T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
110119,Abbey Road,2023-06-03T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
110119,Abbey Road,2023-06-03T21:50:00.000+00:00,transformer,,Temperature,C,34.3
110119,Abbey Road,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110119,Abbey Road,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
110119,Abbey Road,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110119,Abbey Road,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
110119,Abbey Road,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110119,Abbey Road,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
110119,Abbey Road,2023-06-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
110119,Abbey Road,2023-06-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
110119,Abbey Road,2023-06-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
110119,Abbey Road,2023-06-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.56
110119,Abbey Road,2023-06-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.79
110119,Abbey Road,2023-06-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.08
110119,Abbey Road,2023-06-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
110119,Abbey Road,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
110119,Abbey Road,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
110119,Abbey Road,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
110119,Abbey Road,2023-06-03T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-03T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-03T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-03T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.79
110119,Abbey Road,2023-06-03T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.22
110119,Abbey Road,2023-06-03T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.0
110119,Abbey Road,2023-06-03T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.0
110119,Abbey Road,2023-06-03T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.0
110119,Abbey Road,2023-06-03T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.7
110119,Abbey Road,2023-06-03T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.6
110119,Abbey Road,2023-06-03T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-03T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-03T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-03T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.75
110119,Abbey Road,2023-06-03T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110119,Abbey Road,2023-06-03T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.18
110119,Abbey Road,2023-06-03T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
110119,Abbey Road,2023-06-03T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-06-03T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-03T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
110119,Abbey Road,2023-06-03T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-03T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-03T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-03T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-03T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.48
110119,Abbey Road,2023-06-03T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.7
110119,Abbey Road,2023-06-03T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-03T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-03T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110119,Abbey Road,2023-06-03T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110119,Abbey Road,2023-06-03T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.89
110119,Abbey Road,2023-06-03T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-03T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-03T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.67
110119,Abbey Road,2023-06-03T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.77
110119,Abbey Road,2023-06-03T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.86
110119,Abbey Road,2023-06-03T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
110119,Abbey Road,2023-06-03T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
110119,Abbey Road,2023-06-03T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
110119,Abbey Road,2023-06-03T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
110119,Abbey Road,2023-06-03T21:40:00.000+00:00,transformer,,Temperature,C,34.4
110119,Abbey Road,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110119,Abbey Road,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
110119,Abbey Road,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110119,Abbey Road,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
110119,Abbey Road,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110119,Abbey Road,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
110119,Abbey Road,2023-06-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
110119,Abbey Road,2023-06-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
110119,Abbey Road,2023-06-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
110119,Abbey Road,2023-06-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.24
110119,Abbey Road,2023-06-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.94
110119,Abbey Road,2023-06-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.49
110119,Abbey Road,2023-06-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
110119,Abbey Road,2023-06-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
110119,Abbey Road,2023-06-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
110119,Abbey Road,2023-06-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
110119,Abbey Road,2023-06-03T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-03T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-03T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110119,Abbey Road,2023-06-03T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.74
110119,Abbey Road,2023-06-03T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.23
110119,Abbey Road,2023-06-03T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.69
110119,Abbey Road,2023-06-03T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110119,Abbey Road,2023-06-03T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110119,Abbey Road,2023-06-03T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.7
110119,Abbey Road,2023-06-03T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.7
110119,Abbey Road,2023-06-03T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-03T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-03T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-03T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.77
110119,Abbey Road,2023-06-03T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110119,Abbey Road,2023-06-03T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.46
110119,Abbey Road,2023-06-03T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
110119,Abbey Road,2023-06-03T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110119,Abbey Road,2023-06-03T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-06-03T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
110119,Abbey Road,2023-06-03T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-03T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-03T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-03T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-03T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.46
110119,Abbey Road,2023-06-03T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.74
110119,Abbey Road,2023-06-03T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110119,Abbey Road,2023-06-03T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-03T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110119,Abbey Road,2023-06-03T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110119,Abbey Road,2023-06-03T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.21
110119,Abbey Road,2023-06-03T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-03T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-03T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.38
110119,Abbey Road,2023-06-03T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.68
110119,Abbey Road,2023-06-03T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.62
110119,Abbey Road,2023-06-03T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110119,Abbey Road,2023-06-03T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110119,Abbey Road,2023-06-03T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
110119,Abbey Road,2023-06-03T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
110119,Abbey Road,2023-06-03T21:30:00.000+00:00,transformer,,Temperature,C,34.5
110119,Abbey Road,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110119,Abbey Road,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
110119,Abbey Road,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110119,Abbey Road,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
110119,Abbey Road,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110119,Abbey Road,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
110119,Abbey Road,2023-06-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
110119,Abbey Road,2023-06-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
110119,Abbey Road,2023-06-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
110119,Abbey Road,2023-06-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.51
110119,Abbey Road,2023-06-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.86
110119,Abbey Road,2023-06-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.35
110119,Abbey Road,2023-06-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
110119,Abbey Road,2023-06-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
110119,Abbey Road,2023-06-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
110119,Abbey Road,2023-06-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
110119,Abbey Road,2023-06-03T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-03T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-03T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-03T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.63
110119,Abbey Road,2023-06-03T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.46
110119,Abbey Road,2023-06-03T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.8
110119,Abbey Road,2023-06-03T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.4
110119,Abbey Road,2023-06-03T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110119,Abbey Road,2023-06-03T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.6
110119,Abbey Road,2023-06-03T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.9
110119,Abbey Road,2023-06-03T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-03T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-03T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-03T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.66
110119,Abbey Road,2023-06-03T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110119,Abbey Road,2023-06-03T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.83
110119,Abbey Road,2023-06-03T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110119,Abbey Road,2023-06-03T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110119,Abbey Road,2023-06-03T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-06-03T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
110119,Abbey Road,2023-06-03T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-03T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-03T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-03T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.08
110119,Abbey Road,2023-06-03T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.5
110119,Abbey Road,2023-06-03T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.11
110119,Abbey Road,2023-06-03T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110119,Abbey Road,2023-06-03T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-03T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110119,Abbey Road,2023-06-03T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110119,Abbey Road,2023-06-03T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.62
110119,Abbey Road,2023-06-03T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-03T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-03T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.07
110119,Abbey Road,2023-06-03T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.89
110119,Abbey Road,2023-06-03T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.86
110119,Abbey Road,2023-06-03T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110119,Abbey Road,2023-06-03T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
110119,Abbey Road,2023-06-03T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.9
110119,Abbey Road,2023-06-03T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
110119,Abbey Road,2023-06-03T21:20:00.000+00:00,transformer,,Temperature,C,34.5
110119,Abbey Road,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110119,Abbey Road,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
110119,Abbey Road,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110119,Abbey Road,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
110119,Abbey Road,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110119,Abbey Road,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
110119,Abbey Road,2023-06-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
110119,Abbey Road,2023-06-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
110119,Abbey Road,2023-06-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
110119,Abbey Road,2023-06-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.39
110119,Abbey Road,2023-06-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.02
110119,Abbey Road,2023-06-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.04
110119,Abbey Road,2023-06-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
110119,Abbey Road,2023-06-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
110119,Abbey Road,2023-06-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
110119,Abbey Road,2023-06-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
110119,Abbey Road,2023-06-03T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-03T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-03T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-03T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.84
110119,Abbey Road,2023-06-03T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.3
110119,Abbey Road,2023-06-03T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.0
110119,Abbey Road,2023-06-03T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.9
110119,Abbey Road,2023-06-03T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.5
110119,Abbey Road,2023-06-03T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.5
110119,Abbey Road,2023-06-03T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.6
110119,Abbey Road,2023-06-03T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-03T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-03T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-03T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.79
110119,Abbey Road,2023-06-03T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.3
110119,Abbey Road,2023-06-03T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.91
110119,Abbey Road,2023-06-03T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110119,Abbey Road,2023-06-03T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110119,Abbey Road,2023-06-03T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-03T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110119,Abbey Road,2023-06-03T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-03T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-03T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-03T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.06
110119,Abbey Road,2023-06-03T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.44
110119,Abbey Road,2023-06-03T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.72
110119,Abbey Road,2023-06-03T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110119,Abbey Road,2023-06-03T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-03T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110119,Abbey Road,2023-06-03T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110119,Abbey Road,2023-06-03T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.37
110119,Abbey Road,2023-06-03T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-03T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-03T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.53
110119,Abbey Road,2023-06-03T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.97
110119,Abbey Road,2023-06-03T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.4
110119,Abbey Road,2023-06-03T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110119,Abbey Road,2023-06-03T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
110119,Abbey Road,2023-06-03T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
110119,Abbey Road,2023-06-03T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
110119,Abbey Road,2023-06-03T21:10:00.000+00:00,transformer,,Temperature,C,34.6
110119,Abbey Road,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110119,Abbey Road,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
110119,Abbey Road,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110119,Abbey Road,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
110119,Abbey Road,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110119,Abbey Road,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
110119,Abbey Road,2023-06-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
110119,Abbey Road,2023-06-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
110119,Abbey Road,2023-06-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.25
110119,Abbey Road,2023-06-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.48
110119,Abbey Road,2023-06-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.4
110119,Abbey Road,2023-06-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
110119,Abbey Road,2023-06-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
110119,Abbey Road,2023-06-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
110119,Abbey Road,2023-06-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
110119,Abbey Road,2023-06-03T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-03T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-03T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-03T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.4
110119,Abbey Road,2023-06-03T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.61
110119,Abbey Road,2023-06-03T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.17
110119,Abbey Road,2023-06-03T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.2
110119,Abbey Road,2023-06-03T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.7
110119,Abbey Road,2023-06-03T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.6
110119,Abbey Road,2023-06-03T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.0
110119,Abbey Road,2023-06-03T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-03T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-03T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-03T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.58
110119,Abbey Road,2023-06-03T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110119,Abbey Road,2023-06-03T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.9
110119,Abbey Road,2023-06-03T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110119,Abbey Road,2023-06-03T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-06-03T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-03T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110119,Abbey Road,2023-06-03T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-03T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-03T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-03T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-03T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.76
110119,Abbey Road,2023-06-03T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.55
110119,Abbey Road,2023-06-03T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110119,Abbey Road,2023-06-03T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-03T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
110119,Abbey Road,2023-06-03T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110119,Abbey Road,2023-06-03T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.21
110119,Abbey Road,2023-06-03T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-03T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-03T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.12
110119,Abbey Road,2023-06-03T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.43
110119,Abbey Road,2023-06-03T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.77
110119,Abbey Road,2023-06-03T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
110119,Abbey Road,2023-06-03T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110119,Abbey Road,2023-06-03T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
110119,Abbey Road,2023-06-03T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
110119,Abbey Road,2023-06-03T21:00:00.000+00:00,transformer,,Temperature,C,34.6
110119,Abbey Road,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
110119,Abbey Road,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110119,Abbey Road,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
110119,Abbey Road,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110119,Abbey Road,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
110119,Abbey Road,2023-06-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
110119,Abbey Road,2023-06-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
110119,Abbey Road,2023-06-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
110119,Abbey Road,2023-06-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.18
110119,Abbey Road,2023-06-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.73
110119,Abbey Road,2023-06-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.99
110119,Abbey Road,2023-06-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
110119,Abbey Road,2023-06-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
110119,Abbey Road,2023-06-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
110119,Abbey Road,2023-06-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
110119,Abbey Road,2023-06-03T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-03T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-03T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-03T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.62
110119,Abbey Road,2023-06-03T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.12
110119,Abbey Road,2023-06-03T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.26
110119,Abbey Road,2023-06-03T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.3
110119,Abbey Road,2023-06-03T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
110119,Abbey Road,2023-06-03T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.2
110119,Abbey Road,2023-06-03T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-06-03T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-03T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-03T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-03T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.37
110119,Abbey Road,2023-06-03T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110119,Abbey Road,2023-06-03T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.38
110119,Abbey Road,2023-06-03T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110119,Abbey Road,2023-06-03T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-03T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-03T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110119,Abbey Road,2023-06-03T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-03T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-03T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
