Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-03T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-03T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.92
110119,Abbey Road,2023-06-03T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.69
110119,Abbey Road,2023-06-03T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110119,Abbey Road,2023-06-03T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-03T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
110119,Abbey Road,2023-06-03T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110119,Abbey Road,2023-06-03T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.74
110119,Abbey Road,2023-06-03T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-03T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-03T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.81
110119,Abbey Road,2023-06-03T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.51
110119,Abbey Road,2023-06-03T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.11
110119,Abbey Road,2023-06-03T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
110119,Abbey Road,2023-06-03T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110119,Abbey Road,2023-06-03T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110119,Abbey Road,2023-06-03T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
110119,Abbey Road,2023-06-03T20:50:00.000+00:00,transformer,,Temperature,C,34.7
110119,Abbey Road,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110119,Abbey Road,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
110119,Abbey Road,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110119,Abbey Road,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
110119,Abbey Road,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110119,Abbey Road,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
110119,Abbey Road,2023-06-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
110119,Abbey Road,2023-06-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
110119,Abbey Road,2023-06-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
110119,Abbey Road,2023-06-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.37
110119,Abbey Road,2023-06-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.42
110119,Abbey Road,2023-06-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.49
110119,Abbey Road,2023-06-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
110119,Abbey Road,2023-06-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
110119,Abbey Road,2023-06-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
110119,Abbey Road,2023-06-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
110119,Abbey Road,2023-06-03T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-03T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-03T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110119,Abbey Road,2023-06-03T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.01
110119,Abbey Road,2023-06-03T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.18
110119,Abbey Road,2023-06-03T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.59
110119,Abbey Road,2023-06-03T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.4
110119,Abbey Road,2023-06-03T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110119,Abbey Road,2023-06-03T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.5
110119,Abbey Road,2023-06-03T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.0
110119,Abbey Road,2023-06-03T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-03T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-03T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-03T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.99
110119,Abbey Road,2023-06-03T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.15
110119,Abbey Road,2023-06-03T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.19
110119,Abbey Road,2023-06-03T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110119,Abbey Road,2023-06-03T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
110119,Abbey Road,2023-06-03T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-03T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110119,Abbey Road,2023-06-03T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-03T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-03T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-03T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.7
110119,Abbey Road,2023-06-03T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.59
110119,Abbey Road,2023-06-03T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.1
110119,Abbey Road,2023-06-03T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110119,Abbey Road,2023-06-03T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
110119,Abbey Road,2023-06-03T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110119,Abbey Road,2023-06-03T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
110119,Abbey Road,2023-06-03T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.17
110119,Abbey Road,2023-06-03T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-03T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-03T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.76
110119,Abbey Road,2023-06-03T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.09
110119,Abbey Road,2023-06-03T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.75
110119,Abbey Road,2023-06-03T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110119,Abbey Road,2023-06-03T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
110119,Abbey Road,2023-06-03T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
110119,Abbey Road,2023-06-03T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
110119,Abbey Road,2023-06-03T20:40:00.000+00:00,transformer,,Temperature,C,34.8
110119,Abbey Road,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110119,Abbey Road,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
110119,Abbey Road,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110119,Abbey Road,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
110119,Abbey Road,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110119,Abbey Road,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
110119,Abbey Road,2023-06-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110119,Abbey Road,2023-06-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
110119,Abbey Road,2023-06-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
110119,Abbey Road,2023-06-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.53
110119,Abbey Road,2023-06-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.37
110119,Abbey Road,2023-06-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.99
110119,Abbey Road,2023-06-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
110119,Abbey Road,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
110119,Abbey Road,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
110119,Abbey Road,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
110119,Abbey Road,2023-06-03T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-03T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-03T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110119,Abbey Road,2023-06-03T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.77
110119,Abbey Road,2023-06-03T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.11
110119,Abbey Road,2023-06-03T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.53
110119,Abbey Road,2023-06-03T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.5
110119,Abbey Road,2023-06-03T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.2
110119,Abbey Road,2023-06-03T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.3
110119,Abbey Road,2023-06-03T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.5
110119,Abbey Road,2023-06-03T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-03T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-03T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-03T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.31
110119,Abbey Road,2023-06-03T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.33
110119,Abbey Road,2023-06-03T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.02
110119,Abbey Road,2023-06-03T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-03T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-03T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-03T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110119,Abbey Road,2023-06-03T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-03T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-03T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-03T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.82
110119,Abbey Road,2023-06-03T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.71
110119,Abbey Road,2023-06-03T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.98
110119,Abbey Road,2023-06-03T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110119,Abbey Road,2023-06-03T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
110119,Abbey Road,2023-06-03T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110119,Abbey Road,2023-06-03T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110119,Abbey Road,2023-06-03T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.66
110119,Abbey Road,2023-06-03T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110119,Abbey Road,2023-06-03T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-03T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.73
110119,Abbey Road,2023-06-03T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.03
110119,Abbey Road,2023-06-03T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.37
110119,Abbey Road,2023-06-03T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110119,Abbey Road,2023-06-03T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110119,Abbey Road,2023-06-03T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
110119,Abbey Road,2023-06-03T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
110119,Abbey Road,2023-06-03T20:30:00.000+00:00,transformer,,Temperature,C,34.9
110119,Abbey Road,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110119,Abbey Road,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
110119,Abbey Road,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110119,Abbey Road,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
110119,Abbey Road,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110119,Abbey Road,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
110119,Abbey Road,2023-06-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110119,Abbey Road,2023-06-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
110119,Abbey Road,2023-06-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
110119,Abbey Road,2023-06-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.36
110119,Abbey Road,2023-06-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.31
110119,Abbey Road,2023-06-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.26
110119,Abbey Road,2023-06-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
110119,Abbey Road,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
110119,Abbey Road,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
110119,Abbey Road,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
110119,Abbey Road,2023-06-03T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-03T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-03T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-03T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.32
110119,Abbey Road,2023-06-03T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.01
110119,Abbey Road,2023-06-03T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.9
110119,Abbey Road,2023-06-03T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.9
110119,Abbey Road,2023-06-03T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110119,Abbey Road,2023-06-03T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.0
110119,Abbey Road,2023-06-03T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.9
110119,Abbey Road,2023-06-03T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-03T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-03T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-03T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.52
110119,Abbey Road,2023-06-03T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.27
110119,Abbey Road,2023-06-03T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.19
110119,Abbey Road,2023-06-03T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110119,Abbey Road,2023-06-03T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-03T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-03T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110119,Abbey Road,2023-06-03T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-03T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-03T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-03T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
110119,Abbey Road,2023-06-03T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.6
110119,Abbey Road,2023-06-03T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.23
110119,Abbey Road,2023-06-03T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
110119,Abbey Road,2023-06-03T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-03T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110119,Abbey Road,2023-06-03T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
110119,Abbey Road,2023-06-03T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,2.11
110119,Abbey Road,2023-06-03T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-03T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-03T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.16
110119,Abbey Road,2023-06-03T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.71
110119,Abbey Road,2023-06-03T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.42
110119,Abbey Road,2023-06-03T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
110119,Abbey Road,2023-06-03T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
110119,Abbey Road,2023-06-03T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
110119,Abbey Road,2023-06-03T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
110119,Abbey Road,2023-06-03T20:20:00.000+00:00,transformer,,Temperature,C,34.9
110119,Abbey Road,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110119,Abbey Road,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
110119,Abbey Road,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110119,Abbey Road,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
110119,Abbey Road,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110119,Abbey Road,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
110119,Abbey Road,2023-06-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
110119,Abbey Road,2023-06-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
110119,Abbey Road,2023-06-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
110119,Abbey Road,2023-06-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.89
110119,Abbey Road,2023-06-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.1
110119,Abbey Road,2023-06-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.11
110119,Abbey Road,2023-06-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
110119,Abbey Road,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
110119,Abbey Road,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
110119,Abbey Road,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
110119,Abbey Road,2023-06-03T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-03T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-03T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-03T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.34
110119,Abbey Road,2023-06-03T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.11
110119,Abbey Road,2023-06-03T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.07
110119,Abbey Road,2023-06-03T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.7
110119,Abbey Road,2023-06-03T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110119,Abbey Road,2023-06-03T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.3
110119,Abbey Road,2023-06-03T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.4
110119,Abbey Road,2023-06-03T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-03T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-03T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-03T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.85
110119,Abbey Road,2023-06-03T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110119,Abbey Road,2023-06-03T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.21
110119,Abbey Road,2023-06-03T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110119,Abbey Road,2023-06-03T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110119,Abbey Road,2023-06-03T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110119,Abbey Road,2023-06-03T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
110119,Abbey Road,2023-06-03T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-03T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-03T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110119,Abbey Road,2023-06-03T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
110119,Abbey Road,2023-06-03T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.34
110119,Abbey Road,2023-06-03T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.7
110119,Abbey Road,2023-06-03T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110119,Abbey Road,2023-06-03T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-03T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110119,Abbey Road,2023-06-03T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110119,Abbey Road,2023-06-03T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.82
110119,Abbey Road,2023-06-03T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-03T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-03T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.7
110119,Abbey Road,2023-06-03T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.63
110119,Abbey Road,2023-06-03T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.35
110119,Abbey Road,2023-06-03T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
110119,Abbey Road,2023-06-03T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
110119,Abbey Road,2023-06-03T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
110119,Abbey Road,2023-06-03T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
110119,Abbey Road,2023-06-03T20:10:00.000+00:00,transformer,,Temperature,C,35.0
110119,Abbey Road,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110119,Abbey Road,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
110119,Abbey Road,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110119,Abbey Road,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
110119,Abbey Road,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110119,Abbey Road,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
110119,Abbey Road,2023-06-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
110119,Abbey Road,2023-06-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
110119,Abbey Road,2023-06-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.65
110119,Abbey Road,2023-06-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.62
110119,Abbey Road,2023-06-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.89
110119,Abbey Road,2023-06-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
110119,Abbey Road,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
110119,Abbey Road,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
110119,Abbey Road,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
110119,Abbey Road,2023-06-03T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-03T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-03T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-03T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.83
110119,Abbey Road,2023-06-03T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.15
110119,Abbey Road,2023-06-03T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.64
110119,Abbey Road,2023-06-03T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.1
110119,Abbey Road,2023-06-03T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
110119,Abbey Road,2023-06-03T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.8
110119,Abbey Road,2023-06-03T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.8
110119,Abbey Road,2023-06-03T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-03T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-03T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-03T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.04
110119,Abbey Road,2023-06-03T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110119,Abbey Road,2023-06-03T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.81
110119,Abbey Road,2023-06-03T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110119,Abbey Road,2023-06-03T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110119,Abbey Road,2023-06-03T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-03T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110119,Abbey Road,2023-06-03T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-03T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-03T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-03T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
110119,Abbey Road,2023-06-03T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.59
110119,Abbey Road,2023-06-03T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.77
110119,Abbey Road,2023-06-03T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110119,Abbey Road,2023-06-03T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-03T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110119,Abbey Road,2023-06-03T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
110119,Abbey Road,2023-06-03T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.2
110119,Abbey Road,2023-06-03T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-03T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-03T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.5
110119,Abbey Road,2023-06-03T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.95
110119,Abbey Road,2023-06-03T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.39
110119,Abbey Road,2023-06-03T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
110119,Abbey Road,2023-06-03T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110119,Abbey Road,2023-06-03T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
110119,Abbey Road,2023-06-03T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
110119,Abbey Road,2023-06-03T20:00:00.000+00:00,transformer,,Temperature,C,35.0
110119,Abbey Road,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110119,Abbey Road,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
110119,Abbey Road,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110119,Abbey Road,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
110119,Abbey Road,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110119,Abbey Road,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
110119,Abbey Road,2023-06-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110119,Abbey Road,2023-06-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
110119,Abbey Road,2023-06-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
110119,Abbey Road,2023-06-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.3
110119,Abbey Road,2023-06-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.3
110119,Abbey Road,2023-06-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.15
110119,Abbey Road,2023-06-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
110119,Abbey Road,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
110119,Abbey Road,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
110119,Abbey Road,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
110119,Abbey Road,2023-06-03T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-03T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-03T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-03T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.88
110119,Abbey Road,2023-06-03T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.8
110119,Abbey Road,2023-06-03T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.91
110119,Abbey Road,2023-06-03T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.1
110119,Abbey Road,2023-06-03T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.6
110119,Abbey Road,2023-06-03T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.8
110119,Abbey Road,2023-06-03T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
110119,Abbey Road,2023-06-03T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-03T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-03T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-03T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.85
110119,Abbey Road,2023-06-03T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110119,Abbey Road,2023-06-03T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.43
110119,Abbey Road,2023-06-03T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110119,Abbey Road,2023-06-03T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110119,Abbey Road,2023-06-03T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-03T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
110119,Abbey Road,2023-06-03T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-03T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-03T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110119,Abbey Road,2023-06-03T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.99
110119,Abbey Road,2023-06-03T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.01
110119,Abbey Road,2023-06-03T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.29
110119,Abbey Road,2023-06-03T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110119,Abbey Road,2023-06-03T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
110119,Abbey Road,2023-06-03T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
110119,Abbey Road,2023-06-03T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
110119,Abbey Road,2023-06-03T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.41
110119,Abbey Road,2023-06-03T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-03T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-03T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.87
110119,Abbey Road,2023-06-03T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.5
110119,Abbey Road,2023-06-03T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.62
110119,Abbey Road,2023-06-03T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
110119,Abbey Road,2023-06-03T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110119,Abbey Road,2023-06-03T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
110119,Abbey Road,2023-06-03T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
110119,Abbey Road,2023-06-03T19:50:00.000+00:00,transformer,,Temperature,C,35.1
110119,Abbey Road,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110119,Abbey Road,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
110119,Abbey Road,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110119,Abbey Road,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
110119,Abbey Road,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110119,Abbey Road,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
110119,Abbey Road,2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
110119,Abbey Road,2023-06-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
110119,Abbey Road,2023-06-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
110119,Abbey Road,2023-06-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.34
110119,Abbey Road,2023-06-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.53
110119,Abbey Road,2023-06-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.63
110119,Abbey Road,2023-06-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
110119,Abbey Road,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
110119,Abbey Road,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
110119,Abbey Road,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
110119,Abbey Road,2023-06-03T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-03T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-03T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-03T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.38
110119,Abbey Road,2023-06-03T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.14
110119,Abbey Road,2023-06-03T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.53
110119,Abbey Road,2023-06-03T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.1
110119,Abbey Road,2023-06-03T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110119,Abbey Road,2023-06-03T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.3
110119,Abbey Road,2023-06-03T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.5
110119,Abbey Road,2023-06-03T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-03T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-03T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110119,Abbey Road,2023-06-03T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.52
110119,Abbey Road,2023-06-03T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110119,Abbey Road,2023-06-03T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.9
110119,Abbey Road,2023-06-03T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110119,Abbey Road,2023-06-03T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-03T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-03T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110119,Abbey Road,2023-06-03T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-03T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-03T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110119,Abbey Road,2023-06-03T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.04
110119,Abbey Road,2023-06-03T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.96
110119,Abbey Road,2023-06-03T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.34
110119,Abbey Road,2023-06-03T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110119,Abbey Road,2023-06-03T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-03T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
110119,Abbey Road,2023-06-03T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
110119,Abbey Road,2023-06-03T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.3
110119,Abbey Road,2023-06-03T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-03T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-03T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.08
110119,Abbey Road,2023-06-03T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.02
110119,Abbey Road,2023-06-03T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.56
110119,Abbey Road,2023-06-03T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110119,Abbey Road,2023-06-03T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
110119,Abbey Road,2023-06-03T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
110119,Abbey Road,2023-06-03T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
110119,Abbey Road,2023-06-03T19:40:00.000+00:00,transformer,,Temperature,C,35.1
110119,Abbey Road,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110119,Abbey Road,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
110119,Abbey Road,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110119,Abbey Road,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
110119,Abbey Road,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110119,Abbey Road,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
110119,Abbey Road,2023-06-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
110119,Abbey Road,2023-06-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
110119,Abbey Road,2023-06-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
110119,Abbey Road,2023-06-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.72
110119,Abbey Road,2023-06-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.42
110119,Abbey Road,2023-06-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.22
110119,Abbey Road,2023-06-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,107.1
110119,Abbey Road,2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
110119,Abbey Road,2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
110119,Abbey Road,2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
110119,Abbey Road,2023-06-03T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-03T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-03T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-03T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.88
110119,Abbey Road,2023-06-03T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.53
110119,Abbey Road,2023-06-03T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.1
110119,Abbey Road,2023-06-03T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.6
110119,Abbey Road,2023-06-03T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110119,Abbey Road,2023-06-03T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.8
110119,Abbey Road,2023-06-03T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
110119,Abbey Road,2023-06-03T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110119,Abbey Road,2023-06-03T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-03T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-03T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.49
110119,Abbey Road,2023-06-03T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110119,Abbey Road,2023-06-03T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.95
110119,Abbey Road,2023-06-03T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110119,Abbey Road,2023-06-03T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110119,Abbey Road,2023-06-03T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-03T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110119,Abbey Road,2023-06-03T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-03T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-03T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-03T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.43
110119,Abbey Road,2023-06-03T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.99
110119,Abbey Road,2023-06-03T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.5
110119,Abbey Road,2023-06-03T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110119,Abbey Road,2023-06-03T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
110119,Abbey Road,2023-06-03T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
110119,Abbey Road,2023-06-03T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110119,Abbey Road,2023-06-03T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.61
110119,Abbey Road,2023-06-03T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110119,Abbey Road,2023-06-03T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-03T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.56
110119,Abbey Road,2023-06-03T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.77
110119,Abbey Road,2023-06-03T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.24
110119,Abbey Road,2023-06-03T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
110119,Abbey Road,2023-06-03T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110119,Abbey Road,2023-06-03T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
110119,Abbey Road,2023-06-03T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
110119,Abbey Road,2023-06-03T19:30:00.000+00:00,transformer,,Temperature,C,35.2
110119,Abbey Road,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110119,Abbey Road,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
110119,Abbey Road,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110119,Abbey Road,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
110119,Abbey Road,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110119,Abbey Road,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
110119,Abbey Road,2023-06-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
110119,Abbey Road,2023-06-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
110119,Abbey Road,2023-06-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
110119,Abbey Road,2023-06-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.94
110119,Abbey Road,2023-06-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.45
110119,Abbey Road,2023-06-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.41
110119,Abbey Road,2023-06-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
110119,Abbey Road,2023-06-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
110119,Abbey Road,2023-06-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
110119,Abbey Road,2023-06-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
110119,Abbey Road,2023-06-03T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-03T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-03T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-03T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.35
110119,Abbey Road,2023-06-03T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.07
110119,Abbey Road,2023-06-03T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.66
110119,Abbey Road,2023-06-03T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.1
110119,Abbey Road,2023-06-03T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110119,Abbey Road,2023-06-03T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.1
110119,Abbey Road,2023-06-03T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.3
110119,Abbey Road,2023-06-03T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-03T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-03T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-03T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.76
110119,Abbey Road,2023-06-03T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110119,Abbey Road,2023-06-03T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.17
110119,Abbey Road,2023-06-03T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110119,Abbey Road,2023-06-03T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110119,Abbey Road,2023-06-03T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-03T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110119,Abbey Road,2023-06-03T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-03T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-03T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-03T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.22
110119,Abbey Road,2023-06-03T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.7
110119,Abbey Road,2023-06-03T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.43
110119,Abbey Road,2023-06-03T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
110119,Abbey Road,2023-06-03T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110119,Abbey Road,2023-06-03T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
110119,Abbey Road,2023-06-03T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
110119,Abbey Road,2023-06-03T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.76
110119,Abbey Road,2023-06-03T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-03T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-03T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.43
110119,Abbey Road,2023-06-03T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.72
110119,Abbey Road,2023-06-03T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.61
110119,Abbey Road,2023-06-03T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-03T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110119,Abbey Road,2023-06-03T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.7
110119,Abbey Road,2023-06-03T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
110119,Abbey Road,2023-06-03T19:20:00.000+00:00,transformer,,Temperature,C,35.3
110119,Abbey Road,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110119,Abbey Road,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
110119,Abbey Road,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110119,Abbey Road,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
110119,Abbey Road,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110119,Abbey Road,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
110119,Abbey Road,2023-06-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110119,Abbey Road,2023-06-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
110119,Abbey Road,2023-06-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
110119,Abbey Road,2023-06-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.76
110119,Abbey Road,2023-06-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.94
110119,Abbey Road,2023-06-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.97
110119,Abbey Road,2023-06-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
110119,Abbey Road,2023-06-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
110119,Abbey Road,2023-06-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
110119,Abbey Road,2023-06-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
110119,Abbey Road,2023-06-03T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-03T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.08
110119,Abbey Road,2023-06-03T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110119,Abbey Road,2023-06-03T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.27
110119,Abbey Road,2023-06-03T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.13
110119,Abbey Road,2023-06-03T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.29
110119,Abbey Road,2023-06-03T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.7
110119,Abbey Road,2023-06-03T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110119,Abbey Road,2023-06-03T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.5
110119,Abbey Road,2023-06-03T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.1
110119,Abbey Road,2023-06-03T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-03T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-03T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-03T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.0
110119,Abbey Road,2023-06-03T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.27
110119,Abbey Road,2023-06-03T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.31
110119,Abbey Road,2023-06-03T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
110119,Abbey Road,2023-06-03T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
