Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-03T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110119,Abbey Road,2023-06-03T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
110119,Abbey Road,2023-06-03T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-03T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-03T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-03T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.56
110119,Abbey Road,2023-06-03T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.56
110119,Abbey Road,2023-06-03T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.33
110119,Abbey Road,2023-06-03T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110119,Abbey Road,2023-06-03T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110119,Abbey Road,2023-06-03T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110119,Abbey Road,2023-06-03T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
110119,Abbey Road,2023-06-03T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.96
110119,Abbey Road,2023-06-03T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-03T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-03T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.08
110119,Abbey Road,2023-06-03T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.73
110119,Abbey Road,2023-06-03T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.0
110119,Abbey Road,2023-06-03T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
110119,Abbey Road,2023-06-03T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110119,Abbey Road,2023-06-03T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
110119,Abbey Road,2023-06-03T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
110119,Abbey Road,2023-06-03T19:10:00.000+00:00,transformer,,Temperature,C,35.3
110119,Abbey Road,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110119,Abbey Road,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
110119,Abbey Road,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110119,Abbey Road,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
110119,Abbey Road,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110119,Abbey Road,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
110119,Abbey Road,2023-06-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
110119,Abbey Road,2023-06-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
110119,Abbey Road,2023-06-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
110119,Abbey Road,2023-06-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.36
110119,Abbey Road,2023-06-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
110119,Abbey Road,2023-06-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.6
110119,Abbey Road,2023-06-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,102.1
110119,Abbey Road,2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
110119,Abbey Road,2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
110119,Abbey Road,2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
110119,Abbey Road,2023-06-03T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-03T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-03T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110119,Abbey Road,2023-06-03T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.56
110119,Abbey Road,2023-06-03T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.05
110119,Abbey Road,2023-06-03T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.91
110119,Abbey Road,2023-06-03T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.8
110119,Abbey Road,2023-06-03T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.7
110119,Abbey Road,2023-06-03T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
110119,Abbey Road,2023-06-03T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.3
110119,Abbey Road,2023-06-03T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-03T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-03T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-03T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.35
110119,Abbey Road,2023-06-03T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110119,Abbey Road,2023-06-03T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.6
110119,Abbey Road,2023-06-03T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
110119,Abbey Road,2023-06-03T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-03T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110119,Abbey Road,2023-06-03T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
110119,Abbey Road,2023-06-03T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-03T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110119,Abbey Road,2023-06-03T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-03T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.47
110119,Abbey Road,2023-06-03T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.7
110119,Abbey Road,2023-06-03T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.5
110119,Abbey Road,2023-06-03T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110119,Abbey Road,2023-06-03T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.9
110119,Abbey Road,2023-06-03T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
110119,Abbey Road,2023-06-03T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
110119,Abbey Road,2023-06-03T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.07
110119,Abbey Road,2023-06-03T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-03T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-03T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.53
110119,Abbey Road,2023-06-03T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.75
110119,Abbey Road,2023-06-03T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.75
110119,Abbey Road,2023-06-03T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-06-03T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
110119,Abbey Road,2023-06-03T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
110119,Abbey Road,2023-06-03T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
110119,Abbey Road,2023-06-03T19:00:00.000+00:00,transformer,,Temperature,C,35.4
110119,Abbey Road,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110119,Abbey Road,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
110119,Abbey Road,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110119,Abbey Road,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
110119,Abbey Road,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110119,Abbey Road,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
110119,Abbey Road,2023-06-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110119,Abbey Road,2023-06-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
110119,Abbey Road,2023-06-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
110119,Abbey Road,2023-06-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.22
110119,Abbey Road,2023-06-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.36
110119,Abbey Road,2023-06-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.42
110119,Abbey Road,2023-06-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,110.4
110119,Abbey Road,2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
110119,Abbey Road,2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
110119,Abbey Road,2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
110119,Abbey Road,2023-06-03T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-03T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-03T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-03T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.24
110119,Abbey Road,2023-06-03T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.19
110119,Abbey Road,2023-06-03T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.49
110119,Abbey Road,2023-06-03T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
110119,Abbey Road,2023-06-03T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-03T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110119,Abbey Road,2023-06-03T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.4
110119,Abbey Road,2023-06-03T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-03T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-03T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-03T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-03T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110119,Abbey Road,2023-06-03T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.02
110119,Abbey Road,2023-06-03T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
110119,Abbey Road,2023-06-03T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-03T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110119,Abbey Road,2023-06-03T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
110119,Abbey Road,2023-06-03T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-03T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-03T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110119,Abbey Road,2023-06-03T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.97
110119,Abbey Road,2023-06-03T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.19
110119,Abbey Road,2023-06-03T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.68
110119,Abbey Road,2023-06-03T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110119,Abbey Road,2023-06-03T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
110119,Abbey Road,2023-06-03T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
110119,Abbey Road,2023-06-03T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
110119,Abbey Road,2023-06-03T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.23
110119,Abbey Road,2023-06-03T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-03T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-03T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.03
110119,Abbey Road,2023-06-03T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.64
110119,Abbey Road,2023-06-03T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.93
110119,Abbey Road,2023-06-03T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110119,Abbey Road,2023-06-03T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110119,Abbey Road,2023-06-03T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
110119,Abbey Road,2023-06-03T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
110119,Abbey Road,2023-06-03T18:50:00.000+00:00,transformer,,Temperature,C,35.4
110119,Abbey Road,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110119,Abbey Road,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
110119,Abbey Road,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110119,Abbey Road,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
110119,Abbey Road,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110119,Abbey Road,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
110119,Abbey Road,2023-06-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
110119,Abbey Road,2023-06-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
110119,Abbey Road,2023-06-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.96
110119,Abbey Road,2023-06-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.86
110119,Abbey Road,2023-06-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.79
110119,Abbey Road,2023-06-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
110119,Abbey Road,2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
110119,Abbey Road,2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
110119,Abbey Road,2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
110119,Abbey Road,2023-06-03T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-03T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-03T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-03T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.21
110119,Abbey Road,2023-06-03T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.24
110119,Abbey Road,2023-06-03T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.38
110119,Abbey Road,2023-06-03T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.2
110119,Abbey Road,2023-06-03T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110119,Abbey Road,2023-06-03T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.2
110119,Abbey Road,2023-06-03T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.9
110119,Abbey Road,2023-06-03T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-03T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-03T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-03T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.63
110119,Abbey Road,2023-06-03T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.27
110119,Abbey Road,2023-06-03T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.31
110119,Abbey Road,2023-06-03T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
110119,Abbey Road,2023-06-03T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110119,Abbey Road,2023-06-03T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-03T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
110119,Abbey Road,2023-06-03T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-03T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-03T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-03T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.82
110119,Abbey Road,2023-06-03T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.63
110119,Abbey Road,2023-06-03T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.28
110119,Abbey Road,2023-06-03T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110119,Abbey Road,2023-06-03T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110119,Abbey Road,2023-06-03T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
110119,Abbey Road,2023-06-03T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
110119,Abbey Road,2023-06-03T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.36
110119,Abbey Road,2023-06-03T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-03T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110119,Abbey Road,2023-06-03T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.87
110119,Abbey Road,2023-06-03T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.28
110119,Abbey Road,2023-06-03T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.72
110119,Abbey Road,2023-06-03T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110119,Abbey Road,2023-06-03T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
110119,Abbey Road,2023-06-03T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
110119,Abbey Road,2023-06-03T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
110119,Abbey Road,2023-06-03T18:40:00.000+00:00,transformer,,Temperature,C,35.4
110119,Abbey Road,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110119,Abbey Road,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
110119,Abbey Road,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110119,Abbey Road,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
110119,Abbey Road,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110119,Abbey Road,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
110119,Abbey Road,2023-06-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110119,Abbey Road,2023-06-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
110119,Abbey Road,2023-06-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
110119,Abbey Road,2023-06-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.47
110119,Abbey Road,2023-06-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.56
110119,Abbey Road,2023-06-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.74
110119,Abbey Road,2023-06-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
110119,Abbey Road,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
110119,Abbey Road,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
110119,Abbey Road,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
110119,Abbey Road,2023-06-03T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110119,Abbey Road,2023-06-03T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110119,Abbey Road,2023-06-03T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-03T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.65
110119,Abbey Road,2023-06-03T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.25
110119,Abbey Road,2023-06-03T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.51
110119,Abbey Road,2023-06-03T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
110119,Abbey Road,2023-06-03T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110119,Abbey Road,2023-06-03T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.2
110119,Abbey Road,2023-06-03T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.3
110119,Abbey Road,2023-06-03T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-03T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-03T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-03T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.82
110119,Abbey Road,2023-06-03T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110119,Abbey Road,2023-06-03T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.18
110119,Abbey Road,2023-06-03T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110119,Abbey Road,2023-06-03T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110119,Abbey Road,2023-06-03T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-03T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
110119,Abbey Road,2023-06-03T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-03T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-03T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110119,Abbey Road,2023-06-03T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.91
110119,Abbey Road,2023-06-03T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.88
110119,Abbey Road,2023-06-03T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.31
110119,Abbey Road,2023-06-03T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110119,Abbey Road,2023-06-03T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110119,Abbey Road,2023-06-03T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
110119,Abbey Road,2023-06-03T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110119,Abbey Road,2023-06-03T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.41
110119,Abbey Road,2023-06-03T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-03T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110119,Abbey Road,2023-06-03T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.85
110119,Abbey Road,2023-06-03T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.98
110119,Abbey Road,2023-06-03T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.3
110119,Abbey Road,2023-06-03T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110119,Abbey Road,2023-06-03T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
110119,Abbey Road,2023-06-03T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
110119,Abbey Road,2023-06-03T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
110119,Abbey Road,2023-06-03T18:30:00.000+00:00,transformer,,Temperature,C,35.5
110119,Abbey Road,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
110119,Abbey Road,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
110119,Abbey Road,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110119,Abbey Road,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
110119,Abbey Road,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110119,Abbey Road,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
110119,Abbey Road,2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
110119,Abbey Road,2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
110119,Abbey Road,2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
110119,Abbey Road,2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.95
110119,Abbey Road,2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.77
110119,Abbey Road,2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.2
110119,Abbey Road,2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
110119,Abbey Road,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
110119,Abbey Road,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
110119,Abbey Road,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
110119,Abbey Road,2023-06-03T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-03T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.09
110119,Abbey Road,2023-06-03T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-03T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.31
110119,Abbey Road,2023-06-03T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.38
110119,Abbey Road,2023-06-03T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.63
110119,Abbey Road,2023-06-03T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.3
110119,Abbey Road,2023-06-03T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110119,Abbey Road,2023-06-03T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.6
110119,Abbey Road,2023-06-03T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.8
110119,Abbey Road,2023-06-03T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-03T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110119,Abbey Road,2023-06-03T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-03T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.92
110119,Abbey Road,2023-06-03T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110119,Abbey Road,2023-06-03T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.55
110119,Abbey Road,2023-06-03T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110119,Abbey Road,2023-06-03T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110119,Abbey Road,2023-06-03T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-03T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110119,Abbey Road,2023-06-03T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-03T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-03T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-03T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.68
110119,Abbey Road,2023-06-03T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.28
110119,Abbey Road,2023-06-03T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.81
110119,Abbey Road,2023-06-03T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110119,Abbey Road,2023-06-03T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110119,Abbey Road,2023-06-03T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
110119,Abbey Road,2023-06-03T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110119,Abbey Road,2023-06-03T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.85
110119,Abbey Road,2023-06-03T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110119,Abbey Road,2023-06-03T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-03T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.23
110119,Abbey Road,2023-06-03T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.84
110119,Abbey Road,2023-06-03T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.6
110119,Abbey Road,2023-06-03T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110119,Abbey Road,2023-06-03T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.9
110119,Abbey Road,2023-06-03T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110119,Abbey Road,2023-06-03T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
110119,Abbey Road,2023-06-03T18:20:00.000+00:00,transformer,,Temperature,C,35.5
110119,Abbey Road,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110119,Abbey Road,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
110119,Abbey Road,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110119,Abbey Road,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
110119,Abbey Road,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110119,Abbey Road,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
110119,Abbey Road,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
110119,Abbey Road,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
110119,Abbey Road,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
110119,Abbey Road,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.24
110119,Abbey Road,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.16
110119,Abbey Road,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.29
110119,Abbey Road,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
110119,Abbey Road,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
110119,Abbey Road,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
110119,Abbey Road,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
110119,Abbey Road,2023-06-03T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-03T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-03T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-03T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.72
110119,Abbey Road,2023-06-03T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.42
110119,Abbey Road,2023-06-03T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.69
110119,Abbey Road,2023-06-03T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
110119,Abbey Road,2023-06-03T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-03T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.9
110119,Abbey Road,2023-06-03T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.1
110119,Abbey Road,2023-06-03T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-03T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-03T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-03T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.92
110119,Abbey Road,2023-06-03T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.18
110119,Abbey Road,2023-06-03T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.13
110119,Abbey Road,2023-06-03T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
110119,Abbey Road,2023-06-03T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
110119,Abbey Road,2023-06-03T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-03T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
110119,Abbey Road,2023-06-03T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-03T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110119,Abbey Road,2023-06-03T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-03T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.11
110119,Abbey Road,2023-06-03T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.88
110119,Abbey Road,2023-06-03T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.23
110119,Abbey Road,2023-06-03T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110119,Abbey Road,2023-06-03T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.3
110119,Abbey Road,2023-06-03T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-03T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110119,Abbey Road,2023-06-03T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.45
110119,Abbey Road,2023-06-03T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110119,Abbey Road,2023-06-03T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-03T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.61
110119,Abbey Road,2023-06-03T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.19
110119,Abbey Road,2023-06-03T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.42
110119,Abbey Road,2023-06-03T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110119,Abbey Road,2023-06-03T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110119,Abbey Road,2023-06-03T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.7
110119,Abbey Road,2023-06-03T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
110119,Abbey Road,2023-06-03T18:10:00.000+00:00,transformer,,Temperature,C,35.5
110119,Abbey Road,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110119,Abbey Road,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
110119,Abbey Road,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110119,Abbey Road,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
110119,Abbey Road,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110119,Abbey Road,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
110119,Abbey Road,2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
110119,Abbey Road,2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
110119,Abbey Road,2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
110119,Abbey Road,2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.4
110119,Abbey Road,2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.87
110119,Abbey Road,2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.58
110119,Abbey Road,2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
110119,Abbey Road,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
110119,Abbey Road,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
110119,Abbey Road,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
110119,Abbey Road,2023-06-03T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-03T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-03T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-03T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.28
110119,Abbey Road,2023-06-03T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.32
110119,Abbey Road,2023-06-03T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.81
110119,Abbey Road,2023-06-03T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
110119,Abbey Road,2023-06-03T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-03T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.5
110119,Abbey Road,2023-06-03T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.3
110119,Abbey Road,2023-06-03T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-03T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-03T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-03T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.01
110119,Abbey Road,2023-06-03T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.19
110119,Abbey Road,2023-06-03T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.98
110119,Abbey Road,2023-06-03T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
110119,Abbey Road,2023-06-03T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
110119,Abbey Road,2023-06-03T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-03T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
110119,Abbey Road,2023-06-03T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-03T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-03T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-03T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.67
110119,Abbey Road,2023-06-03T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.39
110119,Abbey Road,2023-06-03T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.33
110119,Abbey Road,2023-06-03T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110119,Abbey Road,2023-06-03T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.9
110119,Abbey Road,2023-06-03T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110119,Abbey Road,2023-06-03T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
110119,Abbey Road,2023-06-03T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.78
110119,Abbey Road,2023-06-03T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-03T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-03T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.69
110119,Abbey Road,2023-06-03T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.09
110119,Abbey Road,2023-06-03T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.8
110119,Abbey Road,2023-06-03T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
110119,Abbey Road,2023-06-03T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
110119,Abbey Road,2023-06-03T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.9
110119,Abbey Road,2023-06-03T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
110119,Abbey Road,2023-06-03T18:00:00.000+00:00,transformer,,Temperature,C,35.6
110119,Abbey Road,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110119,Abbey Road,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
110119,Abbey Road,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110119,Abbey Road,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
110119,Abbey Road,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110119,Abbey Road,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
110119,Abbey Road,2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
110119,Abbey Road,2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
110119,Abbey Road,2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.54
110119,Abbey Road,2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.06
110119,Abbey Road,2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.96
110119,Abbey Road,2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,114.4
110119,Abbey Road,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
110119,Abbey Road,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
110119,Abbey Road,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
110119,Abbey Road,2023-06-03T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-03T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-03T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-03T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.06
110119,Abbey Road,2023-06-03T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.44
110119,Abbey Road,2023-06-03T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.47
110119,Abbey Road,2023-06-03T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.5
110119,Abbey Road,2023-06-03T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-03T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.9
110119,Abbey Road,2023-06-03T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.7
110119,Abbey Road,2023-06-03T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-03T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-03T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-03T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.1
110119,Abbey Road,2023-06-03T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110119,Abbey Road,2023-06-03T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.59
110119,Abbey Road,2023-06-03T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
110119,Abbey Road,2023-06-03T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110119,Abbey Road,2023-06-03T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-06-03T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110119,Abbey Road,2023-06-03T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-03T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-03T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-03T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.34
110119,Abbey Road,2023-06-03T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.78
110119,Abbey Road,2023-06-03T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.9
110119,Abbey Road,2023-06-03T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110119,Abbey Road,2023-06-03T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
110119,Abbey Road,2023-06-03T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110119,Abbey Road,2023-06-03T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
110119,Abbey Road,2023-06-03T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.04
110119,Abbey Road,2023-06-03T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110119,Abbey Road,2023-06-03T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-03T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.92
110119,Abbey Road,2023-06-03T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.04
110119,Abbey Road,2023-06-03T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.64
110119,Abbey Road,2023-06-03T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
110119,Abbey Road,2023-06-03T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110119,Abbey Road,2023-06-03T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110119,Abbey Road,2023-06-03T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
110119,Abbey Road,2023-06-03T17:50:00.000+00:00,transformer,,Temperature,C,35.6
110119,Abbey Road,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110119,Abbey Road,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
110119,Abbey Road,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110119,Abbey Road,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
110119,Abbey Road,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110119,Abbey Road,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
110119,Abbey Road,2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110119,Abbey Road,2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
110119,Abbey Road,2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
110119,Abbey Road,2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.51
110119,Abbey Road,2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.43
110119,Abbey Road,2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.29
110119,Abbey Road,2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,117.1
110119,Abbey Road,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
110119,Abbey Road,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
110119,Abbey Road,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
110119,Abbey Road,2023-06-03T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-03T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-03T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-03T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.34
110119,Abbey Road,2023-06-03T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.52
110119,Abbey Road,2023-06-03T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.53
110119,Abbey Road,2023-06-03T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.6
110119,Abbey Road,2023-06-03T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110119,Abbey Road,2023-06-03T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.2
110119,Abbey Road,2023-06-03T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.2
110119,Abbey Road,2023-06-03T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-03T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-03T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-03T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.29
110119,Abbey Road,2023-06-03T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110119,Abbey Road,2023-06-03T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.1
110119,Abbey Road,2023-06-03T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110119,Abbey Road,2023-06-03T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
110119,Abbey Road,2023-06-03T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
110119,Abbey Road,2023-06-03T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
110119,Abbey Road,2023-06-03T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-03T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-03T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-03T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.72
110119,Abbey Road,2023-06-03T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.49
110119,Abbey Road,2023-06-03T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.58
110119,Abbey Road,2023-06-03T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,46.5
110119,Abbey Road,2023-06-03T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.7
110119,Abbey Road,2023-06-03T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110119,Abbey Road,2023-06-03T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.4
110119,Abbey Road,2023-06-03T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.44
110119,Abbey Road,2023-06-03T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-03T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-03T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.69
110119,Abbey Road,2023-06-03T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.06
110119,Abbey Road,2023-06-03T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.2
110119,Abbey Road,2023-06-03T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
110119,Abbey Road,2023-06-03T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110119,Abbey Road,2023-06-03T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
110119,Abbey Road,2023-06-03T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
110119,Abbey Road,2023-06-03T17:40:00.000+00:00,transformer,,Temperature,C,35.6
110119,Abbey Road,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110119,Abbey Road,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
110119,Abbey Road,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110119,Abbey Road,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
110119,Abbey Road,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110119,Abbey Road,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
110119,Abbey Road,2023-06-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
110119,Abbey Road,2023-06-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
110119,Abbey Road,2023-06-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
110119,Abbey Road,2023-06-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.5
110119,Abbey Road,2023-06-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.15
110119,Abbey Road,2023-06-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.87
110119,Abbey Road,2023-06-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,149.2
110119,Abbey Road,2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
110119,Abbey Road,2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
110119,Abbey Road,2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
110119,Abbey Road,2023-06-03T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-03T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-03T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
110119,Abbey Road,2023-06-03T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.91
110119,Abbey Road,2023-06-03T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.99
110119,Abbey Road,2023-06-03T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.48
110119,Abbey Road,2023-06-03T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.7
110119,Abbey Road,2023-06-03T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110119,Abbey Road,2023-06-03T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.6
110119,Abbey Road,2023-06-03T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.4
110119,Abbey Road,2023-06-03T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-03T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
