Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-03T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-03T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.11
110119,Abbey Road,2023-06-03T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110119,Abbey Road,2023-06-03T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.78
110119,Abbey Road,2023-06-03T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
110119,Abbey Road,2023-06-03T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110119,Abbey Road,2023-06-03T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110119,Abbey Road,2023-06-03T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.5
110119,Abbey Road,2023-06-03T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-03T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-03T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110119,Abbey Road,2023-06-03T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.12
110119,Abbey Road,2023-06-03T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.59
110119,Abbey Road,2023-06-03T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.59
110119,Abbey Road,2023-06-03T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,69.2
110119,Abbey Road,2023-06-03T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-03T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110119,Abbey Road,2023-06-03T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,74.0
110119,Abbey Road,2023-06-03T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.12
110119,Abbey Road,2023-06-03T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-03T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-03T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.91
110119,Abbey Road,2023-06-03T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.64
110119,Abbey Road,2023-06-03T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.4
110119,Abbey Road,2023-06-03T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110119,Abbey Road,2023-06-03T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110119,Abbey Road,2023-06-03T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
110119,Abbey Road,2023-06-03T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
110119,Abbey Road,2023-06-03T17:30:00.000+00:00,transformer,,Temperature,C,35.5
110119,Abbey Road,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110119,Abbey Road,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
110119,Abbey Road,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110119,Abbey Road,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
110119,Abbey Road,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110119,Abbey Road,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
110119,Abbey Road,2023-06-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
110119,Abbey Road,2023-06-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
110119,Abbey Road,2023-06-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.42
110119,Abbey Road,2023-06-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.98
110119,Abbey Road,2023-06-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.98
110119,Abbey Road,2023-06-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,145.3
110119,Abbey Road,2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
110119,Abbey Road,2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
110119,Abbey Road,2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
110119,Abbey Road,2023-06-03T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-03T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-03T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-03T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.77
110119,Abbey Road,2023-06-03T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.01
110119,Abbey Road,2023-06-03T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.79
110119,Abbey Road,2023-06-03T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.3
110119,Abbey Road,2023-06-03T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110119,Abbey Road,2023-06-03T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.0
110119,Abbey Road,2023-06-03T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
110119,Abbey Road,2023-06-03T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-03T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-03T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-03T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.27
110119,Abbey Road,2023-06-03T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.86
110119,Abbey Road,2023-06-03T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.09
110119,Abbey Road,2023-06-03T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
110119,Abbey Road,2023-06-03T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110119,Abbey Road,2023-06-03T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110119,Abbey Road,2023-06-03T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.5
110119,Abbey Road,2023-06-03T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-03T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-03T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110119,Abbey Road,2023-06-03T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.98
110119,Abbey Road,2023-06-03T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.67
110119,Abbey Road,2023-06-03T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.22
110119,Abbey Road,2023-06-03T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
110119,Abbey Road,2023-06-03T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-03T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
110119,Abbey Road,2023-06-03T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
110119,Abbey Road,2023-06-03T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.42
110119,Abbey Road,2023-06-03T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-03T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-03T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.44
110119,Abbey Road,2023-06-03T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.26
110119,Abbey Road,2023-06-03T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.26
110119,Abbey Road,2023-06-03T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110119,Abbey Road,2023-06-03T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
110119,Abbey Road,2023-06-03T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110119,Abbey Road,2023-06-03T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
110119,Abbey Road,2023-06-03T17:20:00.000+00:00,transformer,,Temperature,C,35.5
110119,Abbey Road,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110119,Abbey Road,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
110119,Abbey Road,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110119,Abbey Road,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
110119,Abbey Road,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110119,Abbey Road,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
110119,Abbey Road,2023-06-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
110119,Abbey Road,2023-06-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
110119,Abbey Road,2023-06-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
110119,Abbey Road,2023-06-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.68
110119,Abbey Road,2023-06-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.93
110119,Abbey Road,2023-06-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.33
110119,Abbey Road,2023-06-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
110119,Abbey Road,2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
110119,Abbey Road,2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
110119,Abbey Road,2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
110119,Abbey Road,2023-06-03T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-03T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-03T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-03T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.26
110119,Abbey Road,2023-06-03T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.75
110119,Abbey Road,2023-06-03T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.43
110119,Abbey Road,2023-06-03T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.3
110119,Abbey Road,2023-06-03T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-03T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.1
110119,Abbey Road,2023-06-03T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.6
110119,Abbey Road,2023-06-03T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-03T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-03T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-03T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.02
110119,Abbey Road,2023-06-03T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.92
110119,Abbey Road,2023-06-03T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.5
110119,Abbey Road,2023-06-03T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
110119,Abbey Road,2023-06-03T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-03T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
110119,Abbey Road,2023-06-03T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.0
110119,Abbey Road,2023-06-03T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-03T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
110119,Abbey Road,2023-06-03T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-03T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.32
110119,Abbey Road,2023-06-03T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.1
110119,Abbey Road,2023-06-03T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.18
110119,Abbey Road,2023-06-03T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110119,Abbey Road,2023-06-03T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110119,Abbey Road,2023-06-03T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110119,Abbey Road,2023-06-03T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110119,Abbey Road,2023-06-03T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.17
110119,Abbey Road,2023-06-03T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-03T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-03T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.5
110119,Abbey Road,2023-06-03T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.94
110119,Abbey Road,2023-06-03T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.04
110119,Abbey Road,2023-06-03T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110119,Abbey Road,2023-06-03T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110119,Abbey Road,2023-06-03T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
110119,Abbey Road,2023-06-03T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110119,Abbey Road,2023-06-03T17:10:00.000+00:00,transformer,,Temperature,C,35.4
110119,Abbey Road,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
110119,Abbey Road,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110119,Abbey Road,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
110119,Abbey Road,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110119,Abbey Road,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
110119,Abbey Road,2023-06-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
110119,Abbey Road,2023-06-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
110119,Abbey Road,2023-06-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.32
110119,Abbey Road,2023-06-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.43
110119,Abbey Road,2023-06-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.78
110119,Abbey Road,2023-06-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
110119,Abbey Road,2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
110119,Abbey Road,2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
110119,Abbey Road,2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
110119,Abbey Road,2023-06-03T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-03T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-03T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-03T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.17
110119,Abbey Road,2023-06-03T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.19
110119,Abbey Road,2023-06-03T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.28
110119,Abbey Road,2023-06-03T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.7
110119,Abbey Road,2023-06-03T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-03T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110119,Abbey Road,2023-06-03T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.6
110119,Abbey Road,2023-06-03T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-03T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-03T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-03T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110119,Abbey Road,2023-06-03T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110119,Abbey Road,2023-06-03T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.93
110119,Abbey Road,2023-06-03T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
110119,Abbey Road,2023-06-03T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-03T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-06-03T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.5
110119,Abbey Road,2023-06-03T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-03T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110119,Abbey Road,2023-06-03T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-03T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.07
110119,Abbey Road,2023-06-03T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.12
110119,Abbey Road,2023-06-03T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.93
110119,Abbey Road,2023-06-03T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110119,Abbey Road,2023-06-03T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
110119,Abbey Road,2023-06-03T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110119,Abbey Road,2023-06-03T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
110119,Abbey Road,2023-06-03T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.29
110119,Abbey Road,2023-06-03T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-03T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-03T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.13
110119,Abbey Road,2023-06-03T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.65
110119,Abbey Road,2023-06-03T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.89
110119,Abbey Road,2023-06-03T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110119,Abbey Road,2023-06-03T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110119,Abbey Road,2023-06-03T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.3
110119,Abbey Road,2023-06-03T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
110119,Abbey Road,2023-06-03T17:00:00.000+00:00,transformer,,Temperature,C,35.4
110119,Abbey Road,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110119,Abbey Road,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
110119,Abbey Road,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110119,Abbey Road,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
110119,Abbey Road,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110119,Abbey Road,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
110119,Abbey Road,2023-06-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
110119,Abbey Road,2023-06-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
110119,Abbey Road,2023-06-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
110119,Abbey Road,2023-06-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.26
110119,Abbey Road,2023-06-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.15
110119,Abbey Road,2023-06-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.26
110119,Abbey Road,2023-06-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
110119,Abbey Road,2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
110119,Abbey Road,2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
110119,Abbey Road,2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
110119,Abbey Road,2023-06-03T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110119,Abbey Road,2023-06-03T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-03T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110119,Abbey Road,2023-06-03T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.54
110119,Abbey Road,2023-06-03T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.08
110119,Abbey Road,2023-06-03T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.51
110119,Abbey Road,2023-06-03T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.4
110119,Abbey Road,2023-06-03T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.4
110119,Abbey Road,2023-06-03T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
110119,Abbey Road,2023-06-03T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.7
110119,Abbey Road,2023-06-03T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-03T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-03T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.48
110119,Abbey Road,2023-06-03T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110119,Abbey Road,2023-06-03T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110119,Abbey Road,2023-06-03T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.21
110119,Abbey Road,2023-06-03T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110119,Abbey Road,2023-06-03T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110119,Abbey Road,2023-06-03T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-03T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110119,Abbey Road,2023-06-03T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-03T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
110119,Abbey Road,2023-06-03T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110119,Abbey Road,2023-06-03T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.42
110119,Abbey Road,2023-06-03T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.19
110119,Abbey Road,2023-06-03T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.8
110119,Abbey Road,2023-06-03T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110119,Abbey Road,2023-06-03T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
110119,Abbey Road,2023-06-03T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110119,Abbey Road,2023-06-03T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110119,Abbey Road,2023-06-03T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.37
110119,Abbey Road,2023-06-03T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-03T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-03T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.14
110119,Abbey Road,2023-06-03T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.01
110119,Abbey Road,2023-06-03T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.1
110119,Abbey Road,2023-06-03T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110119,Abbey Road,2023-06-03T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
110119,Abbey Road,2023-06-03T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
110119,Abbey Road,2023-06-03T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
110119,Abbey Road,2023-06-03T16:50:00.000+00:00,transformer,,Temperature,C,35.4
110119,Abbey Road,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110119,Abbey Road,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
110119,Abbey Road,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110119,Abbey Road,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
110119,Abbey Road,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110119,Abbey Road,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
110119,Abbey Road,2023-06-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
110119,Abbey Road,2023-06-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
110119,Abbey Road,2023-06-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110119,Abbey Road,2023-06-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
110119,Abbey Road,2023-06-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.21
110119,Abbey Road,2023-06-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.37
110119,Abbey Road,2023-06-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
110119,Abbey Road,2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
110119,Abbey Road,2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
110119,Abbey Road,2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
110119,Abbey Road,2023-06-03T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-03T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-03T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.17
110119,Abbey Road,2023-06-03T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.09
110119,Abbey Road,2023-06-03T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.79
110119,Abbey Road,2023-06-03T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.59
110119,Abbey Road,2023-06-03T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
110119,Abbey Road,2023-06-03T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110119,Abbey Road,2023-06-03T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.9
110119,Abbey Road,2023-06-03T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
110119,Abbey Road,2023-06-03T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-03T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-03T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-03T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.98
110119,Abbey Road,2023-06-03T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110119,Abbey Road,2023-06-03T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.91
110119,Abbey Road,2023-06-03T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110119,Abbey Road,2023-06-03T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-03T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110119,Abbey Road,2023-06-03T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110119,Abbey Road,2023-06-03T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-03T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-03T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110119,Abbey Road,2023-06-03T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.42
110119,Abbey Road,2023-06-03T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.26
110119,Abbey Road,2023-06-03T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.33
110119,Abbey Road,2023-06-03T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110119,Abbey Road,2023-06-03T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
110119,Abbey Road,2023-06-03T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110119,Abbey Road,2023-06-03T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110119,Abbey Road,2023-06-03T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.45
110119,Abbey Road,2023-06-03T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-03T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-03T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.13
110119,Abbey Road,2023-06-03T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.25
110119,Abbey Road,2023-06-03T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.37
110119,Abbey Road,2023-06-03T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110119,Abbey Road,2023-06-03T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110119,Abbey Road,2023-06-03T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
110119,Abbey Road,2023-06-03T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
110119,Abbey Road,2023-06-03T16:40:00.000+00:00,transformer,,Temperature,C,35.3
110119,Abbey Road,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110119,Abbey Road,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
110119,Abbey Road,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110119,Abbey Road,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
110119,Abbey Road,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110119,Abbey Road,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
110119,Abbey Road,2023-06-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
110119,Abbey Road,2023-06-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
110119,Abbey Road,2023-06-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
110119,Abbey Road,2023-06-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.92
110119,Abbey Road,2023-06-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.71
110119,Abbey Road,2023-06-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.63
110119,Abbey Road,2023-06-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
110119,Abbey Road,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
110119,Abbey Road,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
110119,Abbey Road,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
110119,Abbey Road,2023-06-03T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-03T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.03
110119,Abbey Road,2023-06-03T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-03T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.73
110119,Abbey Road,2023-06-03T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.4
110119,Abbey Road,2023-06-03T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.82
110119,Abbey Road,2023-06-03T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.0
110119,Abbey Road,2023-06-03T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.0
110119,Abbey Road,2023-06-03T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.1
110119,Abbey Road,2023-06-03T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
110119,Abbey Road,2023-06-03T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-03T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-03T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-03T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110119,Abbey Road,2023-06-03T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.06
110119,Abbey Road,2023-06-03T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.57
110119,Abbey Road,2023-06-03T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110119,Abbey Road,2023-06-03T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110119,Abbey Road,2023-06-03T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
110119,Abbey Road,2023-06-03T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110119,Abbey Road,2023-06-03T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-03T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-03T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110119,Abbey Road,2023-06-03T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.04
110119,Abbey Road,2023-06-03T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.78
110119,Abbey Road,2023-06-03T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.21
110119,Abbey Road,2023-06-03T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110119,Abbey Road,2023-06-03T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-03T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
110119,Abbey Road,2023-06-03T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110119,Abbey Road,2023-06-03T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.88
110119,Abbey Road,2023-06-03T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-03T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-03T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.74
110119,Abbey Road,2023-06-03T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.73
110119,Abbey Road,2023-06-03T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.81
110119,Abbey Road,2023-06-03T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110119,Abbey Road,2023-06-03T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110119,Abbey Road,2023-06-03T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
110119,Abbey Road,2023-06-03T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
110119,Abbey Road,2023-06-03T16:30:00.000+00:00,transformer,,Temperature,C,35.3
110119,Abbey Road,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110119,Abbey Road,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
110119,Abbey Road,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110119,Abbey Road,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
110119,Abbey Road,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110119,Abbey Road,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
110119,Abbey Road,2023-06-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
110119,Abbey Road,2023-06-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
110119,Abbey Road,2023-06-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
110119,Abbey Road,2023-06-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.26
110119,Abbey Road,2023-06-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.55
110119,Abbey Road,2023-06-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.94
110119,Abbey Road,2023-06-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
110119,Abbey Road,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
110119,Abbey Road,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
110119,Abbey Road,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
110119,Abbey Road,2023-06-03T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-03T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110119,Abbey Road,2023-06-03T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-03T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.73
110119,Abbey Road,2023-06-03T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.84
110119,Abbey Road,2023-06-03T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.07
110119,Abbey Road,2023-06-03T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
110119,Abbey Road,2023-06-03T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-03T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
110119,Abbey Road,2023-06-03T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.8
110119,Abbey Road,2023-06-03T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-03T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-03T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-03T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.38
110119,Abbey Road,2023-06-03T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.42
110119,Abbey Road,2023-06-03T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.52
110119,Abbey Road,2023-06-03T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
110119,Abbey Road,2023-06-03T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-03T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
110119,Abbey Road,2023-06-03T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.8
110119,Abbey Road,2023-06-03T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-03T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-03T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-03T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.37
110119,Abbey Road,2023-06-03T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.02
110119,Abbey Road,2023-06-03T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.18
110119,Abbey Road,2023-06-03T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110119,Abbey Road,2023-06-03T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-06-03T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110119,Abbey Road,2023-06-03T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
110119,Abbey Road,2023-06-03T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.14
110119,Abbey Road,2023-06-03T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110119,Abbey Road,2023-06-03T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110119,Abbey Road,2023-06-03T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.56
110119,Abbey Road,2023-06-03T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.39
110119,Abbey Road,2023-06-03T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.18
110119,Abbey Road,2023-06-03T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110119,Abbey Road,2023-06-03T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110119,Abbey Road,2023-06-03T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
110119,Abbey Road,2023-06-03T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.1
110119,Abbey Road,2023-06-03T16:20:00.000+00:00,transformer,,Temperature,C,35.2
110119,Abbey Road,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
110119,Abbey Road,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110119,Abbey Road,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
110119,Abbey Road,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110119,Abbey Road,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
110119,Abbey Road,2023-06-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
110119,Abbey Road,2023-06-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
110119,Abbey Road,2023-06-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.18
110119,Abbey Road,2023-06-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.47
110119,Abbey Road,2023-06-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.27
110119,Abbey Road,2023-06-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,130.4
110119,Abbey Road,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
110119,Abbey Road,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
110119,Abbey Road,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
110119,Abbey Road,2023-06-03T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-03T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.14
110119,Abbey Road,2023-06-03T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
110119,Abbey Road,2023-06-03T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.62
110119,Abbey Road,2023-06-03T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.25
110119,Abbey Road,2023-06-03T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.38
110119,Abbey Road,2023-06-03T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
110119,Abbey Road,2023-06-03T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-03T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.3
110119,Abbey Road,2023-06-03T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.4
110119,Abbey Road,2023-06-03T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-03T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-03T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110119,Abbey Road,2023-06-03T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.13
110119,Abbey Road,2023-06-03T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110119,Abbey Road,2023-06-03T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.27
110119,Abbey Road,2023-06-03T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110119,Abbey Road,2023-06-03T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-03T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110119,Abbey Road,2023-06-03T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
110119,Abbey Road,2023-06-03T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-03T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-03T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-06-03T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.74
110119,Abbey Road,2023-06-03T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.12
110119,Abbey Road,2023-06-03T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.82
110119,Abbey Road,2023-06-03T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
110119,Abbey Road,2023-06-03T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-03T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110119,Abbey Road,2023-06-03T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
110119,Abbey Road,2023-06-03T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.81
110119,Abbey Road,2023-06-03T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.4
110119,Abbey Road,2023-06-03T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-03T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.87
110119,Abbey Road,2023-06-03T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.45
110119,Abbey Road,2023-06-03T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.32
110119,Abbey Road,2023-06-03T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
110119,Abbey Road,2023-06-03T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
110119,Abbey Road,2023-06-03T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
110119,Abbey Road,2023-06-03T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.1
110119,Abbey Road,2023-06-03T16:10:00.000+00:00,transformer,,Temperature,C,35.2
110119,Abbey Road,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110119,Abbey Road,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
110119,Abbey Road,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110119,Abbey Road,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
110119,Abbey Road,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110119,Abbey Road,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
110119,Abbey Road,2023-06-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
110119,Abbey Road,2023-06-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
110119,Abbey Road,2023-06-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
110119,Abbey Road,2023-06-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.94
110119,Abbey Road,2023-06-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.92
110119,Abbey Road,2023-06-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.32
110119,Abbey Road,2023-06-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,120.8
110119,Abbey Road,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
110119,Abbey Road,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
110119,Abbey Road,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
110119,Abbey Road,2023-06-03T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-03T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110119,Abbey Road,2023-06-03T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-03T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.19
110119,Abbey Road,2023-06-03T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.53
110119,Abbey Road,2023-06-03T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.32
110119,Abbey Road,2023-06-03T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.9
110119,Abbey Road,2023-06-03T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-03T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.1
110119,Abbey Road,2023-06-03T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.0
110119,Abbey Road,2023-06-03T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110119,Abbey Road,2023-06-03T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-03T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-03T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-03T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.3
110119,Abbey Road,2023-06-03T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.09
110119,Abbey Road,2023-06-03T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110119,Abbey Road,2023-06-03T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-03T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110119,Abbey Road,2023-06-03T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110119,Abbey Road,2023-06-03T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-03T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-03T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110119,Abbey Road,2023-06-03T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
110119,Abbey Road,2023-06-03T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.03
110119,Abbey Road,2023-06-03T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.82
110119,Abbey Road,2023-06-03T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110119,Abbey Road,2023-06-03T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-03T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110119,Abbey Road,2023-06-03T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110119,Abbey Road,2023-06-03T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.13
110119,Abbey Road,2023-06-03T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.46
110119,Abbey Road,2023-06-03T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-03T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.38
110119,Abbey Road,2023-06-03T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.89
110119,Abbey Road,2023-06-03T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.53
110119,Abbey Road,2023-06-03T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110119,Abbey Road,2023-06-03T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110119,Abbey Road,2023-06-03T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.6
110119,Abbey Road,2023-06-03T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.3
110119,Abbey Road,2023-06-03T16:00:00.000+00:00,transformer,,Temperature,C,35.1
110119,Abbey Road,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110119,Abbey Road,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
110119,Abbey Road,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110119,Abbey Road,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
110119,Abbey Road,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110119,Abbey Road,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
110119,Abbey Road,2023-06-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110119,Abbey Road,2023-06-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
110119,Abbey Road,2023-06-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
110119,Abbey Road,2023-06-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.92
110119,Abbey Road,2023-06-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.7
110119,Abbey Road,2023-06-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.12
110119,Abbey Road,2023-06-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
110119,Abbey Road,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
110119,Abbey Road,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
110119,Abbey Road,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
110119,Abbey Road,2023-06-03T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-03T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.08
110119,Abbey Road,2023-06-03T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110119,Abbey Road,2023-06-03T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.39
110119,Abbey Road,2023-06-03T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.72
110119,Abbey Road,2023-06-03T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.26
