Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-03T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.7
110119,Abbey Road,2023-06-03T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110119,Abbey Road,2023-06-03T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.8
110119,Abbey Road,2023-06-03T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.4
110119,Abbey Road,2023-06-03T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110119,Abbey Road,2023-06-03T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-03T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-03T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.0
110119,Abbey Road,2023-06-03T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110119,Abbey Road,2023-06-03T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.4
110119,Abbey Road,2023-06-03T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110119,Abbey Road,2023-06-03T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-03T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110119,Abbey Road,2023-06-03T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
110119,Abbey Road,2023-06-03T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-03T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-03T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-03T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110119,Abbey Road,2023-06-03T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.83
110119,Abbey Road,2023-06-03T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.66
110119,Abbey Road,2023-06-03T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110119,Abbey Road,2023-06-03T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-03T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110119,Abbey Road,2023-06-03T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110119,Abbey Road,2023-06-03T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.76
110119,Abbey Road,2023-06-03T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.5
110119,Abbey Road,2023-06-03T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
110119,Abbey Road,2023-06-03T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.66
110119,Abbey Road,2023-06-03T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.71
110119,Abbey Road,2023-06-03T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.75
110119,Abbey Road,2023-06-03T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110119,Abbey Road,2023-06-03T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110119,Abbey Road,2023-06-03T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.4
110119,Abbey Road,2023-06-03T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.9
110119,Abbey Road,2023-06-03T15:50:00.000+00:00,transformer,,Temperature,C,35.0
110119,Abbey Road,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110119,Abbey Road,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
110119,Abbey Road,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110119,Abbey Road,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
110119,Abbey Road,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110119,Abbey Road,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
110119,Abbey Road,2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
110119,Abbey Road,2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
110119,Abbey Road,2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
110119,Abbey Road,2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.81
110119,Abbey Road,2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.51
110119,Abbey Road,2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.8
110119,Abbey Road,2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
110119,Abbey Road,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
110119,Abbey Road,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
110119,Abbey Road,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
110119,Abbey Road,2023-06-03T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-03T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.26
110119,Abbey Road,2023-06-03T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110119,Abbey Road,2023-06-03T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.4
110119,Abbey Road,2023-06-03T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.97
110119,Abbey Road,2023-06-03T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.36
110119,Abbey Road,2023-06-03T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.7
110119,Abbey Road,2023-06-03T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110119,Abbey Road,2023-06-03T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110119,Abbey Road,2023-06-03T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.0
110119,Abbey Road,2023-06-03T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-03T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-03T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-03T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.98
110119,Abbey Road,2023-06-03T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110119,Abbey Road,2023-06-03T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.62
110119,Abbey Road,2023-06-03T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110119,Abbey Road,2023-06-03T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-03T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-03T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110119,Abbey Road,2023-06-03T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-03T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-03T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110119,Abbey Road,2023-06-03T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110119,Abbey Road,2023-06-03T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.13
110119,Abbey Road,2023-06-03T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.34
110119,Abbey Road,2023-06-03T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110119,Abbey Road,2023-06-03T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-03T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110119,Abbey Road,2023-06-03T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
110119,Abbey Road,2023-06-03T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.06
110119,Abbey Road,2023-06-03T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.65
110119,Abbey Road,2023-06-03T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.02
110119,Abbey Road,2023-06-03T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.14
110119,Abbey Road,2023-06-03T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.58
110119,Abbey Road,2023-06-03T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.94
110119,Abbey Road,2023-06-03T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
110119,Abbey Road,2023-06-03T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110119,Abbey Road,2023-06-03T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.6
110119,Abbey Road,2023-06-03T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
110119,Abbey Road,2023-06-03T15:40:00.000+00:00,transformer,,Temperature,C,34.9
110119,Abbey Road,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110119,Abbey Road,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
110119,Abbey Road,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110119,Abbey Road,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
110119,Abbey Road,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110119,Abbey Road,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
110119,Abbey Road,2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
110119,Abbey Road,2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
110119,Abbey Road,2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
110119,Abbey Road,2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.15
110119,Abbey Road,2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.25
110119,Abbey Road,2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.11
110119,Abbey Road,2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
110119,Abbey Road,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
110119,Abbey Road,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
110119,Abbey Road,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
110119,Abbey Road,2023-06-03T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-03T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-03T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-03T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.45
110119,Abbey Road,2023-06-03T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.92
110119,Abbey Road,2023-06-03T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.04
110119,Abbey Road,2023-06-03T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.4
110119,Abbey Road,2023-06-03T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110119,Abbey Road,2023-06-03T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110119,Abbey Road,2023-06-03T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.5
110119,Abbey Road,2023-06-03T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-03T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-03T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-03T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110119,Abbey Road,2023-06-03T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110119,Abbey Road,2023-06-03T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.01
110119,Abbey Road,2023-06-03T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110119,Abbey Road,2023-06-03T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-03T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110119,Abbey Road,2023-06-03T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110119,Abbey Road,2023-06-03T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-03T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-03T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110119,Abbey Road,2023-06-03T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110119,Abbey Road,2023-06-03T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.13
110119,Abbey Road,2023-06-03T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.35
110119,Abbey Road,2023-06-03T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110119,Abbey Road,2023-06-03T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-03T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110119,Abbey Road,2023-06-03T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
110119,Abbey Road,2023-06-03T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.79
110119,Abbey Road,2023-06-03T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.68
110119,Abbey Road,2023-06-03T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.19
110119,Abbey Road,2023-06-03T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.23
110119,Abbey Road,2023-06-03T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.33
110119,Abbey Road,2023-06-03T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.68
110119,Abbey Road,2023-06-03T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
110119,Abbey Road,2023-06-03T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110119,Abbey Road,2023-06-03T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.6
110119,Abbey Road,2023-06-03T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.9
110119,Abbey Road,2023-06-03T15:30:00.000+00:00,transformer,,Temperature,C,34.8
110119,Abbey Road,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110119,Abbey Road,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
110119,Abbey Road,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110119,Abbey Road,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
110119,Abbey Road,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110119,Abbey Road,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
110119,Abbey Road,2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
110119,Abbey Road,2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
110119,Abbey Road,2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
110119,Abbey Road,2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.14
110119,Abbey Road,2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.45
110119,Abbey Road,2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.12
110119,Abbey Road,2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
110119,Abbey Road,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
110119,Abbey Road,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
110119,Abbey Road,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
110119,Abbey Road,2023-06-03T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-03T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-03T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-03T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.51
110119,Abbey Road,2023-06-03T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.32
110119,Abbey Road,2023-06-03T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.49
110119,Abbey Road,2023-06-03T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
110119,Abbey Road,2023-06-03T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110119,Abbey Road,2023-06-03T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.4
110119,Abbey Road,2023-06-03T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.5
110119,Abbey Road,2023-06-03T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-03T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110119,Abbey Road,2023-06-03T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-03T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110119,Abbey Road,2023-06-03T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110119,Abbey Road,2023-06-03T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
110119,Abbey Road,2023-06-03T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110119,Abbey Road,2023-06-03T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-03T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110119,Abbey Road,2023-06-03T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110119,Abbey Road,2023-06-03T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-03T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-03T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110119,Abbey Road,2023-06-03T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110119,Abbey Road,2023-06-03T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.84
110119,Abbey Road,2023-06-03T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.09
110119,Abbey Road,2023-06-03T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110119,Abbey Road,2023-06-03T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-03T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
110119,Abbey Road,2023-06-03T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110119,Abbey Road,2023-06-03T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.01
110119,Abbey Road,2023-06-03T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.59
110119,Abbey Road,2023-06-03T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.25
110119,Abbey Road,2023-06-03T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.36
110119,Abbey Road,2023-06-03T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.53
110119,Abbey Road,2023-06-03T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.56
110119,Abbey Road,2023-06-03T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
110119,Abbey Road,2023-06-03T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110119,Abbey Road,2023-06-03T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.4
110119,Abbey Road,2023-06-03T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
110119,Abbey Road,2023-06-03T15:20:00.000+00:00,transformer,,Temperature,C,34.6
110119,Abbey Road,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110119,Abbey Road,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
110119,Abbey Road,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110119,Abbey Road,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
110119,Abbey Road,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110119,Abbey Road,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
110119,Abbey Road,2023-06-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110119,Abbey Road,2023-06-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
110119,Abbey Road,2023-06-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
110119,Abbey Road,2023-06-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.66
110119,Abbey Road,2023-06-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.95
110119,Abbey Road,2023-06-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.35
110119,Abbey Road,2023-06-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
110119,Abbey Road,2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
110119,Abbey Road,2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
110119,Abbey Road,2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
110119,Abbey Road,2023-06-03T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-03T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-03T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-03T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.92
110119,Abbey Road,2023-06-03T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.14
110119,Abbey Road,2023-06-03T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.7
110119,Abbey Road,2023-06-03T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.1
110119,Abbey Road,2023-06-03T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110119,Abbey Road,2023-06-03T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.4
110119,Abbey Road,2023-06-03T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.8
110119,Abbey Road,2023-06-03T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-03T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-03T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-03T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.85
110119,Abbey Road,2023-06-03T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110119,Abbey Road,2023-06-03T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.91
110119,Abbey Road,2023-06-03T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110119,Abbey Road,2023-06-03T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-03T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110119,Abbey Road,2023-06-03T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-03T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-03T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-03T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110119,Abbey Road,2023-06-03T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110119,Abbey Road,2023-06-03T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.83
110119,Abbey Road,2023-06-03T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.63
110119,Abbey Road,2023-06-03T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110119,Abbey Road,2023-06-03T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110119,Abbey Road,2023-06-03T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110119,Abbey Road,2023-06-03T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
110119,Abbey Road,2023-06-03T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.53
110119,Abbey Road,2023-06-03T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.65
110119,Abbey Road,2023-06-03T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.09
110119,Abbey Road,2023-06-03T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.02
110119,Abbey Road,2023-06-03T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.68
110119,Abbey Road,2023-06-03T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.35
110119,Abbey Road,2023-06-03T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110119,Abbey Road,2023-06-03T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
110119,Abbey Road,2023-06-03T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.8
110119,Abbey Road,2023-06-03T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.8
110119,Abbey Road,2023-06-03T15:10:00.000+00:00,transformer,,Temperature,C,34.5
110119,Abbey Road,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110119,Abbey Road,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
110119,Abbey Road,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110119,Abbey Road,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
110119,Abbey Road,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110119,Abbey Road,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
110119,Abbey Road,2023-06-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
110119,Abbey Road,2023-06-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
110119,Abbey Road,2023-06-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
110119,Abbey Road,2023-06-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.57
110119,Abbey Road,2023-06-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.15
110119,Abbey Road,2023-06-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.57
110119,Abbey Road,2023-06-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
110119,Abbey Road,2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
110119,Abbey Road,2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
110119,Abbey Road,2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
110119,Abbey Road,2023-06-03T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-03T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-03T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-03T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.47
110119,Abbey Road,2023-06-03T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.12
110119,Abbey Road,2023-06-03T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.69
110119,Abbey Road,2023-06-03T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.9
110119,Abbey Road,2023-06-03T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110119,Abbey Road,2023-06-03T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.3
110119,Abbey Road,2023-06-03T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.8
110119,Abbey Road,2023-06-03T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-03T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-03T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-03T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110119,Abbey Road,2023-06-03T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110119,Abbey Road,2023-06-03T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.4
110119,Abbey Road,2023-06-03T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110119,Abbey Road,2023-06-03T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110119,Abbey Road,2023-06-03T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-03T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110119,Abbey Road,2023-06-03T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110119,Abbey Road,2023-06-03T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-03T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110119,Abbey Road,2023-06-03T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
110119,Abbey Road,2023-06-03T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.54
110119,Abbey Road,2023-06-03T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.7
110119,Abbey Road,2023-06-03T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110119,Abbey Road,2023-06-03T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110119,Abbey Road,2023-06-03T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110119,Abbey Road,2023-06-03T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110119,Abbey Road,2023-06-03T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.01
110119,Abbey Road,2023-06-03T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.93
110119,Abbey Road,2023-06-03T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
110119,Abbey Road,2023-06-03T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.26
110119,Abbey Road,2023-06-03T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.24
110119,Abbey Road,2023-06-03T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.8
110119,Abbey Road,2023-06-03T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110119,Abbey Road,2023-06-03T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
110119,Abbey Road,2023-06-03T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.4
110119,Abbey Road,2023-06-03T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
110119,Abbey Road,2023-06-03T15:00:00.000+00:00,transformer,,Temperature,C,34.4
110119,Abbey Road,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110119,Abbey Road,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
110119,Abbey Road,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110119,Abbey Road,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
110119,Abbey Road,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110119,Abbey Road,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
110119,Abbey Road,2023-06-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
110119,Abbey Road,2023-06-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
110119,Abbey Road,2023-06-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.75
110119,Abbey Road,2023-06-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.37
110119,Abbey Road,2023-06-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.84
110119,Abbey Road,2023-06-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
110119,Abbey Road,2023-06-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
110119,Abbey Road,2023-06-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
110119,Abbey Road,2023-06-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
110119,Abbey Road,2023-06-03T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-03T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-03T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110119,Abbey Road,2023-06-03T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.39
110119,Abbey Road,2023-06-03T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.12
110119,Abbey Road,2023-06-03T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.89
110119,Abbey Road,2023-06-03T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.1
110119,Abbey Road,2023-06-03T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110119,Abbey Road,2023-06-03T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.1
110119,Abbey Road,2023-06-03T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.0
110119,Abbey Road,2023-06-03T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110119,Abbey Road,2023-06-03T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-03T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-03T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110119,Abbey Road,2023-06-03T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110119,Abbey Road,2023-06-03T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.37
110119,Abbey Road,2023-06-03T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110119,Abbey Road,2023-06-03T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-03T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110119,Abbey Road,2023-06-03T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110119,Abbey Road,2023-06-03T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110119,Abbey Road,2023-06-03T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-03T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110119,Abbey Road,2023-06-03T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110119,Abbey Road,2023-06-03T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.36
110119,Abbey Road,2023-06-03T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.44
110119,Abbey Road,2023-06-03T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110119,Abbey Road,2023-06-03T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-03T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110119,Abbey Road,2023-06-03T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110119,Abbey Road,2023-06-03T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.28
110119,Abbey Road,2023-06-03T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.45
110119,Abbey Road,2023-06-03T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.03
110119,Abbey Road,2023-06-03T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.07
110119,Abbey Road,2023-06-03T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.27
110119,Abbey Road,2023-06-03T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.94
110119,Abbey Road,2023-06-03T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
110119,Abbey Road,2023-06-03T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
110119,Abbey Road,2023-06-03T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.3
110119,Abbey Road,2023-06-03T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.1
110119,Abbey Road,2023-06-03T14:50:00.000+00:00,transformer,,Temperature,C,34.3
110119,Abbey Road,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110119,Abbey Road,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
110119,Abbey Road,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110119,Abbey Road,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
110119,Abbey Road,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110119,Abbey Road,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
110119,Abbey Road,2023-06-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
110119,Abbey Road,2023-06-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
110119,Abbey Road,2023-06-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.14
110119,Abbey Road,2023-06-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.15
110119,Abbey Road,2023-06-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.4
110119,Abbey Road,2023-06-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
110119,Abbey Road,2023-06-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
110119,Abbey Road,2023-06-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
110119,Abbey Road,2023-06-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
110119,Abbey Road,2023-06-03T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-03T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.24
110119,Abbey Road,2023-06-03T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-03T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.4
110119,Abbey Road,2023-06-03T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.32
110119,Abbey Road,2023-06-03T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.87
110119,Abbey Road,2023-06-03T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
110119,Abbey Road,2023-06-03T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110119,Abbey Road,2023-06-03T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.0
110119,Abbey Road,2023-06-03T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.8
110119,Abbey Road,2023-06-03T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110119,Abbey Road,2023-06-03T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-03T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-03T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110119,Abbey Road,2023-06-03T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110119,Abbey Road,2023-06-03T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.64
110119,Abbey Road,2023-06-03T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110119,Abbey Road,2023-06-03T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-03T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110119,Abbey Road,2023-06-03T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110119,Abbey Road,2023-06-03T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110119,Abbey Road,2023-06-03T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110119,Abbey Road,2023-06-03T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110119,Abbey Road,2023-06-03T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
110119,Abbey Road,2023-06-03T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.24
110119,Abbey Road,2023-06-03T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.63
110119,Abbey Road,2023-06-03T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110119,Abbey Road,2023-06-03T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110119,Abbey Road,2023-06-03T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110119,Abbey Road,2023-06-03T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110119,Abbey Road,2023-06-03T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.27
110119,Abbey Road,2023-06-03T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.56
110119,Abbey Road,2023-06-03T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
110119,Abbey Road,2023-06-03T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.34
110119,Abbey Road,2023-06-03T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.14
110119,Abbey Road,2023-06-03T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.91
110119,Abbey Road,2023-06-03T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
110119,Abbey Road,2023-06-03T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
110119,Abbey Road,2023-06-03T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.7
110119,Abbey Road,2023-06-03T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
110119,Abbey Road,2023-06-03T14:40:00.000+00:00,transformer,,Temperature,C,34.2
110119,Abbey Road,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110119,Abbey Road,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
110119,Abbey Road,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110119,Abbey Road,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
110119,Abbey Road,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110119,Abbey Road,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
110119,Abbey Road,2023-06-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
110119,Abbey Road,2023-06-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
110119,Abbey Road,2023-06-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
110119,Abbey Road,2023-06-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.67
110119,Abbey Road,2023-06-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.83
110119,Abbey Road,2023-06-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.54
110119,Abbey Road,2023-06-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
110119,Abbey Road,2023-06-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
110119,Abbey Road,2023-06-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
110119,Abbey Road,2023-06-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
110119,Abbey Road,2023-06-03T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110119,Abbey Road,2023-06-03T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.07
110119,Abbey Road,2023-06-03T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110119,Abbey Road,2023-06-03T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.39
110119,Abbey Road,2023-06-03T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.94
110119,Abbey Road,2023-06-03T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.69
110119,Abbey Road,2023-06-03T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
110119,Abbey Road,2023-06-03T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-06-03T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.7
110119,Abbey Road,2023-06-03T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.9
110119,Abbey Road,2023-06-03T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110119,Abbey Road,2023-06-03T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
110119,Abbey Road,2023-06-03T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-03T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.0
110119,Abbey Road,2023-06-03T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110119,Abbey Road,2023-06-03T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.87
110119,Abbey Road,2023-06-03T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110119,Abbey Road,2023-06-03T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-03T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110119,Abbey Road,2023-06-03T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
110119,Abbey Road,2023-06-03T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-03T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110119,Abbey Road,2023-06-03T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-03T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
110119,Abbey Road,2023-06-03T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.09
110119,Abbey Road,2023-06-03T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.91
110119,Abbey Road,2023-06-03T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110119,Abbey Road,2023-06-03T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110119,Abbey Road,2023-06-03T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110119,Abbey Road,2023-06-03T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
110119,Abbey Road,2023-06-03T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.83
110119,Abbey Road,2023-06-03T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.66
110119,Abbey Road,2023-06-03T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
110119,Abbey Road,2023-06-03T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.14
110119,Abbey Road,2023-06-03T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.92
110119,Abbey Road,2023-06-03T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.86
110119,Abbey Road,2023-06-03T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
110119,Abbey Road,2023-06-03T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
110119,Abbey Road,2023-06-03T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.4
110119,Abbey Road,2023-06-03T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
110119,Abbey Road,2023-06-03T14:30:00.000+00:00,transformer,,Temperature,C,34.1
110119,Abbey Road,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110119,Abbey Road,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
110119,Abbey Road,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110119,Abbey Road,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
110119,Abbey Road,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110119,Abbey Road,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
110119,Abbey Road,2023-06-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
110119,Abbey Road,2023-06-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
110119,Abbey Road,2023-06-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.31
110119,Abbey Road,2023-06-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.33
110119,Abbey Road,2023-06-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.5
110119,Abbey Road,2023-06-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
110119,Abbey Road,2023-06-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
110119,Abbey Road,2023-06-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
110119,Abbey Road,2023-06-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
110119,Abbey Road,2023-06-03T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-03T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.03
110119,Abbey Road,2023-06-03T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-03T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.61
110119,Abbey Road,2023-06-03T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.2
110119,Abbey Road,2023-06-03T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.06
110119,Abbey Road,2023-06-03T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.3
110119,Abbey Road,2023-06-03T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.2
110119,Abbey Road,2023-06-03T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.7
110119,Abbey Road,2023-06-03T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.9
110119,Abbey Road,2023-06-03T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110119,Abbey Road,2023-06-03T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110119,Abbey Road,2023-06-03T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110119,Abbey Road,2023-06-03T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110119,Abbey Road,2023-06-03T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110119,Abbey Road,2023-06-03T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.45
110119,Abbey Road,2023-06-03T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110119,Abbey Road,2023-06-03T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-03T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110119,Abbey Road,2023-06-03T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
110119,Abbey Road,2023-06-03T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-03T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-03T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110119,Abbey Road,2023-06-03T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
110119,Abbey Road,2023-06-03T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.92
110119,Abbey Road,2023-06-03T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.28
110119,Abbey Road,2023-06-03T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
110119,Abbey Road,2023-06-03T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110119,Abbey Road,2023-06-03T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110119,Abbey Road,2023-06-03T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
110119,Abbey Road,2023-06-03T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.19
110119,Abbey Road,2023-06-03T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.67
110119,Abbey Road,2023-06-03T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.74
110119,Abbey Road,2023-06-03T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.42
110119,Abbey Road,2023-06-03T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.09
110119,Abbey Road,2023-06-03T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.37
110119,Abbey Road,2023-06-03T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
110119,Abbey Road,2023-06-03T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
110119,Abbey Road,2023-06-03T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.9
110119,Abbey Road,2023-06-03T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
110119,Abbey Road,2023-06-03T14:20:00.000+00:00,transformer,,Temperature,C,34.0
110119,Abbey Road,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110119,Abbey Road,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
110119,Abbey Road,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110119,Abbey Road,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
110119,Abbey Road,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110119,Abbey Road,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
110119,Abbey Road,2023-06-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
110119,Abbey Road,2023-06-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
110119,Abbey Road,2023-06-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
110119,Abbey Road,2023-06-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.66
110119,Abbey Road,2023-06-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.89
110119,Abbey Road,2023-06-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.34
110119,Abbey Road,2023-06-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
110119,Abbey Road,2023-06-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
110119,Abbey Road,2023-06-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
110119,Abbey Road,2023-06-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
110119,Abbey Road,2023-06-03T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
