Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-03T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.02
110119,Abbey Road,2023-06-03T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-03T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.06
110119,Abbey Road,2023-06-03T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.06
110119,Abbey Road,2023-06-03T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.39
110119,Abbey Road,2023-06-03T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
110119,Abbey Road,2023-06-03T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-03T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.1
110119,Abbey Road,2023-06-03T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.0
110119,Abbey Road,2023-06-03T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-03T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-03T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-03T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.27
110119,Abbey Road,2023-06-03T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.77
110119,Abbey Road,2023-06-03T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.67
110119,Abbey Road,2023-06-03T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110119,Abbey Road,2023-06-03T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110119,Abbey Road,2023-06-03T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
110119,Abbey Road,2023-06-03T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110119,Abbey Road,2023-06-03T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110119,Abbey Road,2023-06-03T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110119,Abbey Road,2023-06-03T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110119,Abbey Road,2023-06-03T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.12
110119,Abbey Road,2023-06-03T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.26
110119,Abbey Road,2023-06-03T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.23
110119,Abbey Road,2023-06-03T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110119,Abbey Road,2023-06-03T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110119,Abbey Road,2023-06-03T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110119,Abbey Road,2023-06-03T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110119,Abbey Road,2023-06-03T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.23
110119,Abbey Road,2023-06-03T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.51
110119,Abbey Road,2023-06-03T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.69
110119,Abbey Road,2023-06-03T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.8
110119,Abbey Road,2023-06-03T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.16
110119,Abbey Road,2023-06-03T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.7
110119,Abbey Road,2023-06-03T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110119,Abbey Road,2023-06-03T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
110119,Abbey Road,2023-06-03T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.8
110119,Abbey Road,2023-06-03T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
110119,Abbey Road,2023-06-03T14:10:00.000+00:00,transformer,,Temperature,C,33.9
110119,Abbey Road,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110119,Abbey Road,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
110119,Abbey Road,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110119,Abbey Road,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
110119,Abbey Road,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110119,Abbey Road,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
110119,Abbey Road,2023-06-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
110119,Abbey Road,2023-06-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
110119,Abbey Road,2023-06-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.56
110119,Abbey Road,2023-06-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.15
110119,Abbey Road,2023-06-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.99
110119,Abbey Road,2023-06-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
110119,Abbey Road,2023-06-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
110119,Abbey Road,2023-06-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
110119,Abbey Road,2023-06-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
110119,Abbey Road,2023-06-03T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-03T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-03T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-03T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.68
110119,Abbey Road,2023-06-03T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.83
110119,Abbey Road,2023-06-03T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.6
110119,Abbey Road,2023-06-03T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
110119,Abbey Road,2023-06-03T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110119,Abbey Road,2023-06-03T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.7
110119,Abbey Road,2023-06-03T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.8
110119,Abbey Road,2023-06-03T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110119,Abbey Road,2023-06-03T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-03T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110119,Abbey Road,2023-06-03T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.79
110119,Abbey Road,2023-06-03T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.19
110119,Abbey Road,2023-06-03T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.29
110119,Abbey Road,2023-06-03T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110119,Abbey Road,2023-06-03T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110119,Abbey Road,2023-06-03T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
110119,Abbey Road,2023-06-03T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110119,Abbey Road,2023-06-03T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-03T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110119,Abbey Road,2023-06-03T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110119,Abbey Road,2023-06-03T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.07
110119,Abbey Road,2023-06-03T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.04
110119,Abbey Road,2023-06-03T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.24
110119,Abbey Road,2023-06-03T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110119,Abbey Road,2023-06-03T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110119,Abbey Road,2023-06-03T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110119,Abbey Road,2023-06-03T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
110119,Abbey Road,2023-06-03T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.28
110119,Abbey Road,2023-06-03T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.41
110119,Abbey Road,2023-06-03T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.97
110119,Abbey Road,2023-06-03T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.64
110119,Abbey Road,2023-06-03T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.89
110119,Abbey Road,2023-06-03T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.68
110119,Abbey Road,2023-06-03T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
110119,Abbey Road,2023-06-03T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.2
110119,Abbey Road,2023-06-03T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.5
110119,Abbey Road,2023-06-03T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.1
110119,Abbey Road,2023-06-03T14:00:00.000+00:00,transformer,,Temperature,C,33.8
110119,Abbey Road,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110119,Abbey Road,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
110119,Abbey Road,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110119,Abbey Road,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
110119,Abbey Road,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110119,Abbey Road,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
110119,Abbey Road,2023-06-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
110119,Abbey Road,2023-06-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
110119,Abbey Road,2023-06-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.23
110119,Abbey Road,2023-06-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.28
110119,Abbey Road,2023-06-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.42
110119,Abbey Road,2023-06-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
110119,Abbey Road,2023-06-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
110119,Abbey Road,2023-06-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
110119,Abbey Road,2023-06-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
110119,Abbey Road,2023-06-03T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110119,Abbey Road,2023-06-03T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.06
110119,Abbey Road,2023-06-03T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-03T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.43
110119,Abbey Road,2023-06-03T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.43
110119,Abbey Road,2023-06-03T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.11
110119,Abbey Road,2023-06-03T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
110119,Abbey Road,2023-06-03T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110119,Abbey Road,2023-06-03T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.5
110119,Abbey Road,2023-06-03T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.6
110119,Abbey Road,2023-06-03T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110119,Abbey Road,2023-06-03T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-03T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-03T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.13
110119,Abbey Road,2023-06-03T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.16
110119,Abbey Road,2023-06-03T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.19
110119,Abbey Road,2023-06-03T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110119,Abbey Road,2023-06-03T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-03T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110119,Abbey Road,2023-06-03T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110119,Abbey Road,2023-06-03T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-03T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110119,Abbey Road,2023-06-03T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110119,Abbey Road,2023-06-03T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.21
110119,Abbey Road,2023-06-03T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.02
110119,Abbey Road,2023-06-03T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.08
110119,Abbey Road,2023-06-03T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
110119,Abbey Road,2023-06-03T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-03T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110119,Abbey Road,2023-06-03T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
110119,Abbey Road,2023-06-03T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.0
110119,Abbey Road,2023-06-03T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.38
110119,Abbey Road,2023-06-03T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.29
110119,Abbey Road,2023-06-03T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.12
110119,Abbey Road,2023-06-03T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.43
110119,Abbey Road,2023-06-03T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.18
110119,Abbey Road,2023-06-03T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
110119,Abbey Road,2023-06-03T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.7
110119,Abbey Road,2023-06-03T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.2
110119,Abbey Road,2023-06-03T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.5
110119,Abbey Road,2023-06-03T13:50:00.000+00:00,transformer,,Temperature,C,33.7
110119,Abbey Road,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110119,Abbey Road,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
110119,Abbey Road,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110119,Abbey Road,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
110119,Abbey Road,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110119,Abbey Road,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
110119,Abbey Road,2023-06-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
110119,Abbey Road,2023-06-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
110119,Abbey Road,2023-06-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
110119,Abbey Road,2023-06-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.16
110119,Abbey Road,2023-06-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.69
110119,Abbey Road,2023-06-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.35
110119,Abbey Road,2023-06-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
110119,Abbey Road,2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
110119,Abbey Road,2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
110119,Abbey Road,2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
110119,Abbey Road,2023-06-03T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-03T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.0
110119,Abbey Road,2023-06-03T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
110119,Abbey Road,2023-06-03T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.54
110119,Abbey Road,2023-06-03T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.08
110119,Abbey Road,2023-06-03T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.25
110119,Abbey Road,2023-06-03T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.5
110119,Abbey Road,2023-06-03T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.1
110119,Abbey Road,2023-06-03T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.1
110119,Abbey Road,2023-06-03T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.5
110119,Abbey Road,2023-06-03T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110119,Abbey Road,2023-06-03T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-03T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
110119,Abbey Road,2023-06-03T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110119,Abbey Road,2023-06-03T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.22
110119,Abbey Road,2023-06-03T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.43
110119,Abbey Road,2023-06-03T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110119,Abbey Road,2023-06-03T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-03T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
110119,Abbey Road,2023-06-03T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110119,Abbey Road,2023-06-03T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-03T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110119,Abbey Road,2023-06-03T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110119,Abbey Road,2023-06-03T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.35
110119,Abbey Road,2023-06-03T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
110119,Abbey Road,2023-06-03T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.31
110119,Abbey Road,2023-06-03T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
110119,Abbey Road,2023-06-03T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110119,Abbey Road,2023-06-03T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110119,Abbey Road,2023-06-03T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
110119,Abbey Road,2023-06-03T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.07
110119,Abbey Road,2023-06-03T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.45
110119,Abbey Road,2023-06-03T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.49
110119,Abbey Road,2023-06-03T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.64
110119,Abbey Road,2023-06-03T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.16
110119,Abbey Road,2023-06-03T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.38
110119,Abbey Road,2023-06-03T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110119,Abbey Road,2023-06-03T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.4
110119,Abbey Road,2023-06-03T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.3
110119,Abbey Road,2023-06-03T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
110119,Abbey Road,2023-06-03T13:40:00.000+00:00,transformer,,Temperature,C,33.6
110119,Abbey Road,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110119,Abbey Road,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
110119,Abbey Road,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110119,Abbey Road,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
110119,Abbey Road,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110119,Abbey Road,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
110119,Abbey Road,2023-06-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
110119,Abbey Road,2023-06-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
110119,Abbey Road,2023-06-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
110119,Abbey Road,2023-06-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.25
110119,Abbey Road,2023-06-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.79
110119,Abbey Road,2023-06-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.4
110119,Abbey Road,2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
110119,Abbey Road,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
110119,Abbey Road,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
110119,Abbey Road,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
110119,Abbey Road,2023-06-03T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110119,Abbey Road,2023-06-03T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.19
110119,Abbey Road,2023-06-03T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-03T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.52
110119,Abbey Road,2023-06-03T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.22
110119,Abbey Road,2023-06-03T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.47
110119,Abbey Road,2023-06-03T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,10.8
110119,Abbey Road,2023-06-03T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-03T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.0
110119,Abbey Road,2023-06-03T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.5
110119,Abbey Road,2023-06-03T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-03T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-03T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110119,Abbey Road,2023-06-03T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.87
110119,Abbey Road,2023-06-03T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.18
110119,Abbey Road,2023-06-03T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.33
110119,Abbey Road,2023-06-03T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110119,Abbey Road,2023-06-03T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-03T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110119,Abbey Road,2023-06-03T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110119,Abbey Road,2023-06-03T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-03T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-03T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110119,Abbey Road,2023-06-03T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
110119,Abbey Road,2023-06-03T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
110119,Abbey Road,2023-06-03T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.08
110119,Abbey Road,2023-06-03T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110119,Abbey Road,2023-06-03T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110119,Abbey Road,2023-06-03T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110119,Abbey Road,2023-06-03T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110119,Abbey Road,2023-06-03T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.62
110119,Abbey Road,2023-06-03T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.67
110119,Abbey Road,2023-06-03T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.18
110119,Abbey Road,2023-06-03T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.84
110119,Abbey Road,2023-06-03T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.6
110119,Abbey Road,2023-06-03T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.37
110119,Abbey Road,2023-06-03T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110119,Abbey Road,2023-06-03T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
110119,Abbey Road,2023-06-03T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.3
110119,Abbey Road,2023-06-03T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
110119,Abbey Road,2023-06-03T13:30:00.000+00:00,transformer,,Temperature,C,33.5
110119,Abbey Road,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110119,Abbey Road,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
110119,Abbey Road,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110119,Abbey Road,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
110119,Abbey Road,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110119,Abbey Road,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
110119,Abbey Road,2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
110119,Abbey Road,2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
110119,Abbey Road,2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
110119,Abbey Road,2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.16
110119,Abbey Road,2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.9
110119,Abbey Road,2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.11
110119,Abbey Road,2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
110119,Abbey Road,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
110119,Abbey Road,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
110119,Abbey Road,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
110119,Abbey Road,2023-06-03T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110119,Abbey Road,2023-06-03T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.0
110119,Abbey Road,2023-06-03T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110119,Abbey Road,2023-06-03T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.16
110119,Abbey Road,2023-06-03T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.87
110119,Abbey Road,2023-06-03T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.11
110119,Abbey Road,2023-06-03T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.3
110119,Abbey Road,2023-06-03T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.8
110119,Abbey Road,2023-06-03T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.2
110119,Abbey Road,2023-06-03T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.1
110119,Abbey Road,2023-06-03T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110119,Abbey Road,2023-06-03T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-03T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-03T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.39
110119,Abbey Road,2023-06-03T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.42
110119,Abbey Road,2023-06-03T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.51
110119,Abbey Road,2023-06-03T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110119,Abbey Road,2023-06-03T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-06-03T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
110119,Abbey Road,2023-06-03T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110119,Abbey Road,2023-06-03T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-03T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-03T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-03T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.06
110119,Abbey Road,2023-06-03T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.21
110119,Abbey Road,2023-06-03T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.43
110119,Abbey Road,2023-06-03T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110119,Abbey Road,2023-06-03T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-03T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110119,Abbey Road,2023-06-03T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110119,Abbey Road,2023-06-03T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.96
110119,Abbey Road,2023-06-03T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.68
110119,Abbey Road,2023-06-03T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.09
110119,Abbey Road,2023-06-03T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.23
110119,Abbey Road,2023-06-03T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.39
110119,Abbey Road,2023-06-03T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.29
110119,Abbey Road,2023-06-03T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
110119,Abbey Road,2023-06-03T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.8
110119,Abbey Road,2023-06-03T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.4
110119,Abbey Road,2023-06-03T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
110119,Abbey Road,2023-06-03T13:20:00.000+00:00,transformer,,Temperature,C,33.4
110119,Abbey Road,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110119,Abbey Road,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
110119,Abbey Road,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110119,Abbey Road,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
110119,Abbey Road,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110119,Abbey Road,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
110119,Abbey Road,2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
110119,Abbey Road,2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
110119,Abbey Road,2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
110119,Abbey Road,2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.32
110119,Abbey Road,2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.53
110119,Abbey Road,2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.84
110119,Abbey Road,2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
110119,Abbey Road,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
110119,Abbey Road,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
110119,Abbey Road,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
110119,Abbey Road,2023-06-03T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-03T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-03T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
110119,Abbey Road,2023-06-03T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.4
110119,Abbey Road,2023-06-03T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.02
110119,Abbey Road,2023-06-03T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.64
110119,Abbey Road,2023-06-03T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,11.7
110119,Abbey Road,2023-06-03T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110119,Abbey Road,2023-06-03T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.4
110119,Abbey Road,2023-06-03T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.4
110119,Abbey Road,2023-06-03T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110119,Abbey Road,2023-06-03T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-03T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-03T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110119,Abbey Road,2023-06-03T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.25
110119,Abbey Road,2023-06-03T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.99
110119,Abbey Road,2023-06-03T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110119,Abbey Road,2023-06-03T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-03T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110119,Abbey Road,2023-06-03T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110119,Abbey Road,2023-06-03T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-03T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-03T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110119,Abbey Road,2023-06-03T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.4
110119,Abbey Road,2023-06-03T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.59
110119,Abbey Road,2023-06-03T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
110119,Abbey Road,2023-06-03T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110119,Abbey Road,2023-06-03T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-03T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
110119,Abbey Road,2023-06-03T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110119,Abbey Road,2023-06-03T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.73
110119,Abbey Road,2023-06-03T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.64
110119,Abbey Road,2023-06-03T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.95
110119,Abbey Road,2023-06-03T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.35
110119,Abbey Road,2023-06-03T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.54
110119,Abbey Road,2023-06-03T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.8
110119,Abbey Road,2023-06-03T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110119,Abbey Road,2023-06-03T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.4
110119,Abbey Road,2023-06-03T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.0
110119,Abbey Road,2023-06-03T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
110119,Abbey Road,2023-06-03T13:10:00.000+00:00,transformer,,Temperature,C,33.3
110119,Abbey Road,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110119,Abbey Road,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
110119,Abbey Road,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110119,Abbey Road,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
110119,Abbey Road,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110119,Abbey Road,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
110119,Abbey Road,2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
110119,Abbey Road,2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
110119,Abbey Road,2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
110119,Abbey Road,2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.85
110119,Abbey Road,2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.73
110119,Abbey Road,2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.21
110119,Abbey Road,2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
110119,Abbey Road,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
110119,Abbey Road,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
110119,Abbey Road,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
110119,Abbey Road,2023-06-03T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-03T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.01
110119,Abbey Road,2023-06-03T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-03T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.85
110119,Abbey Road,2023-06-03T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.85
110119,Abbey Road,2023-06-03T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.76
110119,Abbey Road,2023-06-03T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.9
110119,Abbey Road,2023-06-03T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-06-03T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.6
110119,Abbey Road,2023-06-03T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.0
110119,Abbey Road,2023-06-03T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-03T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110119,Abbey Road,2023-06-03T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-03T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110119,Abbey Road,2023-06-03T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.15
110119,Abbey Road,2023-06-03T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.31
110119,Abbey Road,2023-06-03T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110119,Abbey Road,2023-06-03T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-03T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110119,Abbey Road,2023-06-03T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110119,Abbey Road,2023-06-03T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110119,Abbey Road,2023-06-03T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-03T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110119,Abbey Road,2023-06-03T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.31
110119,Abbey Road,2023-06-03T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.5
110119,Abbey Road,2023-06-03T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.85
110119,Abbey Road,2023-06-03T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110119,Abbey Road,2023-06-03T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110119,Abbey Road,2023-06-03T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110119,Abbey Road,2023-06-03T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110119,Abbey Road,2023-06-03T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.88
110119,Abbey Road,2023-06-03T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
110119,Abbey Road,2023-06-03T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.67
110119,Abbey Road,2023-06-03T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.98
110119,Abbey Road,2023-06-03T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.5
110119,Abbey Road,2023-06-03T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.33
110119,Abbey Road,2023-06-03T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110119,Abbey Road,2023-06-03T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.5
110119,Abbey Road,2023-06-03T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.1
110119,Abbey Road,2023-06-03T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
110119,Abbey Road,2023-06-03T13:00:00.000+00:00,transformer,,Temperature,C,33.2
110119,Abbey Road,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110119,Abbey Road,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
110119,Abbey Road,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110119,Abbey Road,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
110119,Abbey Road,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110119,Abbey Road,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
110119,Abbey Road,2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
110119,Abbey Road,2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
110119,Abbey Road,2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
110119,Abbey Road,2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.4
110119,Abbey Road,2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.18
110119,Abbey Road,2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.57
110119,Abbey Road,2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
110119,Abbey Road,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
110119,Abbey Road,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
110119,Abbey Road,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
110119,Abbey Road,2023-06-03T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-03T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.03
110119,Abbey Road,2023-06-03T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-03T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.4
110119,Abbey Road,2023-06-03T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.3
110119,Abbey Road,2023-06-03T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.6
110119,Abbey Road,2023-06-03T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.9
110119,Abbey Road,2023-06-03T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110119,Abbey Road,2023-06-03T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.1
110119,Abbey Road,2023-06-03T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.8
110119,Abbey Road,2023-06-03T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110119,Abbey Road,2023-06-03T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-03T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110119,Abbey Road,2023-06-03T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110119,Abbey Road,2023-06-03T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.36
110119,Abbey Road,2023-06-03T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.84
110119,Abbey Road,2023-06-03T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110119,Abbey Road,2023-06-03T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-03T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110119,Abbey Road,2023-06-03T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110119,Abbey Road,2023-06-03T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110119,Abbey Road,2023-06-03T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110119,Abbey Road,2023-06-03T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110119,Abbey Road,2023-06-03T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.36
110119,Abbey Road,2023-06-03T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.39
110119,Abbey Road,2023-06-03T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.95
110119,Abbey Road,2023-06-03T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110119,Abbey Road,2023-06-03T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110119,Abbey Road,2023-06-03T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110119,Abbey Road,2023-06-03T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110119,Abbey Road,2023-06-03T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.88
110119,Abbey Road,2023-06-03T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.11
110119,Abbey Road,2023-06-03T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.77
110119,Abbey Road,2023-06-03T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.12
110119,Abbey Road,2023-06-03T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.66
110119,Abbey Road,2023-06-03T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.03
110119,Abbey Road,2023-06-03T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110119,Abbey Road,2023-06-03T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.2
110119,Abbey Road,2023-06-03T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.9
110119,Abbey Road,2023-06-03T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
110119,Abbey Road,2023-06-03T12:50:00.000+00:00,transformer,,Temperature,C,33.1
110119,Abbey Road,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110119,Abbey Road,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
110119,Abbey Road,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110119,Abbey Road,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
110119,Abbey Road,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110119,Abbey Road,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
110119,Abbey Road,2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110119,Abbey Road,2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
110119,Abbey Road,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
110119,Abbey Road,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.36
110119,Abbey Road,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.73
110119,Abbey Road,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.86
110119,Abbey Road,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
110119,Abbey Road,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
110119,Abbey Road,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
110119,Abbey Road,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
110119,Abbey Road,2023-06-03T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-03T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.22
110119,Abbey Road,2023-06-03T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-03T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.36
110119,Abbey Road,2023-06-03T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.06
110119,Abbey Road,2023-06-03T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.86
110119,Abbey Road,2023-06-03T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.8
110119,Abbey Road,2023-06-03T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110119,Abbey Road,2023-06-03T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.1
110119,Abbey Road,2023-06-03T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.2
110119,Abbey Road,2023-06-03T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110119,Abbey Road,2023-06-03T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.57
110119,Abbey Road,2023-06-03T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-03T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110119,Abbey Road,2023-06-03T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.02
110119,Abbey Road,2023-06-03T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.83
110119,Abbey Road,2023-06-03T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110119,Abbey Road,2023-06-03T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110119,Abbey Road,2023-06-03T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
110119,Abbey Road,2023-06-03T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
110119,Abbey Road,2023-06-03T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110119,Abbey Road,2023-06-03T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110119,Abbey Road,2023-06-03T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110119,Abbey Road,2023-06-03T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.31
110119,Abbey Road,2023-06-03T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.49
110119,Abbey Road,2023-06-03T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.39
110119,Abbey Road,2023-06-03T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110119,Abbey Road,2023-06-03T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110119,Abbey Road,2023-06-03T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110119,Abbey Road,2023-06-03T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110119,Abbey Road,2023-06-03T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.86
110119,Abbey Road,2023-06-03T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
110119,Abbey Road,2023-06-03T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.02
110119,Abbey Road,2023-06-03T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.87
110119,Abbey Road,2023-06-03T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.99
110119,Abbey Road,2023-06-03T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.05
110119,Abbey Road,2023-06-03T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110119,Abbey Road,2023-06-03T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
110119,Abbey Road,2023-06-03T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.1
110119,Abbey Road,2023-06-03T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
110119,Abbey Road,2023-06-03T12:40:00.000+00:00,transformer,,Temperature,C,32.9
110119,Abbey Road,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110119,Abbey Road,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
110119,Abbey Road,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110119,Abbey Road,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
110119,Abbey Road,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110119,Abbey Road,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
110119,Abbey Road,2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
110119,Abbey Road,2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
110119,Abbey Road,2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
110119,Abbey Road,2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.24
110119,Abbey Road,2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.82
110119,Abbey Road,2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.76
