Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110119,Abbey Road,2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
110119,Abbey Road,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
110119,Abbey Road,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
110119,Abbey Road,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
110119,Abbey Road,2023-06-03T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110119,Abbey Road,2023-06-03T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.21
110119,Abbey Road,2023-06-03T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
110119,Abbey Road,2023-06-03T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.37
110119,Abbey Road,2023-06-03T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.89
110119,Abbey Road,2023-06-03T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.48
110119,Abbey Road,2023-06-03T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.8
110119,Abbey Road,2023-06-03T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-03T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.6
110119,Abbey Road,2023-06-03T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.1
110119,Abbey Road,2023-06-03T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110119,Abbey Road,2023-06-03T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.64
110119,Abbey Road,2023-06-03T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
110119,Abbey Road,2023-06-03T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110119,Abbey Road,2023-06-03T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.49
110119,Abbey Road,2023-06-03T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.19
110119,Abbey Road,2023-06-03T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110119,Abbey Road,2023-06-03T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-03T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
110119,Abbey Road,2023-06-03T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
110119,Abbey Road,2023-06-03T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-03T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-03T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110119,Abbey Road,2023-06-03T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.46
110119,Abbey Road,2023-06-03T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.64
110119,Abbey Road,2023-06-03T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.29
110119,Abbey Road,2023-06-03T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110119,Abbey Road,2023-06-03T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-03T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
110119,Abbey Road,2023-06-03T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110119,Abbey Road,2023-06-03T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.01
110119,Abbey Road,2023-06-03T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.5
110119,Abbey Road,2023-06-03T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.14
110119,Abbey Road,2023-06-03T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.69
110119,Abbey Road,2023-06-03T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.85
110119,Abbey Road,2023-06-03T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.66
110119,Abbey Road,2023-06-03T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110119,Abbey Road,2023-06-03T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
110119,Abbey Road,2023-06-03T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.2
110119,Abbey Road,2023-06-03T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
110119,Abbey Road,2023-06-03T12:30:00.000+00:00,transformer,,Temperature,C,32.7
110119,Abbey Road,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110119,Abbey Road,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
110119,Abbey Road,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110119,Abbey Road,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
110119,Abbey Road,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110119,Abbey Road,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
110119,Abbey Road,2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
110119,Abbey Road,2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
110119,Abbey Road,2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
110119,Abbey Road,2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.92
110119,Abbey Road,2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.55
110119,Abbey Road,2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.51
110119,Abbey Road,2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
110119,Abbey Road,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
110119,Abbey Road,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
110119,Abbey Road,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
110119,Abbey Road,2023-06-03T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110119,Abbey Road,2023-06-03T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.09
110119,Abbey Road,2023-06-03T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110119,Abbey Road,2023-06-03T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.87
110119,Abbey Road,2023-06-03T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.11
110119,Abbey Road,2023-06-03T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.81
110119,Abbey Road,2023-06-03T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.9
110119,Abbey Road,2023-06-03T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110119,Abbey Road,2023-06-03T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.7
110119,Abbey Road,2023-06-03T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.9
110119,Abbey Road,2023-06-03T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-03T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-03T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-03T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.71
110119,Abbey Road,2023-06-03T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.95
110119,Abbey Road,2023-06-03T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.46
110119,Abbey Road,2023-06-03T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110119,Abbey Road,2023-06-03T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110119,Abbey Road,2023-06-03T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
110119,Abbey Road,2023-06-03T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
110119,Abbey Road,2023-06-03T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-03T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-03T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110119,Abbey Road,2023-06-03T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.14
110119,Abbey Road,2023-06-03T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
110119,Abbey Road,2023-06-03T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.43
110119,Abbey Road,2023-06-03T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110119,Abbey Road,2023-06-03T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110119,Abbey Road,2023-06-03T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110119,Abbey Road,2023-06-03T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
110119,Abbey Road,2023-06-03T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.99
110119,Abbey Road,2023-06-03T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.32
110119,Abbey Road,2023-06-03T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.04
110119,Abbey Road,2023-06-03T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.24
110119,Abbey Road,2023-06-03T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.13
110119,Abbey Road,2023-06-03T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.09
110119,Abbey Road,2023-06-03T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110119,Abbey Road,2023-06-03T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
110119,Abbey Road,2023-06-03T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.5
110119,Abbey Road,2023-06-03T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.5
110119,Abbey Road,2023-06-03T12:20:00.000+00:00,transformer,,Temperature,C,32.6
110119,Abbey Road,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110119,Abbey Road,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
110119,Abbey Road,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110119,Abbey Road,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
110119,Abbey Road,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110119,Abbey Road,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
110119,Abbey Road,2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
110119,Abbey Road,2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
110119,Abbey Road,2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
110119,Abbey Road,2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.99
110119,Abbey Road,2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.11
110119,Abbey Road,2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.45
110119,Abbey Road,2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
110119,Abbey Road,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
110119,Abbey Road,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
110119,Abbey Road,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
110119,Abbey Road,2023-06-03T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110119,Abbey Road,2023-06-03T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.01
110119,Abbey Road,2023-06-03T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110119,Abbey Road,2023-06-03T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.31
110119,Abbey Road,2023-06-03T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.92
110119,Abbey Road,2023-06-03T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.83
110119,Abbey Road,2023-06-03T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.1
110119,Abbey Road,2023-06-03T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110119,Abbey Road,2023-06-03T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.5
110119,Abbey Road,2023-06-03T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.1
110119,Abbey Road,2023-06-03T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110119,Abbey Road,2023-06-03T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110119,Abbey Road,2023-06-03T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-03T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.87
110119,Abbey Road,2023-06-03T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.42
110119,Abbey Road,2023-06-03T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
110119,Abbey Road,2023-06-03T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110119,Abbey Road,2023-06-03T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110119,Abbey Road,2023-06-03T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
110119,Abbey Road,2023-06-03T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110119,Abbey Road,2023-06-03T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-03T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110119,Abbey Road,2023-06-03T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110119,Abbey Road,2023-06-03T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.33
110119,Abbey Road,2023-06-03T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.66
110119,Abbey Road,2023-06-03T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.29
110119,Abbey Road,2023-06-03T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110119,Abbey Road,2023-06-03T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-03T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110119,Abbey Road,2023-06-03T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110119,Abbey Road,2023-06-03T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.81
110119,Abbey Road,2023-06-03T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.46
110119,Abbey Road,2023-06-03T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.67
110119,Abbey Road,2023-06-03T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.15
110119,Abbey Road,2023-06-03T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.17
110119,Abbey Road,2023-06-03T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.58
110119,Abbey Road,2023-06-03T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
110119,Abbey Road,2023-06-03T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.3
110119,Abbey Road,2023-06-03T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.3
110119,Abbey Road,2023-06-03T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
110119,Abbey Road,2023-06-03T12:10:00.000+00:00,transformer,,Temperature,C,32.4
110119,Abbey Road,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110119,Abbey Road,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
110119,Abbey Road,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110119,Abbey Road,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
110119,Abbey Road,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110119,Abbey Road,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
110119,Abbey Road,2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
110119,Abbey Road,2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
110119,Abbey Road,2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
110119,Abbey Road,2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.36
110119,Abbey Road,2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.57
110119,Abbey Road,2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.3
110119,Abbey Road,2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
110119,Abbey Road,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
110119,Abbey Road,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
110119,Abbey Road,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
110119,Abbey Road,2023-06-03T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110119,Abbey Road,2023-06-03T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-03T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-03T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.29
110119,Abbey Road,2023-06-03T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.07
110119,Abbey Road,2023-06-03T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.05
110119,Abbey Road,2023-06-03T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.5
110119,Abbey Road,2023-06-03T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110119,Abbey Road,2023-06-03T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.1
110119,Abbey Road,2023-06-03T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.9
110119,Abbey Road,2023-06-03T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-03T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110119,Abbey Road,2023-06-03T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
110119,Abbey Road,2023-06-03T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.99
110119,Abbey Road,2023-06-03T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.37
110119,Abbey Road,2023-06-03T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
110119,Abbey Road,2023-06-03T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110119,Abbey Road,2023-06-03T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-03T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
110119,Abbey Road,2023-06-03T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110119,Abbey Road,2023-06-03T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-03T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-03T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110119,Abbey Road,2023-06-03T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.12
110119,Abbey Road,2023-06-03T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.48
110119,Abbey Road,2023-06-03T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.54
110119,Abbey Road,2023-06-03T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110119,Abbey Road,2023-06-03T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110119,Abbey Road,2023-06-03T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110119,Abbey Road,2023-06-03T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110119,Abbey Road,2023-06-03T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.54
110119,Abbey Road,2023-06-03T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.69
110119,Abbey Road,2023-06-03T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.02
110119,Abbey Road,2023-06-03T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.93
110119,Abbey Road,2023-06-03T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.67
110119,Abbey Road,2023-06-03T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.31
110119,Abbey Road,2023-06-03T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
110119,Abbey Road,2023-06-03T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.8
110119,Abbey Road,2023-06-03T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.3
110119,Abbey Road,2023-06-03T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.4
110119,Abbey Road,2023-06-03T12:00:00.000+00:00,transformer,,Temperature,C,32.2
110119,Abbey Road,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110119,Abbey Road,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
110119,Abbey Road,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110119,Abbey Road,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
110119,Abbey Road,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110119,Abbey Road,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
110119,Abbey Road,2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
110119,Abbey Road,2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
110119,Abbey Road,2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
110119,Abbey Road,2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.46
110119,Abbey Road,2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.73
110119,Abbey Road,2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.71
110119,Abbey Road,2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
110119,Abbey Road,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
110119,Abbey Road,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
110119,Abbey Road,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
110119,Abbey Road,2023-06-03T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110119,Abbey Road,2023-06-03T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.0
110119,Abbey Road,2023-06-03T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
110119,Abbey Road,2023-06-03T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.06
110119,Abbey Road,2023-06-03T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.21
110119,Abbey Road,2023-06-03T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.73
110119,Abbey Road,2023-06-03T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.1
110119,Abbey Road,2023-06-03T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.3
110119,Abbey Road,2023-06-03T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110119,Abbey Road,2023-06-03T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.5
110119,Abbey Road,2023-06-03T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110119,Abbey Road,2023-06-03T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
110119,Abbey Road,2023-06-03T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
110119,Abbey Road,2023-06-03T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.0
110119,Abbey Road,2023-06-03T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.06
110119,Abbey Road,2023-06-03T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.53
110119,Abbey Road,2023-06-03T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110119,Abbey Road,2023-06-03T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-03T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110119,Abbey Road,2023-06-03T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
110119,Abbey Road,2023-06-03T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110119,Abbey Road,2023-06-03T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110119,Abbey Road,2023-06-03T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110119,Abbey Road,2023-06-03T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.79
110119,Abbey Road,2023-06-03T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.45
110119,Abbey Road,2023-06-03T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.66
110119,Abbey Road,2023-06-03T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
110119,Abbey Road,2023-06-03T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-03T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110119,Abbey Road,2023-06-03T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
110119,Abbey Road,2023-06-03T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.96
110119,Abbey Road,2023-06-03T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.66
110119,Abbey Road,2023-06-03T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.05
110119,Abbey Road,2023-06-03T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.33
110119,Abbey Road,2023-06-03T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.79
110119,Abbey Road,2023-06-03T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.53
110119,Abbey Road,2023-06-03T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110119,Abbey Road,2023-06-03T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.9
110119,Abbey Road,2023-06-03T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.8
110119,Abbey Road,2023-06-03T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.4
110119,Abbey Road,2023-06-03T11:50:00.000+00:00,transformer,,Temperature,C,32.1
110119,Abbey Road,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110119,Abbey Road,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
110119,Abbey Road,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110119,Abbey Road,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
110119,Abbey Road,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110119,Abbey Road,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
110119,Abbey Road,2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
110119,Abbey Road,2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
110119,Abbey Road,2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
110119,Abbey Road,2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.83
110119,Abbey Road,2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.63
110119,Abbey Road,2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.96
110119,Abbey Road,2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
110119,Abbey Road,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
110119,Abbey Road,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
110119,Abbey Road,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
110119,Abbey Road,2023-06-03T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110119,Abbey Road,2023-06-03T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.11
110119,Abbey Road,2023-06-03T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
110119,Abbey Road,2023-06-03T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.8
110119,Abbey Road,2023-06-03T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.36
110119,Abbey Road,2023-06-03T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.14
110119,Abbey Road,2023-06-03T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.1
110119,Abbey Road,2023-06-03T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.1
110119,Abbey Road,2023-06-03T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.6
110119,Abbey Road,2023-06-03T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.2
110119,Abbey Road,2023-06-03T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-03T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110119,Abbey Road,2023-06-03T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-03T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.14
110119,Abbey Road,2023-06-03T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.51
110119,Abbey Road,2023-06-03T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.87
110119,Abbey Road,2023-06-03T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110119,Abbey Road,2023-06-03T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-03T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
110119,Abbey Road,2023-06-03T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110119,Abbey Road,2023-06-03T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110119,Abbey Road,2023-06-03T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110119,Abbey Road,2023-06-03T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110119,Abbey Road,2023-06-03T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.71
110119,Abbey Road,2023-06-03T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
110119,Abbey Road,2023-06-03T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.8
110119,Abbey Road,2023-06-03T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110119,Abbey Road,2023-06-03T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110119,Abbey Road,2023-06-03T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110119,Abbey Road,2023-06-03T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110119,Abbey Road,2023-06-03T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.7
110119,Abbey Road,2023-06-03T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.68
110119,Abbey Road,2023-06-03T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.97
110119,Abbey Road,2023-06-03T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.28
110119,Abbey Road,2023-06-03T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.42
110119,Abbey Road,2023-06-03T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.06
110119,Abbey Road,2023-06-03T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
110119,Abbey Road,2023-06-03T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.6
110119,Abbey Road,2023-06-03T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.1
110119,Abbey Road,2023-06-03T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
110119,Abbey Road,2023-06-03T11:40:00.000+00:00,transformer,,Temperature,C,31.9
110119,Abbey Road,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110119,Abbey Road,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
110119,Abbey Road,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110119,Abbey Road,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
110119,Abbey Road,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110119,Abbey Road,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
110119,Abbey Road,2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
110119,Abbey Road,2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
110119,Abbey Road,2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
110119,Abbey Road,2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.96
110119,Abbey Road,2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.42
110119,Abbey Road,2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.88
110119,Abbey Road,2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
110119,Abbey Road,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
110119,Abbey Road,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
110119,Abbey Road,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
110119,Abbey Road,2023-06-03T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-03T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.12
110119,Abbey Road,2023-06-03T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110119,Abbey Road,2023-06-03T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.98
110119,Abbey Road,2023-06-03T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.16
110119,Abbey Road,2023-06-03T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.3
110119,Abbey Road,2023-06-03T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110119,Abbey Road,2023-06-03T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.9
110119,Abbey Road,2023-06-03T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.5
110119,Abbey Road,2023-06-03T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.6
110119,Abbey Road,2023-06-03T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110119,Abbey Road,2023-06-03T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110119,Abbey Road,2023-06-03T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
110119,Abbey Road,2023-06-03T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110119,Abbey Road,2023-06-03T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.59
110119,Abbey Road,2023-06-03T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
110119,Abbey Road,2023-06-03T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110119,Abbey Road,2023-06-03T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-03T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
110119,Abbey Road,2023-06-03T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110119,Abbey Road,2023-06-03T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110119,Abbey Road,2023-06-03T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110119,Abbey Road,2023-06-03T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110119,Abbey Road,2023-06-03T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.72
110119,Abbey Road,2023-06-03T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
110119,Abbey Road,2023-06-03T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.2
110119,Abbey Road,2023-06-03T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110119,Abbey Road,2023-06-03T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110119,Abbey Road,2023-06-03T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110119,Abbey Road,2023-06-03T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
110119,Abbey Road,2023-06-03T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.46
110119,Abbey Road,2023-06-03T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.68
110119,Abbey Road,2023-06-03T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
110119,Abbey Road,2023-06-03T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.83
110119,Abbey Road,2023-06-03T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.95
110119,Abbey Road,2023-06-03T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.15
110119,Abbey Road,2023-06-03T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
110119,Abbey Road,2023-06-03T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.2
110119,Abbey Road,2023-06-03T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.5
110119,Abbey Road,2023-06-03T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.7
110119,Abbey Road,2023-06-03T11:30:00.000+00:00,transformer,,Temperature,C,31.7
110119,Abbey Road,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110119,Abbey Road,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
110119,Abbey Road,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110119,Abbey Road,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
110119,Abbey Road,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110119,Abbey Road,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
110119,Abbey Road,2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110119,Abbey Road,2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
110119,Abbey Road,2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
110119,Abbey Road,2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.04
110119,Abbey Road,2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.05
110119,Abbey Road,2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.52
110119,Abbey Road,2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
110119,Abbey Road,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
110119,Abbey Road,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
110119,Abbey Road,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
110119,Abbey Road,2023-06-03T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110119,Abbey Road,2023-06-03T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.15
110119,Abbey Road,2023-06-03T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
110119,Abbey Road,2023-06-03T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.8
110119,Abbey Road,2023-06-03T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.02
110119,Abbey Road,2023-06-03T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.64
110119,Abbey Road,2023-06-03T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,41.3
110119,Abbey Road,2023-06-03T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110119,Abbey Road,2023-06-03T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.7
110119,Abbey Road,2023-06-03T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.7
110119,Abbey Road,2023-06-03T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-03T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110119,Abbey Road,2023-06-03T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110119,Abbey Road,2023-06-03T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110119,Abbey Road,2023-06-03T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.32
110119,Abbey Road,2023-06-03T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.79
110119,Abbey Road,2023-06-03T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110119,Abbey Road,2023-06-03T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110119,Abbey Road,2023-06-03T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
110119,Abbey Road,2023-06-03T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110119,Abbey Road,2023-06-03T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110119,Abbey Road,2023-06-03T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-03T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110119,Abbey Road,2023-06-03T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.83
110119,Abbey Road,2023-06-03T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.53
110119,Abbey Road,2023-06-03T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.67
110119,Abbey Road,2023-06-03T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
110119,Abbey Road,2023-06-03T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110119,Abbey Road,2023-06-03T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110119,Abbey Road,2023-06-03T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
110119,Abbey Road,2023-06-03T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.92
110119,Abbey Road,2023-06-03T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.35
110119,Abbey Road,2023-06-03T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
110119,Abbey Road,2023-06-03T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.35
110119,Abbey Road,2023-06-03T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.25
110119,Abbey Road,2023-06-03T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.16
110119,Abbey Road,2023-06-03T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
110119,Abbey Road,2023-06-03T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.6
110119,Abbey Road,2023-06-03T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.5
110119,Abbey Road,2023-06-03T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.0
110119,Abbey Road,2023-06-03T11:20:00.000+00:00,transformer,,Temperature,C,31.6
110119,Abbey Road,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110119,Abbey Road,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
110119,Abbey Road,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110119,Abbey Road,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
110119,Abbey Road,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110119,Abbey Road,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
110119,Abbey Road,2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
110119,Abbey Road,2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
110119,Abbey Road,2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
110119,Abbey Road,2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.61
110119,Abbey Road,2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.47
110119,Abbey Road,2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.49
110119,Abbey Road,2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
110119,Abbey Road,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
110119,Abbey Road,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
110119,Abbey Road,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
110119,Abbey Road,2023-06-03T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110119,Abbey Road,2023-06-03T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.19
110119,Abbey Road,2023-06-03T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110119,Abbey Road,2023-06-03T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.39
110119,Abbey Road,2023-06-03T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.71
110119,Abbey Road,2023-06-03T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.88
110119,Abbey Road,2023-06-03T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.9
110119,Abbey Road,2023-06-03T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110119,Abbey Road,2023-06-03T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.3
110119,Abbey Road,2023-06-03T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.2
110119,Abbey Road,2023-06-03T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110119,Abbey Road,2023-06-03T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110119,Abbey Road,2023-06-03T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110119,Abbey Road,2023-06-03T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110119,Abbey Road,2023-06-03T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.07
110119,Abbey Road,2023-06-03T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.93
110119,Abbey Road,2023-06-03T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110119,Abbey Road,2023-06-03T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110119,Abbey Road,2023-06-03T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
110119,Abbey Road,2023-06-03T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110119,Abbey Road,2023-06-03T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110119,Abbey Road,2023-06-03T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110119,Abbey Road,2023-06-03T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110119,Abbey Road,2023-06-03T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.85
110119,Abbey Road,2023-06-03T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.88
110119,Abbey Road,2023-06-03T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.49
110119,Abbey Road,2023-06-03T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110119,Abbey Road,2023-06-03T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110119,Abbey Road,2023-06-03T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
110119,Abbey Road,2023-06-03T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110119,Abbey Road,2023-06-03T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.03
110119,Abbey Road,2023-06-03T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.45
110119,Abbey Road,2023-06-03T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.38
110119,Abbey Road,2023-06-03T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.31
110119,Abbey Road,2023-06-03T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.32
110119,Abbey Road,2023-06-03T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.69
110119,Abbey Road,2023-06-03T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110119,Abbey Road,2023-06-03T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.8
110119,Abbey Road,2023-06-03T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.6
110119,Abbey Road,2023-06-03T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.4
110119,Abbey Road,2023-06-03T11:10:00.000+00:00,transformer,,Temperature,C,31.4
110119,Abbey Road,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110119,Abbey Road,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
110119,Abbey Road,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110119,Abbey Road,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
110119,Abbey Road,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110119,Abbey Road,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
110119,Abbey Road,2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
110119,Abbey Road,2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
110119,Abbey Road,2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
110119,Abbey Road,2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.73
110119,Abbey Road,2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.16
110119,Abbey Road,2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.88
110119,Abbey Road,2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
110119,Abbey Road,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
110119,Abbey Road,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
110119,Abbey Road,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
110119,Abbey Road,2023-06-03T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110119,Abbey Road,2023-06-03T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.11
110119,Abbey Road,2023-06-03T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110119,Abbey Road,2023-06-03T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.43
110119,Abbey Road,2023-06-03T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.2
110119,Abbey Road,2023-06-03T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.22
110119,Abbey Road,2023-06-03T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.0
110119,Abbey Road,2023-06-03T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.3
110119,Abbey Road,2023-06-03T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.3
110119,Abbey Road,2023-06-03T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.2
110119,Abbey Road,2023-06-03T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110119,Abbey Road,2023-06-03T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110119,Abbey Road,2023-06-03T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110119,Abbey Road,2023-06-03T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.43
110119,Abbey Road,2023-06-03T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.4
110119,Abbey Road,2023-06-03T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
110119,Abbey Road,2023-06-03T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110119,Abbey Road,2023-06-03T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110119,Abbey Road,2023-06-03T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
110119,Abbey Road,2023-06-03T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110119,Abbey Road,2023-06-03T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110119,Abbey Road,2023-06-03T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110119,Abbey Road,2023-06-03T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110119,Abbey Road,2023-06-03T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.95
110119,Abbey Road,2023-06-03T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.25
110119,Abbey Road,2023-06-03T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.17
110119,Abbey Road,2023-06-03T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
110119,Abbey Road,2023-06-03T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110119,Abbey Road,2023-06-03T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110119,Abbey Road,2023-06-03T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
110119,Abbey Road,2023-06-03T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.7
110119,Abbey Road,2023-06-03T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.2
110119,Abbey Road,2023-06-03T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.91
110119,Abbey Road,2023-06-03T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.23
110119,Abbey Road,2023-06-03T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.96
110119,Abbey Road,2023-06-03T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.34
110119,Abbey Road,2023-06-03T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
110119,Abbey Road,2023-06-03T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.9
110119,Abbey Road,2023-06-03T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.8
110119,Abbey Road,2023-06-03T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.2
110119,Abbey Road,2023-06-03T11:00:00.000+00:00,transformer,,Temperature,C,31.3
110119,Abbey Road,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110119,Abbey Road,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
110119,Abbey Road,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110119,Abbey Road,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
110119,Abbey Road,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110119,Abbey Road,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
